ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 00:00,2,0.000,ALERT,213.29,297.26,59.991,1442203203,"201051344000955","174011321042388",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,251653.1,251653.1,1486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203205,528856.00
09/14/2015 00:00,2,0.000,ALERT,213.51,300.27,59.959,1442203203,"274151322000095","174011321042388",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,551402.7,551402.7,1487,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203207,528857.00
09/14/2015 00:00,2,0.000,ALERT,215.09,301.47,59.959,1442203203,"201051344000868","174011321042388",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,238696.8,238696.8,1494,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203209,528858.00
09/14/2015 00:00,2,0.000,ALERT,215.77,300.57,59.970,1442203203,"201051344000853","174011321042388",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,245304.2,245304.2,1489,0,0,0,L,1122011218,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203211,528859.00
09/14/2015 00:00,2,0.000,ALERT,214.19,298.47,59.996,1442203203,"201051344000582","174011321042388",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,243746.0,243746.0,1490,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203213,528860.00
09/14/2015 00:00,2,0.000,ALERT,215.32,300.57,59.965,1442203203,"201051344000469","174011321042388",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,240525.9,240525.9,1488,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203214,528861.00
09/14/2015 00:00,2,0.000,ALERT,215.09,300.87,59.959,1442203203,"201051344000988","174011321042388",0.00,17.30,0,295.46,302.37,0.0,0.0,0.000,239344.7,239344.7,1490,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203216,528862.00
09/14/2015 00:00,2,0.000,ALERT,215.32,300.57,59.975,1442203203,"201051344001158","174011321042388",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,244865.8,244865.8,1491,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203218,528863.00
09/14/2015 00:00,2,0.000,ALERT,213.51,296.66,59.959,1442203203,"201051344001025","174011321042388",0.00,16.70,0,295.76,302.37,0.0,0.0,0.000,249800.3,249800.3,1488,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203220,528864.00
09/14/2015 00:00,2,0.000,ALERT,215.32,301.47,59.965,1442203203,"201051344000569","174011321042388",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,252980.0,252980.0,1489,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203222,528865.00
09/14/2015 00:00,2,0.000,ALERT,213.51,297.87,59.949,1442203203,"274151322000094","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,424463.6,424463.6,1515,0,0,0,L,1151911521,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203223,528866.00
09/14/2015 00:00,2,0.000,ALERT,215.09,300.87,59.954,1442203203,"201051344000458","174011321042388",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,248664.5,248664.5,1489,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203225,528867.00
09/14/2015 00:00,2,0.000,ALERT,213.96,298.47,59.959,1442203203,"274151322000087","174011321042388",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,498060.7,498060.7,1487,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203227,528868.00
09/14/2015 00:00,2,0.000,ALERT,213.29,299.67,59.954,1442203203,"274151322000052","174011321042388",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,531454.0,531454.0,1482,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203229,528869.00
09/14/2015 00:00,2,0.000,ALERT,213.96,297.87,59.970,1442203203,"201051344001145","174011321042388",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,253410.9,253410.9,1492,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203231,528870.00
09/14/2015 00:00,2,0.000,ALERT,213.96,297.26,59.928,1442203203,"201051344000685","174011321042388",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,252069.7,252069.7,1490,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203233,528871.00
09/14/2015 00:00,2,0.000,ALERT,213.06,299.07,59.949,1442203203,"274151322000088","174011321042388",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,510497.9,510497.9,1485,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203235,528872.00
09/14/2015 00:00,2,0.000,ALERT,213.51,297.26,59.959,1442203203,"201051344000438","174011321042388",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,252039.5,252039.5,1490,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203236,528873.00
09/14/2015 00:00,2,0.000,ALERT,213.29,297.57,59.954,1442203203,"201051344001135","174011321042388",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,243697.1,243697.1,1486,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203238,528874.00
09/14/2015 00:00,2,0.000,ALERT,213.74,296.66,59.949,1442203203,"201051344000417","174011321042388",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,246784.7,246784.7,1493,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203240,528875.00
09/14/2015 00:00,2,0.000,ALERT,215.09,301.77,59.949,1442203203,"201051344000594","174011321042388",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,249390.7,249390.7,1493,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203242,528876.00
09/14/2015 00:00,2,0.000,ALERT,213.74,299.07,59.949,1442203203,"274151322000083","174011321042388",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,527069.6,527069.6,1485,0,0,0,L,1151911521,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203244,528877.00
09/14/2015 00:00,2,0.000,ALERT,213.74,297.57,59.944,1442203203,"201051344000585","174011321042388",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,249110.3,249110.3,1490,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203246,528878.00
09/14/2015 00:00,2,0.000,ALERT,213.51,299.67,59.949,1442203203,"274151322000054","174011321042388",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,521734.7,521734.7,1483,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203248,528879.00
09/14/2015 00:00,2,0.000,ALERT,213.74,297.26,59.954,1442203203,"201051344001203","174011321042388",0.00,17.00,0,296.06,303.28,0.0,0.0,0.000,249648.8,249648.8,1489,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203249,528880.00
09/14/2015 00:00,2,0.000,ALERT,213.29,297.57,59.954,1442203203,"201051344000646","174011321042388",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,245498.2,245498.2,1487,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203251,528881.00
09/14/2015 00:00,2,0.000,ALERT,214.19,298.17,59.928,1442203203,"274151322000068","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,423920.1,423920.1,1516,0,0,0,L,1151911521,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203253,528882.00
09/14/2015 00:00,2,0.000,ALERT,214.19,298.47,59.949,1442203203,"274151322000076","174011321042388",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,557813.2,557813.2,1483,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203255,528883.00
09/14/2015 00:00,2,0.000,ALERT,213.51,297.87,59.959,1442203203,"201051344000890","174011321042388",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,250367.4,250367.4,1490,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203257,528884.00
09/14/2015 00:00,2,0.000,ALERT,215.32,301.17,59.954,1442203203,"201051344000900","174011321042388",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,251790.2,251790.2,1489,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203259,528885.00
09/14/2015 00:00,2,0.000,ALERT,216.00,300.57,59.949,1442203203,"201051344000633","174011321042388",0.00,17.00,0,296.06,302.37,0.0,0.0,0.000,240168.7,240168.7,1496,0,0,0,L,1122011218,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203261,528886.00
09/14/2015 00:00,2,0.000,ALERT,215.32,301.17,59.944,1442203203,"201051344000983","174011321042388",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,248707.9,248707.9,1491,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203262,528887.00
09/14/2015 00:00,2,0.000,ALERT,213.74,296.66,59.944,1442203203,"201051344000917","174011321042388",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,250732.2,250732.2,1494,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203264,528888.00
09/14/2015 00:00,2,0.000,ALERT,215.77,300.27,59.944,1442203203,"201051344000648","174011321042388",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,245988.1,245988.1,1494,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203266,528889.00
09/14/2015 00:00,2,0.000,ALERT,213.74,297.57,59.938,1442203203,"201051344001093","174011321042388",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,248870.5,248870.5,1494,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203268,528890.00
09/14/2015 00:00,2,0.000,ALERT,215.77,300.57,59.944,1442203203,"201051344000645","174011321042388",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,247122.8,247122.8,1490,0,0,0,L,1122011218,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203269,528891.00
09/14/2015 00:00,2,0.000,ALERT,213.74,298.77,59.949,1442203203,"274151322000085","174011321042388",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,524505.8,524505.8,1485,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203271,528892.00
09/14/2015 00:00,2,0.000,ALERT,213.74,296.96,59.944,1442203203,"201051344000651","174011321042388",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,246338.8,246338.8,1486,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203273,528893.00
09/14/2015 00:00,2,0.000,ALERT,215.54,300.27,59.944,1442203203,"201051344000867","174011321042388",0.00,17.50,0,297.57,302.98,0.0,0.0,0.000,239213.4,239213.4,1491,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203275,528894.00
09/14/2015 00:00,2,0.000,ALERT,213.51,297.87,59.944,1442203203,"201051344001230","174011321042388",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,249695.3,249695.3,1495,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203277,528895.00
09/14/2015 00:00,2,0.000,ALERT,215.54,300.87,59.938,1442203203,"201051344000576","174011321042388",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,246201.8,246201.8,1495,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442203278,528896.00
09/14/2015 00:00,2,0.000,ALERT,215.32,301.47,59.938,1442203203,"201051344000579","174011321042388",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,253674.4,253674.4,1487,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442203280,528897.00
09/14/2015 00:15,2,0.000,ALERT,213.51,297.26,59.996,1442204103,"201051344000955","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,251653.1,251653.1,1488,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204105,528898.00
09/14/2015 00:15,2,0.000,ALERT,213.51,300.57,59.986,1442204103,"274151322000095","174011321042388",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,551402.7,551402.7,1489,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204106,528899.00
09/14/2015 00:15,2,0.000,ALERT,215.09,301.17,59.996,1442204103,"201051344000868","174011321042388",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,238696.8,238696.8,1496,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204108,528900.00
09/14/2015 00:15,2,0.000,ALERT,215.77,300.57,60.002,1442204103,"201051344000853","174011321042388",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,245304.2,245304.2,1491,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204110,528901.00
09/14/2015 00:15,2,0.000,ALERT,214.41,298.17,59.991,1442204103,"201051344000582","174011321042388",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,243746.0,243746.0,1492,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204112,528902.00
09/14/2015 00:15,2,0.000,ALERT,215.09,300.27,59.981,1442204103,"201051344000469","174011321042388",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,240525.9,240525.9,1490,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204114,528903.00
09/14/2015 00:15,2,0.000,ALERT,214.87,300.57,60.028,1442204103,"201051344000988","174011321042388",0.00,17.00,0,295.76,302.37,0.0,0.0,0.000,239344.7,239344.7,1492,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204115,528904.00
09/14/2015 00:15,2,0.000,ALERT,215.32,300.57,59.986,1442204103,"201051344001158","174011321042388",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,244865.8,244865.8,1493,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204117,528905.00
09/14/2015 00:15,2,0.000,ALERT,213.74,296.66,59.996,1442204103,"201051344001025","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,249800.3,249800.3,1490,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204119,528906.00
09/14/2015 00:15,2,0.000,ALERT,215.09,301.17,60.023,1442204103,"201051344000569","174011321042388",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,252980.0,252980.0,1491,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204121,528907.00
09/14/2015 00:15,2,0.000,ALERT,213.74,298.77,59.986,1442204103,"274151322000094","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,424463.6,424463.6,1517,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204123,528908.00
09/14/2015 00:15,2,0.000,ALERT,215.09,300.57,60.002,1442204103,"201051344000458","174011321042388",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,248664.5,248664.5,1491,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204124,528909.00
09/14/2015 00:15,2,0.000,ALERT,213.74,298.17,60.002,1442204103,"274151322000087","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,498060.7,498060.7,1489,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204126,528910.00
09/14/2015 00:15,2,0.000,ALERT,213.51,299.97,59.996,1442204103,"274151322000052","174011321042388",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,531454.0,531454.0,1484,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204128,528911.00
09/14/2015 00:15,2,0.000,ALERT,214.19,297.57,59.996,1442204103,"201051344001145","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,253410.9,253410.9,1494,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204130,528912.00
09/14/2015 00:15,2,0.000,ALERT,214.41,297.57,59.965,1442204103,"201051344000685","174011321042388",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,252069.7,252069.7,1492,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204132,528913.00
09/14/2015 00:15,2,0.000,ALERT,213.29,299.07,59.991,1442204103,"274151322000088","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,510497.9,510497.9,1487,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204133,528914.00
09/14/2015 00:15,2,0.000,ALERT,214.19,297.57,60.018,1442204103,"201051344000438","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,252039.5,252039.5,1492,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204135,528915.00
09/14/2015 00:15,2,0.000,ALERT,213.74,297.26,60.007,1442204103,"201051344001135","174011321042388",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,243697.1,243697.1,1488,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204137,528916.00
09/14/2015 00:15,2,0.000,ALERT,213.96,296.66,59.991,1442204103,"201051344000417","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,246784.7,246784.7,1495,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204139,528917.00
09/14/2015 00:15,2,0.000,ALERT,214.87,301.47,60.002,1442204103,"201051344000594","174011321042388",0.00,17.00,0,297.87,303.28,0.0,0.0,0.000,249390.7,249390.7,1495,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204141,528918.00
09/14/2015 00:15,2,0.000,ALERT,213.51,299.37,60.002,1442204103,"274151322000083","174011321042388",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,527069.6,527069.6,1487,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204142,528919.00
09/14/2015 00:15,2,0.000,ALERT,213.96,297.57,60.023,1442204103,"201051344000585","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,249110.3,249110.3,1492,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204144,528920.00
09/14/2015 00:15,2,0.000,ALERT,213.51,299.97,60.002,1442204103,"274151322000054","174011321042388",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,521734.7,521734.7,1485,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204146,528921.00
09/14/2015 00:15,2,0.000,ALERT,213.96,297.57,60.007,1442204103,"201051344001203","174011321042388",0.00,16.70,0,294.56,301.17,0.0,0.0,0.000,249648.8,249648.8,1491,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204148,528922.00
09/14/2015 00:15,2,0.000,ALERT,213.51,297.57,60.007,1442204103,"201051344000646","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,245498.2,245498.2,1489,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204150,528923.00
09/14/2015 00:15,2,0.000,ALERT,213.96,298.17,59.996,1442204103,"274151322000068","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,423920.1,423920.1,1518,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204151,528924.00
09/14/2015 00:15,2,0.000,ALERT,213.74,299.07,59.996,1442204103,"274151322000076","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,557813.2,557813.2,1485,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204153,528925.00
09/14/2015 00:15,2,0.000,ALERT,213.96,298.17,60.002,1442204103,"201051344000890","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,250367.4,250367.4,1492,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204155,528926.00
09/14/2015 00:15,2,0.000,ALERT,215.09,300.87,59.996,1442204103,"201051344000900","174011321042388",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,251790.2,251790.2,1491,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204157,528927.00
09/14/2015 00:15,2,0.000,ALERT,215.77,300.27,59.959,1442204103,"201051344000633","174011321042388",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,240168.7,240168.7,1498,0,0,0,L,1122011218,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204159,528928.00
09/14/2015 00:15,2,0.000,ALERT,215.32,301.17,60.002,1442204103,"201051344000983","174011321042388",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,248707.9,248707.9,1493,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204161,528929.00
09/14/2015 00:15,2,0.000,ALERT,213.96,297.26,59.996,1442204103,"201051344000917","174011321042388",0.00,17.50,0,293.36,299.37,0.0,0.0,0.000,250732.2,250732.2,1496,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204162,528930.00
09/14/2015 00:15,2,0.000,ALERT,215.32,300.27,60.002,1442204103,"201051344000648","174011321042388",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,245988.1,245988.1,1496,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204164,528931.00
09/14/2015 00:15,2,0.000,ALERT,214.19,297.87,60.002,1442204103,"201051344001093","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,248870.5,248870.5,1496,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204166,528932.00
09/14/2015 00:15,2,0.000,ALERT,215.54,300.27,59.981,1442204103,"201051344000645","174011321042388",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,247122.8,247122.8,1492,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204168,528933.00
09/14/2015 00:15,2,0.000,ALERT,213.51,299.07,59.981,1442204103,"274151322000085","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,524505.8,524505.8,1487,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204169,528934.00
09/14/2015 00:15,2,0.000,ALERT,214.19,297.26,59.991,1442204103,"201051344000651","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,246338.8,246338.8,1488,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204171,528935.00
09/14/2015 00:15,2,0.000,ALERT,215.54,300.57,59.981,1442204103,"201051344000867","174011321042388",0.00,17.50,0,297.57,302.98,0.0,0.0,0.000,239213.4,239213.4,1493,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204173,528936.00
09/14/2015 00:15,2,0.000,ALERT,213.96,298.17,60.007,1442204103,"201051344001230","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,249695.3,249695.3,1497,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204175,528937.00
09/14/2015 00:15,2,0.000,ALERT,215.77,301.17,59.986,1442204103,"201051344000576","174011321042388",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,246201.8,246201.8,1497,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442204177,528938.00
09/14/2015 00:15,2,0.000,ALERT,215.32,301.17,59.986,1442204103,"201051344000579","174011321042388",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,253674.4,253674.4,1489,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442204178,528939.00
09/14/2015 00:30,2,0.000,ALERT,213.06,297.26,59.981,1442205003,"201051344000955","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,251653.1,251653.1,1490,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205006,528940.00
09/14/2015 00:30,2,0.000,ALERT,213.51,298.77,59.959,1442205003,"274151322000095","174011321042388",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,551402.7,551402.7,1491,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205008,528941.00
09/14/2015 00:30,2,0.000,ALERT,215.32,301.47,59.970,1442205003,"201051344000868","174011321042388",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,238696.8,238696.8,1498,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205009,528942.00
09/14/2015 00:30,2,0.000,ALERT,216.00,300.57,59.981,1442205003,"201051344000853","174011321042388",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,245304.2,245304.2,1493,0,0,0,L,1122011218,0,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205011,528943.00
09/14/2015 00:30,2,0.000,ALERT,213.74,298.17,59.986,1442205003,"201051344000582","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,243746.0,243746.0,1494,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205013,528944.00
09/14/2015 00:30,2,0.000,ALERT,215.54,300.57,59.981,1442205003,"201051344000469","174011321042388",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,240525.9,240525.9,1492,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205015,528945.00
09/14/2015 00:30,2,0.000,ALERT,215.09,300.57,59.981,1442205003,"201051344000988","174011321042388",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,239344.7,239344.7,1494,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205017,528946.00
09/14/2015 00:30,2,0.000,ALERT,215.54,300.87,59.986,1442205003,"201051344001158","174011321042388",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,244865.8,244865.8,1495,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205019,528947.00
09/14/2015 00:30,2,0.000,ALERT,213.06,296.66,59.970,1442205003,"201051344001025","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,249800.3,249800.3,1492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205021,528948.00
09/14/2015 00:30,2,0.000,ALERT,215.54,301.17,59.981,1442205003,"201051344000569","174011321042388",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,252980.0,252980.0,1493,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205022,528949.00
09/14/2015 00:30,2,0.000,ALERT,213.74,297.26,59.986,1442205003,"274151322000094","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,424463.6,424463.6,1519,0,0,0,L,1151911521,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205024,528950.00
09/14/2015 00:30,2,0.000,ALERT,215.32,300.87,59.991,1442205003,"201051344000458","174011321042388",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,248664.5,248664.5,1493,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205026,528951.00
09/14/2015 00:30,2,0.000,ALERT,213.74,296.96,59.975,1442205003,"274151322000087","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,498060.7,498060.7,1491,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205028,528952.00
09/14/2015 00:30,2,0.000,ALERT,213.51,298.17,59.981,1442205003,"274151322000052","174011321042388",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,531454.0,531454.0,1486,0,0,0,L,1151911521,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205029,528953.00
09/14/2015 00:30,2,0.000,ALERT,213.74,297.57,59.981,1442205003,"201051344001145","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,253410.9,253410.9,1496,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205031,528954.00
09/14/2015 00:30,2,0.000,ALERT,213.74,297.26,60.002,1442205003,"201051344000685","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,252069.7,252069.7,1494,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205033,528955.00
09/14/2015 00:30,2,0.000,ALERT,213.06,297.26,59.975,1442205003,"274151322000088","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,510497.9,510497.9,1489,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205035,528956.00
09/14/2015 00:30,2,0.000,ALERT,213.51,297.26,59.975,1442205003,"201051344000438","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,252039.5,252039.5,1494,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205037,528957.00
09/14/2015 00:30,2,0.000,ALERT,213.06,296.96,59.965,1442205003,"201051344001135","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,243697.1,243697.1,1490,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205039,528958.00
09/14/2015 00:30,2,0.000,ALERT,213.51,296.66,59.975,1442205003,"201051344000417","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,246784.7,246784.7,1497,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205040,528959.00
09/14/2015 00:30,2,0.000,ALERT,215.32,301.47,59.981,1442205003,"201051344000594","174011321042388",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,249390.7,249390.7,1497,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205042,528960.00
09/14/2015 00:30,2,0.000,ALERT,213.51,298.17,59.954,1442205003,"274151322000083","174011321042388",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,527069.6,527069.6,1489,0,0,0,L,1151911521,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205044,528961.00
09/14/2015 00:30,2,0.000,ALERT,213.29,297.26,59.981,1442205003,"201051344000585","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,249110.3,249110.3,1494,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205046,528962.00
09/14/2015 00:30,2,0.000,ALERT,213.74,297.87,60.012,1442205003,"274151322000054","174011321042388",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,521734.7,521734.7,1487,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205048,528963.00
09/14/2015 00:30,2,0.000,ALERT,213.29,296.96,59.970,1442205003,"201051344001203","174011321042388",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,249648.8,249648.8,1493,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205050,528964.00
09/14/2015 00:30,2,0.000,ALERT,212.83,296.96,59.975,1442205003,"201051344000646","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,245498.2,245498.2,1491,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205052,528965.00
09/14/2015 00:30,2,0.000,ALERT,214.41,296.96,59.986,1442205003,"274151322000068","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,423920.1,423920.1,1520,0,0,0,L,1151911521,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205053,528966.00
09/14/2015 00:30,2,0.000,ALERT,214.41,298.47,59.975,1442205003,"274151322000076","174011321042388",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,557813.2,557813.2,1487,0,0,0,L,1151911521,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205055,528967.00
09/14/2015 00:30,2,0.000,ALERT,213.06,297.26,59.938,1442205003,"201051344000890","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,250367.4,250367.4,1494,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205057,528968.00
09/14/2015 00:30,2,0.000,ALERT,215.09,300.27,59.975,1442205003,"201051344000900","174011321042388",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,251790.2,251790.2,1493,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205059,528969.00
09/14/2015 00:30,2,0.000,ALERT,215.77,300.27,60.007,1442205003,"201051344000633","174011321042388",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,240168.7,240168.7,1500,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205060,528970.00
09/14/2015 00:30,2,0.000,ALERT,215.09,300.57,59.959,1442205003,"201051344000983","174011321042388",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,248707.9,248707.9,1495,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205062,528971.00
09/14/2015 00:30,2,0.000,ALERT,213.29,296.36,59.986,1442205003,"201051344000917","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,250732.2,250732.2,1498,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205064,528972.00
09/14/2015 00:30,2,0.000,ALERT,215.54,299.97,59.975,1442205003,"201051344000648","174011321042388",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,245988.1,245988.1,1498,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205066,528973.00
09/14/2015 00:30,2,0.000,ALERT,213.29,297.26,59.981,1442205003,"201051344001093","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,248870.5,248870.5,1498,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205068,528974.00
09/14/2015 00:30,2,0.000,ALERT,215.54,300.27,59.970,1442205003,"201051344000645","174011321042388",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,247122.8,247122.8,1494,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205069,528975.00
09/14/2015 00:30,2,0.000,ALERT,213.96,298.17,59.965,1442205003,"274151322000085","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,524505.8,524505.8,1489,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205071,528976.00
09/14/2015 00:30,2,0.000,ALERT,214.19,297.26,60.002,1442205003,"201051344000651","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,246338.8,246338.8,1490,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205073,528977.00
09/14/2015 00:30,2,0.000,ALERT,215.54,299.67,59.981,1442205003,"201051344000867","174011321042388",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,239213.4,239213.4,1495,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205075,528978.00
09/14/2015 00:30,2,0.000,ALERT,213.96,298.47,59.965,1442205003,"201051344001230","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,249695.3,249695.3,1499,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205076,528979.00
09/14/2015 00:30,2,0.000,ALERT,215.77,300.57,59.970,1442205003,"201051344000576","174011321042388",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,246201.8,246201.8,1499,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205078,528980.00
09/14/2015 00:30,2,0.000,ALERT,215.32,300.27,59.965,1442205003,"201051344000579","174011321042388",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,253674.4,253674.4,1491,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205080,528981.00
09/14/2015 00:45,2,0.000,ALERT,214.64,299.07,59.996,1442205903,"201051344000955","174011321042388",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,251653.1,251653.1,1492,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205905,528982.00
09/14/2015 00:45,2,0.000,ALERT,214.19,301.17,59.991,1442205903,"274151322000095","174011321042388",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,551402.7,551402.7,1493,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205907,528983.00
09/14/2015 00:45,2,0.000,ALERT,215.54,301.17,60.002,1442205903,"201051344000868","174011321042388",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,238696.8,238696.8,1500,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205909,528984.00
09/14/2015 00:45,2,0.000,ALERT,216.00,300.27,59.986,1442205903,"201051344000853","174011321042388",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,245304.2,245304.2,1495,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205911,528985.00
09/14/2015 00:45,2,0.000,ALERT,215.54,299.97,60.002,1442205903,"201051344000582","174011321042388",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,243746.0,243746.0,1496,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205912,528986.00
09/14/2015 00:45,2,0.000,ALERT,215.54,300.27,59.959,1442205903,"201051344000469","174011321042388",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,240525.9,240525.9,1494,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205914,528987.00
09/14/2015 00:45,2,0.000,ALERT,215.32,300.27,60.002,1442205903,"201051344000988","174011321042388",0.00,16.70,0,296.06,302.68,0.0,0.0,0.000,239344.7,239344.7,1496,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205916,528988.00
09/14/2015 00:45,2,0.000,ALERT,215.54,300.27,60.002,1442205903,"201051344001158","174011321042388",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,244865.8,244865.8,1497,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205918,528989.00
09/14/2015 00:45,2,0.000,ALERT,214.87,298.47,59.991,1442205903,"201051344001025","174011321042388",0.00,16.30,0,294.86,301.17,0.0,0.0,0.000,249800.3,249800.3,1494,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205920,528990.00
09/14/2015 00:45,2,0.000,ALERT,215.54,300.87,59.970,1442205903,"201051344000569","174011321042388",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,252980.0,252980.0,1495,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205922,528991.00
09/14/2015 00:45,2,0.000,ALERT,213.74,299.07,59.996,1442205903,"274151322000094","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,424463.6,424463.6,1521,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205923,528992.00
09/14/2015 00:45,2,0.000,ALERT,215.32,300.27,59.991,1442205903,"201051344000458","174011321042388",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,248664.5,248664.5,1495,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205925,528993.00
09/14/2015 00:45,2,0.000,ALERT,214.19,299.07,59.991,1442205903,"274151322000087","174011321042388",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,498060.7,498060.7,1493,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205927,528994.00
09/14/2015 00:45,2,0.000,ALERT,213.74,300.87,60.002,1442205903,"274151322000052","174011321042388",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,531454.0,531454.0,1488,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205929,528995.00
09/14/2015 00:45,2,0.000,ALERT,215.32,299.37,59.996,1442205903,"201051344001145","174011321042388",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,253410.9,253410.9,1498,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205930,528996.00
09/14/2015 00:45,2,0.000,ALERT,215.32,299.07,59.954,1442205903,"201051344000685","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,252069.7,252069.7,1496,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205932,528997.00
09/14/2015 00:45,2,0.000,ALERT,213.51,299.37,59.981,1442205903,"274151322000088","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,510497.9,510497.9,1491,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205934,528998.00
09/14/2015 00:45,2,0.000,ALERT,215.32,299.07,60.002,1442205903,"201051344000438","174011321042388",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,252039.5,252039.5,1496,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205936,528999.00
09/14/2015 00:45,2,0.000,ALERT,214.64,299.07,60.002,1442205903,"201051344001135","174011321042388",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,243697.1,243697.1,1492,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205938,529000.00
