ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 00:45,2,0.000,ALERT,215.32,298.47,59.996,1442205903,"201051344000417","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,246784.7,246784.7,1499,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205939,529001.00
09/14/2015 00:45,2,0.000,ALERT,215.32,301.17,60.007,1442205903,"201051344000594","174011321042388",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,249390.7,249390.7,1499,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205941,529002.00
09/14/2015 00:45,2,0.000,ALERT,213.74,299.97,59.996,1442205903,"274151322000083","174011321042388",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,527069.6,527069.6,1491,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205943,529003.00
09/14/2015 00:45,2,0.000,ALERT,215.32,299.67,60.002,1442205903,"201051344000585","174011321042388",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,249110.3,249110.3,1496,0,0,0,L,1122011218,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205945,529004.00
09/14/2015 00:45,2,0.000,ALERT,213.51,299.37,60.034,1442205903,"274151322000054","174011321042388",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,521734.7,521734.7,1489,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205947,529005.00
09/14/2015 00:45,2,0.000,ALERT,215.32,299.07,59.996,1442205903,"201051344001203","174011321042388",0.00,16.70,0,295.16,302.37,0.0,0.0,0.000,249648.8,249648.8,1495,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205949,529006.00
09/14/2015 00:45,2,0.000,ALERT,214.87,299.37,60.002,1442205903,"201051344000646","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,245498.2,245498.2,1493,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205950,529007.00
09/14/2015 00:45,2,0.000,ALERT,214.41,299.07,60.002,1442205903,"274151322000068","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,423920.1,423920.1,1522,0,0,0,L,1151911521,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205952,529008.00
09/14/2015 00:45,2,0.000,ALERT,214.41,300.27,60.012,1442205903,"274151322000076","174011321042388",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,557813.2,557813.2,1489,0,0,0,L,1151911521,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205954,529009.00
09/14/2015 00:45,2,0.000,ALERT,215.09,299.67,60.002,1442205903,"201051344000890","174011321042388",0.00,16.70,0,295.46,301.77,0.0,0.0,0.000,250367.4,250367.4,1496,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205956,529010.00
09/14/2015 00:45,2,0.000,ALERT,215.32,300.57,59.991,1442205903,"201051344000900","174011321042388",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,251790.2,251790.2,1495,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205958,529011.00
09/14/2015 00:45,2,0.000,ALERT,216.00,300.27,60.002,1442205903,"201051344000633","174011321042388",0.00,16.30,0,296.36,302.68,0.0,0.0,0.000,240168.7,240168.7,1502,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205959,529012.00
09/14/2015 00:45,2,0.000,ALERT,215.54,300.87,59.996,1442205903,"201051344000983","174011321042388",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,248707.9,248707.9,1497,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205961,529013.00
09/14/2015 00:45,2,0.000,ALERT,215.32,299.07,59.965,1442205903,"201051344000917","174011321042388",0.00,17.50,0,293.66,299.97,0.0,0.0,0.000,250732.2,250732.2,1500,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205963,529014.00
09/14/2015 00:45,2,0.000,ALERT,215.77,299.97,59.996,1442205903,"201051344000648","174011321042388",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,245988.1,245988.1,1500,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205965,529015.00
09/14/2015 00:45,2,0.000,ALERT,215.09,299.07,59.975,1442205903,"201051344001093","174011321042388",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,248870.5,248870.5,1500,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205967,529016.00
09/14/2015 00:45,2,0.000,ALERT,216.00,300.57,59.996,1442205903,"201051344000645","174011321042388",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,247122.8,247122.8,1496,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205968,529017.00
09/14/2015 00:45,2,0.000,ALERT,213.74,299.37,59.981,1442205903,"274151322000085","174011321042388",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,524505.8,524505.8,1491,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205970,529018.00
09/14/2015 00:45,2,0.000,ALERT,215.32,298.77,59.991,1442205903,"201051344000651","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,246338.8,246338.8,1492,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205972,529019.00
09/14/2015 00:45,2,0.000,ALERT,215.77,299.97,59.991,1442205903,"201051344000867","174011321042388",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,239213.4,239213.4,1497,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205974,529020.00
09/14/2015 00:45,2,0.000,ALERT,215.09,299.67,60.002,1442205903,"201051344001230","174011321042388",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,249695.3,249695.3,1501,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442205975,529021.00
09/14/2015 00:45,2,0.000,ALERT,216.00,300.87,59.959,1442205903,"201051344000576","174011321042388",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,246201.8,246201.8,1501,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205977,529022.00
09/14/2015 00:45,2,0.000,ALERT,215.54,300.87,60.002,1442205903,"201051344000579","174011321042388",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,253674.4,253674.4,1493,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442205979,529023.00
09/14/2015 01:00,2,0.000,ALERT,214.64,299.67,59.975,1442206803,"201051344000955","174011321042388",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,251653.1,251653.1,1494,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206805,529024.00
09/14/2015 01:00,2,0.000,ALERT,212.83,299.07,60.007,1442206803,"274151322000095","174011321042388",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,551402.7,551402.7,1495,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206807,529025.00
09/14/2015 01:00,2,0.000,ALERT,214.87,299.97,59.981,1442206803,"201051344000868","174011321042388",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,238696.8,238696.8,1502,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206808,529026.00
09/14/2015 01:00,2,0.000,ALERT,215.32,299.07,59.944,1442206803,"201051344000853","174011321042388",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,245304.2,245304.2,1497,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206810,529027.00
09/14/2015 01:00,2,0.000,ALERT,215.54,300.57,59.981,1442206803,"201051344000582","174011321042388",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,243746.0,243746.0,1498,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442206812,529028.00
09/14/2015 01:00,2,0.000,ALERT,215.09,298.77,59.954,1442206803,"201051344000469","174011321042388",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,240525.9,240525.9,1496,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206814,529029.00
09/14/2015 01:00,2,0.000,ALERT,214.64,298.77,59.959,1442206803,"201051344000988","174011321042388",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,239344.7,239344.7,1498,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206816,529030.00
09/14/2015 01:00,2,0.000,ALERT,214.87,298.77,59.970,1442206803,"201051344001158","174011321042388",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,244865.8,244865.8,1499,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206817,529031.00
09/14/2015 01:00,2,0.000,ALERT,214.64,298.77,59.975,1442206803,"201051344001025","174011321042388",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,249800.3,249800.3,1496,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206819,529032.00
09/14/2015 01:00,2,0.000,ALERT,214.64,299.07,59.975,1442206803,"201051344000569","174011321042388",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,252980.0,252980.0,1497,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442206821,529033.00
09/14/2015 01:00,2,0.000,ALERT,212.38,297.57,59.986,1442206803,"274151322000094","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,424463.6,424463.6,1523,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206823,529034.00
09/14/2015 01:00,2,0.000,ALERT,214.64,299.07,59.965,1442206803,"201051344000458","174011321042388",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,248664.5,248664.5,1497,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206825,529035.00
09/14/2015 01:00,2,0.000,ALERT,212.61,297.87,59.996,1442206803,"274151322000087","174011321042388",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,498060.7,498060.7,1495,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206827,529036.00
09/14/2015 01:00,2,0.000,ALERT,212.38,298.17,59.970,1442206803,"274151322000052","174011321042388",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,531454.0,531454.0,1490,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206828,529037.00
09/14/2015 01:00,2,0.000,ALERT,215.32,299.97,59.970,1442206803,"201051344001145","174011321042388",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,253410.9,253410.9,1500,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206830,529038.00
09/14/2015 01:00,2,0.000,ALERT,215.32,299.67,59.970,1442206803,"201051344000685","174011321042388",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,252069.7,252069.7,1498,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442206832,529039.00
09/14/2015 01:00,2,0.000,ALERT,212.38,297.87,60.007,1442206803,"274151322000088","174011321042388",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,510497.9,510497.9,1493,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206834,529040.00
09/14/2015 01:00,2,0.000,ALERT,215.09,299.37,59.970,1442206803,"201051344000438","174011321042388",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,252039.5,252039.5,1498,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442206836,529041.00
09/14/2015 01:00,2,0.000,ALERT,214.87,299.67,59.959,1442206803,"201051344001135","174011321042388",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,243697.1,243697.1,1494,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206837,529042.00
09/14/2015 01:00,2,0.000,ALERT,215.09,299.07,59.954,1442206803,"201051344000417","174011321042388",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,246784.7,246784.7,1501,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206839,529043.00
09/14/2015 01:00,2,0.000,ALERT,214.64,299.97,59.959,1442206803,"201051344000594","174011321042388",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,249390.7,249390.7,1501,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206841,529044.00
09/14/2015 01:00,2,0.000,ALERT,212.61,299.37,59.965,1442206803,"274151322000083","174011321042388",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,527069.6,527069.6,1493,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206843,529045.00
09/14/2015 01:00,2,0.000,ALERT,215.32,299.97,59.975,1442206803,"201051344000585","174011321042388",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,249110.3,249110.3,1498,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206845,529046.00
09/14/2015 01:00,2,0.000,ALERT,212.61,298.77,59.954,1442206803,"274151322000054","174011321042388",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,521734.7,521734.7,1491,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206847,529047.00
09/14/2015 01:00,2,0.000,ALERT,215.32,299.67,59.970,1442206803,"201051344001203","174011321042388",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,249648.8,249648.8,1497,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206849,529048.00
09/14/2015 01:00,2,0.000,ALERT,214.87,299.67,59.959,1442206803,"201051344000646","174011321042388",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,245498.2,245498.2,1495,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442206850,529049.00
09/14/2015 01:00,2,0.000,ALERT,213.29,297.57,59.944,1442206803,"274151322000068","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,423920.1,423920.1,1524,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442206852,529050.00
09/14/2015 01:00,2,0.000,ALERT,213.29,298.47,59.954,1442206803,"274151322000076","174011321042388",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,557813.2,557813.2,1491,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206854,529051.00
09/14/2015 01:00,2,0.000,ALERT,215.09,300.27,59.970,1442206803,"201051344000890","174011321042388",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,250367.4,250367.4,1498,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206856,529052.00
09/14/2015 01:00,2,0.000,ALERT,214.64,299.07,59.965,1442206803,"201051344000900","174011321042388",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,251790.2,251790.2,1497,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206858,529053.00
09/14/2015 01:00,2,0.000,ALERT,215.32,298.77,59.965,1442206803,"201051344000633","174011321042388",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,240168.7,240168.7,1504,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206859,529054.00
09/14/2015 01:00,2,0.000,ALERT,214.87,299.37,59.965,1442206803,"201051344000983","174011321042388",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,248707.9,248707.9,1499,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206861,529055.00
09/14/2015 01:00,2,0.000,ALERT,215.09,299.07,59.954,1442206803,"201051344000917","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,250732.2,250732.2,1502,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206863,529056.00
09/14/2015 01:00,2,0.000,ALERT,214.87,298.47,59.959,1442206803,"201051344000648","174011321042388",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,245988.1,245988.1,1502,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442206865,529057.00
09/14/2015 01:00,2,0.000,ALERT,215.09,299.97,59.970,1442206803,"201051344001093","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,248870.5,248870.5,1502,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206866,529058.00
09/14/2015 01:00,2,0.000,ALERT,215.32,299.07,59.965,1442206803,"201051344000645","174011321042388",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,247122.8,247122.8,1498,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206868,529059.00
09/14/2015 01:00,2,0.000,ALERT,212.61,298.77,59.965,1442206803,"274151322000085","174011321042388",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,524505.8,524505.8,1493,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206870,529060.00
09/14/2015 01:00,2,0.000,ALERT,215.09,299.07,59.965,1442206803,"201051344000651","174011321042388",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,246338.8,246338.8,1494,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206872,529061.00
09/14/2015 01:00,2,0.000,ALERT,215.09,298.77,59.954,1442206803,"201051344000867","174011321042388",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,239213.4,239213.4,1499,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206874,529062.00
09/14/2015 01:00,2,0.000,ALERT,215.09,299.97,59.965,1442206803,"201051344001230","174011321042388",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,249695.3,249695.3,1503,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206876,529063.00
09/14/2015 01:00,2,0.000,ALERT,215.32,299.67,59.965,1442206803,"201051344000576","174011321042388",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,246201.8,246201.8,1503,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206877,529064.00
09/14/2015 01:00,2,0.000,ALERT,214.87,299.67,59.954,1442206803,"201051344000579","174011321042388",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,253674.4,253674.4,1495,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442206879,529065.00
09/14/2015 01:15,2,0.000,ALERT,214.41,299.07,59.991,1442207703,"201051344000955","174011321042388",0.00,16.30,0,293.96,303.88,0.0,0.0,0.000,251653.1,251653.1,1496,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207705,529066.00
09/14/2015 01:15,2,0.000,ALERT,212.83,299.37,59.965,1442207703,"274151322000095","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,551402.7,551402.7,1497,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207706,529067.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.67,59.991,1442207703,"201051344000868","174011321042388",0.00,16.00,0,294.86,301.77,0.0,0.0,0.000,238696.8,238696.8,1504,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207708,529068.00
09/14/2015 01:15,2,0.000,ALERT,215.32,299.07,59.991,1442207703,"201051344000853","174011321042388",0.00,15.80,0,294.26,300.87,0.0,0.0,0.000,245304.2,245304.2,1499,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207710,529069.00
09/14/2015 01:15,2,0.000,ALERT,214.64,299.67,59.991,1442207703,"201051344000582","174011321042388",0.00,16.00,0,294.56,304.48,0.0,0.0,0.000,243746.0,243746.0,1500,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207712,529070.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.07,59.991,1442207703,"201051344000469","174011321042388",0.00,15.50,0,293.66,300.87,0.0,0.0,0.000,240525.9,240525.9,1498,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207714,529071.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.07,59.975,1442207703,"201051344000988","174011321042388",0.00,16.00,0,292.46,300.87,0.0,0.0,0.000,239344.7,239344.7,1500,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207716,529072.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.07,59.986,1442207703,"201051344001158","174011321042388",0.00,15.80,0,293.96,300.57,0.0,0.0,0.000,244865.8,244865.8,1501,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207717,529073.00
09/14/2015 01:15,2,0.000,ALERT,213.96,297.87,59.949,1442207703,"201051344001025","174011321042388",0.00,15.80,0,293.96,304.48,0.0,0.0,0.000,249800.3,249800.3,1498,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207719,529074.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.97,59.959,1442207703,"201051344000569","174011321042388",0.00,16.00,0,294.86,301.47,0.0,0.0,0.000,252980.0,252980.0,1499,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207721,529075.00
09/14/2015 01:15,2,0.000,ALERT,212.83,297.57,59.981,1442207703,"274151322000094","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,424463.6,424463.6,1525,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207723,529076.00
09/14/2015 01:15,2,0.000,ALERT,214.64,299.37,59.959,1442207703,"201051344000458","174011321042388",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,248664.5,248664.5,1499,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207725,529077.00
09/14/2015 01:15,2,0.000,ALERT,212.83,297.87,59.970,1442207703,"274151322000087","174011321042388",0.00,17.30,0,292.76,299.67,0.0,0.0,0.000,498060.7,498060.7,1497,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207726,529078.00
09/14/2015 01:15,2,0.000,ALERT,212.83,298.77,60.007,1442207703,"274151322000052","174011321042388",0.00,17.00,0,293.06,300.57,0.0,0.0,0.000,531454.0,531454.0,1492,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207728,529079.00
09/14/2015 01:15,2,0.000,ALERT,214.64,299.07,59.975,1442207703,"201051344001145","174011321042388",0.00,15.80,0,294.56,305.08,0.0,0.0,0.000,253410.9,253410.9,1502,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207730,529080.00
09/14/2015 01:15,2,0.000,ALERT,214.64,298.77,59.986,1442207703,"201051344000685","174011321042388",0.00,16.00,0,293.96,304.18,0.0,0.0,0.000,252069.7,252069.7,1500,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207732,529081.00
09/14/2015 01:15,2,0.000,ALERT,212.16,298.17,59.954,1442207703,"274151322000088","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,510497.9,510497.9,1495,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207733,529082.00
09/14/2015 01:15,2,0.000,ALERT,214.41,298.47,59.975,1442207703,"201051344000438","174011321042388",0.00,15.80,0,294.26,304.48,0.0,0.0,0.000,252039.5,252039.5,1500,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207735,529083.00
09/14/2015 01:15,2,0.000,ALERT,213.96,298.47,59.975,1442207703,"201051344001135","174011321042388",0.00,16.00,0,294.26,304.48,0.0,0.0,0.000,243697.1,243697.1,1496,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207737,529084.00
09/14/2015 01:15,2,0.000,ALERT,214.41,297.87,59.970,1442207703,"201051344000417","174011321042388",0.00,16.00,0,293.36,303.28,0.0,0.0,0.000,246784.7,246784.7,1503,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207739,529085.00
09/14/2015 01:15,2,0.000,ALERT,214.64,299.67,59.981,1442207703,"201051344000594","174011321042388",0.00,16.30,0,294.56,301.77,0.0,0.0,0.000,249390.7,249390.7,1503,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207741,529086.00
09/14/2015 01:15,2,0.000,ALERT,212.38,297.87,59.959,1442207703,"274151322000083","174011321042388",0.00,16.30,0,293.66,300.57,0.0,0.0,0.000,527069.6,527069.6,1495,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207743,529087.00
09/14/2015 01:15,2,0.000,ALERT,214.41,298.77,59.975,1442207703,"201051344000585","174011321042388",0.00,16.00,0,293.66,303.58,0.0,0.0,0.000,249110.3,249110.3,1500,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207745,529088.00
09/14/2015 01:15,2,0.000,ALERT,212.61,297.57,59.965,1442207703,"274151322000054","174011321042388",0.00,17.30,0,293.36,300.57,0.0,0.0,0.000,521734.7,521734.7,1493,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207746,529089.00
09/14/2015 01:15,2,0.000,ALERT,214.41,298.47,59.986,1442207703,"201051344001203","174011321042388",0.00,16.00,0,294.26,305.68,0.0,0.0,0.000,249648.8,249648.8,1499,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207748,529090.00
09/14/2015 01:15,2,0.000,ALERT,213.96,298.77,59.959,1442207703,"201051344000646","174011321042388",0.00,15.80,0,293.36,303.58,0.0,0.0,0.000,245498.2,245498.2,1497,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207750,529091.00
09/14/2015 01:15,2,0.000,ALERT,213.51,297.57,59.981,1442207703,"274151322000068","174011321042388",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,423920.1,423920.1,1526,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207752,529092.00
09/14/2015 01:15,2,0.000,ALERT,213.06,297.57,59.981,1442207703,"274151322000076","174011321042388",0.00,16.70,0,293.06,300.27,0.0,0.0,0.000,557813.2,557813.2,1493,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207754,529093.00
09/14/2015 01:15,2,0.000,ALERT,214.19,299.07,59.981,1442207703,"201051344000890","174011321042388",0.00,16.00,0,294.86,305.38,0.0,0.0,0.000,250367.4,250367.4,1500,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207755,529094.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.37,59.965,1442207703,"201051344000900","174011321042388",0.00,16.00,0,294.26,301.17,0.0,0.0,0.000,251790.2,251790.2,1499,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207757,529095.00
09/14/2015 01:15,2,0.000,ALERT,215.54,298.77,59.981,1442207703,"201051344000633","174011321042388",0.00,15.80,0,293.06,300.87,0.0,0.0,0.000,240168.7,240168.7,1506,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207759,529096.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.37,59.975,1442207703,"201051344000983","174011321042388",0.00,16.00,0,294.56,301.47,0.0,0.0,0.000,248707.9,248707.9,1501,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207761,529097.00
09/14/2015 01:15,2,0.000,ALERT,214.19,297.87,59.970,1442207703,"201051344000917","174011321042388",0.00,17.00,0,292.76,302.98,0.0,0.0,0.000,250732.2,250732.2,1504,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207762,529098.00
09/14/2015 01:15,2,0.000,ALERT,215.32,298.77,59.986,1442207703,"201051344000648","174011321042388",0.00,15.50,0,293.66,301.17,0.0,0.0,0.000,245988.1,245988.1,1504,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207764,529099.00
09/14/2015 01:15,2,0.000,ALERT,214.19,298.47,59.981,1442207703,"201051344001093","174011321042388",0.00,16.70,0,293.96,303.58,0.0,0.0,0.000,248870.5,248870.5,1504,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207766,529100.00
09/14/2015 01:15,2,0.000,ALERT,215.54,299.37,59.975,1442207703,"201051344000645","174011321042388",0.00,16.30,0,294.26,301.17,0.0,0.0,0.000,247122.8,247122.8,1500,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207768,529101.00
09/14/2015 01:15,2,0.000,ALERT,212.61,297.87,59.959,1442207703,"274151322000085","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,524505.8,524505.8,1495,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207770,529102.00
09/14/2015 01:15,2,0.000,ALERT,214.19,297.57,59.959,1442207703,"201051344000651","174011321042388",0.00,15.50,0,293.66,303.58,0.0,0.0,0.000,246338.8,246338.8,1496,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207771,529103.00
09/14/2015 01:15,2,0.000,ALERT,215.09,298.77,59.965,1442207703,"201051344000867","174011321042388",0.00,16.70,0,293.96,301.17,0.0,0.0,0.000,239213.4,239213.4,1501,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207773,529104.00
09/14/2015 01:15,2,0.000,ALERT,214.19,298.77,59.970,1442207703,"201051344001230","174011321042388",0.00,15.80,0,294.26,304.48,0.0,0.0,0.000,249695.3,249695.3,1505,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442207775,529105.00
09/14/2015 01:15,2,0.000,ALERT,215.32,299.97,59.970,1442207703,"201051344000576","174011321042388",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,246201.8,246201.8,1505,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207777,529106.00
09/14/2015 01:15,2,0.000,ALERT,214.87,299.97,59.959,1442207703,"201051344000579","174011321042388",0.00,16.00,0,294.86,301.47,0.0,0.0,0.000,253674.4,253674.4,1497,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442207779,529107.00
09/14/2015 01:30,2,0.000,ALERT,213.74,298.17,59.986,1442208604,"201051344000955","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,251653.1,251653.1,1498,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208606,529108.00
09/14/2015 01:30,2,0.000,ALERT,212.83,299.07,59.981,1442208604,"274151322000095","174011321042388",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,551402.7,551402.7,1499,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208607,529109.00
09/14/2015 01:30,2,0.000,ALERT,214.64,299.97,59.965,1442208604,"201051344000868","174011321042388",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,238696.8,238696.8,1506,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208609,529110.00
09/14/2015 01:30,2,0.000,ALERT,215.54,299.37,59.965,1442208604,"201051344000853","174011321042388",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,245304.2,245304.2,1501,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208611,529111.00
09/14/2015 01:30,2,0.000,ALERT,214.41,298.77,59.991,1442208604,"201051344000582","174011321042388",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,243746.0,243746.0,1502,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208613,529112.00
09/14/2015 01:30,2,0.000,ALERT,214.87,299.07,59.949,1442208604,"201051344000469","174011321042388",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,240525.9,240525.9,1500,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208615,529113.00
09/14/2015 01:30,2,0.000,ALERT,214.41,299.07,59.970,1442208604,"201051344000988","174011321042388",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,239344.7,239344.7,1502,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208616,529114.00
09/14/2015 01:30,2,0.000,ALERT,214.87,299.37,59.965,1442208604,"201051344001158","174011321042388",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,244865.8,244865.8,1503,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208618,529115.00
09/14/2015 01:30,2,0.000,ALERT,213.74,297.26,59.959,1442208604,"201051344001025","174011321042388",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,249800.3,249800.3,1500,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208620,529116.00
09/14/2015 01:30,2,0.000,ALERT,214.87,299.97,59.965,1442208604,"201051344000569","174011321042388",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,252980.0,252980.0,1501,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208622,529117.00
09/14/2015 01:30,2,0.000,ALERT,212.83,297.26,59.965,1442208604,"274151322000094","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,424463.6,424463.6,1527,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208623,529118.00
09/14/2015 01:30,2,0.000,ALERT,214.87,299.67,59.975,1442208604,"201051344000458","174011321042388",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,248664.5,248664.5,1501,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208625,529119.00
09/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.944,1442208604,"274151322000087","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,498060.7,498060.7,1499,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208627,529120.00
09/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.959,1442208604,"274151322000052","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,531454.0,531454.0,1494,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208629,529121.00
09/14/2015 01:30,2,0.000,ALERT,214.19,298.17,59.959,1442208604,"201051344001145","174011321042388",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,253410.9,253410.9,1504,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208631,529122.00
09/14/2015 01:30,2,0.000,ALERT,214.41,298.17,59.970,1442208604,"201051344000685","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,252069.7,252069.7,1502,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208633,529123.00
09/14/2015 01:30,2,0.000,ALERT,212.38,297.26,59.965,1442208604,"274151322000088","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,510497.9,510497.9,1497,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208634,529124.00
09/14/2015 01:30,2,0.000,ALERT,213.96,297.87,59.970,1442208604,"201051344000438","174011321042388",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,252039.5,252039.5,1502,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208636,529125.00
09/14/2015 01:30,2,0.000,ALERT,213.74,297.87,59.965,1442208604,"201051344001135","174011321042388",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,243697.1,243697.1,1498,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208638,529126.00
09/14/2015 01:30,2,0.000,ALERT,213.96,296.96,59.970,1442208604,"201051344000417","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,246784.7,246784.7,1505,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208640,529127.00
09/14/2015 01:30,2,0.000,ALERT,214.41,299.67,59.965,1442208604,"201051344000594","174011321042388",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,249390.7,249390.7,1505,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208642,529128.00
09/14/2015 01:30,2,0.000,ALERT,212.83,298.17,59.954,1442208604,"274151322000083","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,527069.6,527069.6,1497,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208643,529129.00
09/14/2015 01:30,2,0.000,ALERT,213.96,298.17,59.970,1442208604,"201051344000585","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,249110.3,249110.3,1502,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208645,529130.00
09/14/2015 01:30,2,0.000,ALERT,212.83,298.77,59.965,1442208604,"274151322000054","174011321042388",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,521734.7,521734.7,1495,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208647,529131.00
09/14/2015 01:30,2,0.000,ALERT,213.96,297.57,59.975,1442208604,"201051344001203","174011321042388",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,249648.8,249648.8,1501,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208649,529132.00
09/14/2015 01:30,2,0.000,ALERT,213.74,297.87,59.965,1442208604,"201051344000646","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,245498.2,245498.2,1499,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208650,529133.00
09/14/2015 01:30,2,0.000,ALERT,213.06,296.66,59.965,1442208604,"274151322000068","174011321042388",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,423920.1,423920.1,1528,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208652,529134.00
09/14/2015 01:30,2,0.000,ALERT,213.29,297.26,59.970,1442208604,"274151322000076","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,557813.2,557813.2,1495,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208654,529135.00
09/14/2015 01:30,2,0.000,ALERT,213.74,298.47,59.959,1442208604,"201051344000890","174011321042388",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,250367.4,250367.4,1502,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208656,529136.00
09/14/2015 01:30,2,0.000,ALERT,214.64,299.37,59.970,1442208604,"201051344000900","174011321042388",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,251790.2,251790.2,1501,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208658,529137.00
09/14/2015 01:30,2,0.000,ALERT,215.32,299.37,59.970,1442208604,"201051344000633","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,240168.7,240168.7,1508,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442208660,529138.00
09/14/2015 01:30,2,0.000,ALERT,214.64,299.67,59.965,1442208604,"201051344000983","174011321042388",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,248707.9,248707.9,1503,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208661,529139.00
09/14/2015 01:30,2,0.000,ALERT,214.19,297.87,59.975,1442208604,"201051344000917","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,250732.2,250732.2,1506,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208663,529140.00
09/14/2015 01:30,2,0.000,ALERT,214.87,299.07,59.970,1442208604,"201051344000648","174011321042388",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,245988.1,245988.1,1506,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208665,529141.00
09/14/2015 01:30,2,0.000,ALERT,213.96,298.17,59.970,1442208604,"201051344001093","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,248870.5,248870.5,1506,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208667,529142.00
09/14/2015 01:30,2,0.000,ALERT,215.09,299.07,59.970,1442208604,"201051344000645","174011321042388",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,247122.8,247122.8,1502,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208669,529143.00
09/14/2015 01:30,2,0.000,ALERT,212.83,297.87,59.970,1442208604,"274151322000085","174011321042388",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,524505.8,524505.8,1497,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208671,529144.00
09/14/2015 01:30,2,0.000,ALERT,213.96,297.26,59.970,1442208604,"201051344000651","174011321042388",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,246338.8,246338.8,1498,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208673,529145.00
