ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 01:30,2,0.000,ALERT,215.09,299.07,59.970,1442208604,"201051344000867","174011321042388",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,239213.4,239213.4,1503,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208674,529146.00
09/14/2015 01:30,2,0.000,ALERT,213.96,298.47,59.970,1442208604,"201051344001230","174011321042388",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,249695.3,249695.3,1507,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208676,529147.00
09/14/2015 01:30,2,0.000,ALERT,215.32,299.97,59.965,1442208604,"201051344000576","174011321042388",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,246201.8,246201.8,1507,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208678,529148.00
09/14/2015 01:30,2,0.000,ALERT,214.87,300.27,59.965,1442208604,"201051344000579","174011321042388",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,253674.4,253674.4,1499,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442208680,529149.00
09/14/2015 01:45,2,0.000,ALERT,213.74,298.47,59.981,1442209503,"201051344000955","174011321042388",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,251653.1,251653.1,1500,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209505,529150.00
09/14/2015 01:45,2,0.000,ALERT,212.83,299.37,59.981,1442209503,"274151322000095","174011321042388",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,551402.7,551402.7,1501,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209507,529151.00
09/14/2015 01:45,2,0.000,ALERT,214.64,299.37,59.970,1442209503,"201051344000868","174011321042388",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,238696.8,238696.8,1508,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209509,529152.00
09/14/2015 01:45,2,0.000,ALERT,215.09,299.07,59.986,1442209503,"201051344000853","174011321042388",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,245304.2,245304.2,1503,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209510,529153.00
09/14/2015 01:45,2,0.000,ALERT,214.41,299.07,60.018,1442209503,"201051344000582","174011321042388",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,243746.0,243746.0,1504,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442209512,529154.00
09/14/2015 01:45,2,0.000,ALERT,214.64,298.77,59.954,1442209503,"201051344000469","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,240525.9,240525.9,1502,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209514,529155.00
09/14/2015 01:45,2,0.000,ALERT,214.41,298.77,59.970,1442209503,"201051344000988","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,239344.7,239344.7,1504,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209516,529156.00
09/14/2015 01:45,2,0.000,ALERT,214.64,298.77,59.981,1442209503,"201051344001158","174011321042388",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,244865.8,244865.8,1505,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209517,529157.00
09/14/2015 01:45,2,0.000,ALERT,213.96,297.57,59.975,1442209503,"201051344001025","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,249800.3,249800.3,1502,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209519,529158.00
09/14/2015 01:45,2,0.000,ALERT,214.64,299.37,59.981,1442209503,"201051344000569","174011321042388",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,252980.0,252980.0,1503,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209521,529159.00
09/14/2015 01:45,2,0.000,ALERT,212.83,297.57,59.965,1442209503,"274151322000094","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,424463.6,424463.6,1529,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209523,529160.00
09/14/2015 01:45,2,0.000,ALERT,214.41,299.07,60.002,1442209503,"201051344000458","174011321042388",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,248664.5,248664.5,1503,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442209525,529161.00
09/14/2015 01:45,2,0.000,ALERT,212.83,298.17,59.938,1442209503,"274151322000087","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,498060.7,498060.7,1501,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209527,529162.00
09/14/2015 01:45,2,0.000,ALERT,212.61,297.87,59.970,1442209503,"274151322000052","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,531454.0,531454.0,1496,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209529,529163.00
09/14/2015 01:45,2,0.000,ALERT,214.19,298.47,59.970,1442209503,"201051344001145","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,253410.9,253410.9,1506,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209531,529164.00
09/14/2015 01:45,2,0.000,ALERT,214.41,298.47,59.975,1442209503,"201051344000685","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,252069.7,252069.7,1504,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209533,529165.00
09/14/2015 01:45,2,0.000,ALERT,212.38,298.47,59.970,1442209503,"274151322000088","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,510497.9,510497.9,1499,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442209534,529166.00
09/14/2015 01:45,2,0.000,ALERT,213.96,298.17,59.975,1442209503,"201051344000438","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,252039.5,252039.5,1504,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209536,529167.00
09/14/2015 01:45,2,0.000,ALERT,213.74,298.47,59.970,1442209503,"201051344001135","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,243697.1,243697.1,1500,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209538,529168.00
09/14/2015 01:45,2,0.000,ALERT,214.19,297.57,59.959,1442209503,"201051344000417","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,246784.7,246784.7,1507,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209540,529169.00
09/14/2015 01:45,2,0.000,ALERT,214.19,299.37,59.965,1442209503,"201051344000594","174011321042388",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,249390.7,249390.7,1507,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209542,529170.00
09/14/2015 01:45,2,0.000,ALERT,212.61,298.47,59.959,1442209503,"274151322000083","174011321042388",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,527069.6,527069.6,1499,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209543,529171.00
09/14/2015 01:45,2,0.000,ALERT,214.41,298.47,59.965,1442209503,"201051344000585","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,249110.3,249110.3,1504,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442209545,529172.00
09/14/2015 01:45,2,0.000,ALERT,212.61,298.77,59.970,1442209503,"274151322000054","174011321042388",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,521734.7,521734.7,1497,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209547,529173.00
09/14/2015 01:45,2,0.000,ALERT,213.96,297.87,59.975,1442209503,"201051344001203","174011321042388",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,249648.8,249648.8,1503,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209549,529174.00
09/14/2015 01:45,2,0.000,ALERT,213.74,297.87,59.975,1442209503,"201051344000646","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,245498.2,245498.2,1501,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209551,529175.00
09/14/2015 01:45,2,0.000,ALERT,213.29,297.87,59.970,1442209503,"274151322000068","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,423920.1,423920.1,1530,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209553,529176.00
09/14/2015 01:45,2,0.000,ALERT,213.51,297.87,59.965,1442209503,"274151322000076","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,557813.2,557813.2,1497,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209554,529177.00
09/14/2015 01:45,2,0.000,ALERT,213.96,298.47,59.970,1442209503,"201051344000890","174011321042388",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,250367.4,250367.4,1504,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209556,529178.00
09/14/2015 01:45,2,0.000,ALERT,214.19,298.77,59.970,1442209503,"201051344000900","174011321042388",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,251790.2,251790.2,1503,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209558,529179.00
09/14/2015 01:45,2,0.000,ALERT,214.87,298.17,59.965,1442209503,"201051344000633","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,240168.7,240168.7,1510,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209560,529180.00
09/14/2015 01:45,2,0.000,ALERT,214.41,298.77,59.970,1442209503,"201051344000983","174011321042388",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,248707.9,248707.9,1505,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209562,529181.00
09/14/2015 01:45,2,0.000,ALERT,214.19,297.87,59.970,1442209503,"201051344000917","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,250732.2,250732.2,1508,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209563,529182.00
09/14/2015 01:45,2,0.000,ALERT,214.87,298.17,60.002,1442209503,"201051344000648","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,245988.1,245988.1,1508,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209565,529183.00
09/14/2015 01:45,2,0.000,ALERT,214.19,298.17,59.981,1442209503,"201051344001093","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,248870.5,248870.5,1508,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209567,529184.00
09/14/2015 01:45,2,0.000,ALERT,215.09,298.77,59.938,1442209503,"201051344000645","174011321042388",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,247122.8,247122.8,1504,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209569,529185.00
09/14/2015 01:45,2,0.000,ALERT,212.83,298.47,59.970,1442209503,"274151322000085","174011321042388",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,524505.8,524505.8,1499,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442209571,529186.00
09/14/2015 01:45,2,0.000,ALERT,214.19,297.57,59.970,1442209503,"201051344000651","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,246338.8,246338.8,1500,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209572,529187.00
09/14/2015 01:45,2,0.000,ALERT,214.87,298.47,59.970,1442209503,"201051344000867","174011321042388",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,239213.4,239213.4,1505,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209574,529188.00
09/14/2015 01:45,2,0.000,ALERT,214.19,298.77,59.996,1442209503,"201051344001230","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,249695.3,249695.3,1509,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209576,529189.00
09/14/2015 01:45,2,0.000,ALERT,215.09,299.37,59.975,1442209503,"201051344000576","174011321042388",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,246201.8,246201.8,1509,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442209578,529190.00
09/14/2015 01:45,2,0.000,ALERT,214.41,299.37,59.970,1442209503,"201051344000579","174011321042388",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,253674.4,253674.4,1501,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442209580,529191.00
09/14/2015 02:00,2,0.000,ALERT,213.74,298.47,59.965,1442210404,"201051344000955","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,251653.1,251653.1,1502,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210406,529192.00
09/14/2015 02:00,2,0.000,ALERT,212.83,299.37,59.949,1442210404,"274151322000095","174011321042388",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,551402.7,551402.7,1503,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210408,529193.00
09/14/2015 02:00,2,0.000,ALERT,214.64,300.27,59.959,1442210404,"201051344000868","174011321042388",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,238696.8,238696.8,1510,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210410,529194.00
09/14/2015 02:00,2,0.000,ALERT,215.32,299.67,59.954,1442210404,"201051344000853","174011321042388",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,245304.2,245304.2,1505,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210411,529195.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.07,59.959,1442210404,"201051344000582","174011321042388",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,243746.0,243746.0,1506,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210413,529196.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.07,59.965,1442210404,"201051344000469","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,240525.9,240525.9,1504,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210415,529197.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.07,59.954,1442210404,"201051344000988","174011321042388",0.00,15.00,0,293.96,300.87,0.0,0.0,0.000,239344.7,239344.7,1506,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210417,529198.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.07,59.970,1442210404,"201051344001158","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,244865.8,244865.8,1507,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210418,529199.00
09/14/2015 02:00,2,0.000,ALERT,214.19,297.57,59.949,1442210404,"201051344001025","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,249800.3,249800.3,1504,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210420,529200.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.97,59.938,1442210404,"201051344000569","174011321042388",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,252980.0,252980.0,1505,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210422,529201.00
09/14/2015 02:00,2,0.000,ALERT,212.83,297.87,59.933,1442210404,"274151322000094","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,424463.6,424463.6,1531,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210424,529202.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.37,59.959,1442210404,"201051344000458","174011321042388",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,248664.5,248664.5,1505,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210426,529203.00
09/14/2015 02:00,2,0.000,ALERT,212.83,297.57,59.954,1442210404,"274151322000087","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,498060.7,498060.7,1503,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210427,529204.00
09/14/2015 02:00,2,0.000,ALERT,212.38,299.07,59.959,1442210404,"274151322000052","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,531454.0,531454.0,1498,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210429,529205.00
09/14/2015 02:00,2,0.000,ALERT,214.41,298.47,59.986,1442210404,"201051344001145","174011321042388",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,253410.9,253410.9,1508,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210431,529206.00
09/14/2015 02:00,2,0.000,ALERT,214.41,297.87,59.965,1442210404,"201051344000685","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,252069.7,252069.7,1506,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210433,529207.00
09/14/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1442210404,"274151322000088","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,510497.9,510497.9,1501,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210435,529208.00
09/14/2015 02:00,2,0.000,ALERT,214.19,298.17,59.981,1442210404,"201051344000438","174011321042388",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,252039.5,252039.5,1506,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210436,529209.00
09/14/2015 02:00,2,0.000,ALERT,213.96,298.17,59.975,1442210404,"201051344001135","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,243697.1,243697.1,1502,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210438,529210.00
09/14/2015 02:00,2,0.000,ALERT,214.41,297.57,59.965,1442210404,"201051344000417","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,246784.7,246784.7,1509,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210440,529211.00
09/14/2015 02:00,2,0.000,ALERT,214.41,300.27,59.975,1442210404,"201051344000594","174011321042388",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,249390.7,249390.7,1509,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210442,529212.00
09/14/2015 02:00,2,0.000,ALERT,212.83,299.07,59.965,1442210404,"274151322000083","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,527069.6,527069.6,1501,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210444,529213.00
09/14/2015 02:00,2,0.000,ALERT,214.41,298.47,59.970,1442210404,"201051344000585","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,249110.3,249110.3,1506,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210445,529214.00
09/14/2015 02:00,2,0.000,ALERT,213.06,299.07,59.965,1442210404,"274151322000054","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,521734.7,521734.7,1499,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210447,529215.00
09/14/2015 02:00,2,0.000,ALERT,214.41,298.17,59.981,1442210404,"201051344001203","174011321042388",0.00,14.70,0,295.46,301.77,0.0,0.0,0.000,249648.8,249648.8,1505,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210449,529216.00
09/14/2015 02:00,2,0.000,ALERT,213.96,298.47,59.975,1442210404,"201051344000646","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,245498.2,245498.2,1503,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210451,529217.00
09/14/2015 02:00,2,0.000,ALERT,213.51,297.87,59.970,1442210404,"274151322000068","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,423920.1,423920.1,1532,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210453,529218.00
09/14/2015 02:00,2,0.000,ALERT,213.29,298.47,59.981,1442210404,"274151322000076","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,557813.2,557813.2,1499,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210455,529219.00
09/14/2015 02:00,2,0.000,ALERT,213.96,298.77,59.965,1442210404,"201051344000890","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,250367.4,250367.4,1506,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210457,529220.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.37,59.975,1442210404,"201051344000900","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,251790.2,251790.2,1505,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210458,529221.00
09/14/2015 02:00,2,0.000,ALERT,215.32,298.77,59.970,1442210404,"201051344000633","174011321042388",0.00,14.70,0,294.26,300.57,0.0,0.0,0.000,240168.7,240168.7,1512,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210460,529222.00
09/14/2015 02:00,2,0.000,ALERT,214.41,299.37,59.944,1442210404,"201051344000983","174011321042388",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,248707.9,248707.9,1507,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210462,529223.00
09/14/2015 02:00,2,0.000,ALERT,214.41,297.87,59.959,1442210404,"201051344000917","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,250732.2,250732.2,1510,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210464,529224.00
09/14/2015 02:00,2,0.000,ALERT,214.87,298.47,59.954,1442210404,"201051344000648","174011321042388",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,245988.1,245988.1,1510,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210465,529225.00
09/14/2015 02:00,2,0.000,ALERT,214.19,298.17,59.959,1442210404,"201051344001093","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,248870.5,248870.5,1510,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210467,529226.00
09/14/2015 02:00,2,0.000,ALERT,214.87,299.07,59.965,1442210404,"201051344000645","174011321042388",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,247122.8,247122.8,1506,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210469,529227.00
09/14/2015 02:00,2,0.000,ALERT,212.83,298.77,59.959,1442210404,"274151322000085","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,524505.8,524505.8,1501,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210471,529228.00
09/14/2015 02:00,2,0.000,ALERT,214.41,297.87,59.975,1442210404,"201051344000651","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,246338.8,246338.8,1502,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210473,529229.00
09/14/2015 02:00,2,0.000,ALERT,214.64,299.07,59.975,1442210404,"201051344000867","174011321042388",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,239213.4,239213.4,1507,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210475,529230.00
09/14/2015 02:00,2,0.000,ALERT,213.96,298.77,59.975,1442210404,"201051344001230","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,249695.3,249695.3,1511,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442210476,529231.00
09/14/2015 02:00,2,0.000,ALERT,214.19,299.67,59.970,1442210404,"201051344000579","174011321042388",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,253674.4,253674.4,1503,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210479,529232.00
09/14/2015 02:00,2,0.000,ALERT,214.87,299.97,59.975,1442210404,"201051344000576","174011321042388",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,246201.8,246201.8,1511,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442210481,529233.00
09/14/2015 02:15,2,0.000,ALERT,213.06,297.26,60.007,1442211304,"201051344000955","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,251653.1,251653.1,1504,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211306,529234.00
09/14/2015 02:15,2,0.000,ALERT,213.06,299.67,60.007,1442211304,"274151322000095","174011321042388",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,551402.7,551402.7,1505,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211308,529235.00
09/14/2015 02:15,2,0.000,ALERT,214.87,300.87,60.034,1442211304,"201051344000868","174011321042388",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,238696.8,238696.8,1512,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211310,529236.00
09/14/2015 02:15,2,0.000,ALERT,215.54,299.97,60.007,1442211304,"201051344000853","174011321042388",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,245304.2,245304.2,1507,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211312,529237.00
09/14/2015 02:15,2,0.000,ALERT,213.51,297.87,59.996,1442211304,"201051344000582","174011321042388",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,243746.0,243746.0,1508,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211313,529238.00
09/14/2015 02:15,2,0.000,ALERT,214.87,299.67,60.002,1442211304,"201051344000469","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,240525.9,240525.9,1506,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211315,529239.00
09/14/2015 02:15,2,0.000,ALERT,214.64,299.97,59.981,1442211304,"201051344000988","174011321042388",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,239344.7,239344.7,1508,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211317,529240.00
09/14/2015 02:15,2,0.000,ALERT,214.87,299.97,60.002,1442211304,"201051344001158","174011321042388",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,244865.8,244865.8,1509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211319,529241.00
09/14/2015 02:15,2,0.000,ALERT,213.06,296.66,60.002,1442211304,"201051344001025","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,249800.3,249800.3,1506,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211321,529242.00
09/14/2015 02:15,2,0.000,ALERT,214.87,300.87,60.007,1442211304,"201051344000569","174011321042388",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,252980.0,252980.0,1507,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211322,529243.00
09/14/2015 02:15,2,0.000,ALERT,212.83,297.26,59.991,1442211304,"274151322000094","174011321042388",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,424463.6,424463.6,1533,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211324,529244.00
09/14/2015 02:15,2,0.000,ALERT,214.87,300.27,59.996,1442211304,"201051344000458","174011321042388",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,248664.5,248664.5,1507,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211326,529245.00
09/14/2015 02:15,2,0.000,ALERT,212.83,297.26,59.996,1442211304,"274151322000087","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,498060.7,498060.7,1505,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211328,529246.00
09/14/2015 02:15,2,0.000,ALERT,212.83,297.87,60.018,1442211304,"274151322000052","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,531454.0,531454.0,1500,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211330,529247.00
09/14/2015 02:15,2,0.000,ALERT,213.74,297.87,60.002,1442211304,"201051344001145","174011321042388",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,253410.9,253410.9,1510,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211332,529248.00
09/14/2015 02:15,2,0.000,ALERT,213.74,297.57,59.996,1442211304,"201051344000685","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,252069.7,252069.7,1508,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211334,529249.00
09/14/2015 02:15,2,0.000,ALERT,212.83,297.87,60.002,1442211304,"274151322000088","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,510497.9,510497.9,1503,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211336,529250.00
09/14/2015 02:15,2,0.000,ALERT,213.51,297.57,59.991,1442211304,"201051344000438","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,252039.5,252039.5,1508,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211338,529251.00
09/14/2015 02:15,2,0.000,ALERT,213.29,297.57,59.986,1442211304,"201051344001135","174011321042388",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,243697.1,243697.1,1504,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211340,529252.00
09/14/2015 02:15,2,0.000,ALERT,213.74,296.96,59.975,1442211304,"201051344000417","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,246784.7,246784.7,1511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211342,529253.00
09/14/2015 02:15,2,0.000,ALERT,214.87,301.17,59.996,1442211304,"201051344000594","174011321042388",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,249390.7,249390.7,1511,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211343,529254.00
09/14/2015 02:15,2,0.000,ALERT,213.29,298.17,60.002,1442211304,"274151322000083","174011321042388",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,527069.6,527069.6,1503,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211345,529255.00
09/14/2015 02:15,2,0.000,ALERT,213.51,297.87,59.965,1442211304,"201051344000585","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,249110.3,249110.3,1508,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211347,529256.00
09/14/2015 02:15,2,0.000,ALERT,213.06,298.17,59.996,1442211304,"274151322000054","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,521734.7,521734.7,1501,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211349,529257.00
09/14/2015 02:15,2,0.000,ALERT,213.51,296.96,60.007,1442211304,"201051344001203","174011321042388",0.00,14.70,0,295.76,302.07,0.0,0.0,0.000,249648.8,249648.8,1507,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211351,529258.00
09/14/2015 02:15,2,0.000,ALERT,213.06,296.96,59.996,1442211304,"201051344000646","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,245498.2,245498.2,1505,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211352,529259.00
09/14/2015 02:15,2,0.000,ALERT,213.74,297.57,60.002,1442211304,"274151322000068","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,423920.1,423920.1,1534,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211354,529260.00
09/14/2015 02:15,2,0.000,ALERT,213.51,298.47,59.991,1442211304,"274151322000076","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,557813.2,557813.2,1501,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211356,529261.00
09/14/2015 02:15,2,0.000,ALERT,213.29,297.87,59.991,1442211304,"201051344000890","174011321042388",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,250367.4,250367.4,1508,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211358,529262.00
09/14/2015 02:15,2,0.000,ALERT,215.09,300.87,59.996,1442211304,"201051344000900","174011321042388",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,251790.2,251790.2,1507,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211360,529263.00
09/14/2015 02:15,2,0.000,ALERT,215.77,300.57,59.996,1442211304,"201051344000633","174011321042388",0.00,14.30,0,295.16,301.77,0.0,0.0,0.000,240168.7,240168.7,1514,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211361,529264.00
09/14/2015 02:15,2,0.000,ALERT,215.09,300.87,59.991,1442211304,"201051344000983","174011321042388",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,248707.9,248707.9,1509,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211363,529265.00
09/14/2015 02:15,2,0.000,ALERT,213.51,296.66,60.002,1442211304,"201051344000917","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,250732.2,250732.2,1512,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211365,529266.00
09/14/2015 02:15,2,0.000,ALERT,215.54,300.27,60.002,1442211304,"201051344000648","174011321042388",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,245988.1,245988.1,1512,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211367,529267.00
09/14/2015 02:15,2,0.000,ALERT,213.51,297.26,60.002,1442211304,"201051344001093","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,248870.5,248870.5,1512,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211369,529268.00
09/14/2015 02:15,2,0.000,ALERT,215.54,300.57,59.991,1442211304,"201051344000645","174011321042388",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,247122.8,247122.8,1508,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211370,529269.00
09/14/2015 02:15,2,0.000,ALERT,213.29,297.87,59.981,1442211304,"274151322000085","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,524505.8,524505.8,1503,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211372,529270.00
09/14/2015 02:15,2,0.000,ALERT,213.51,296.36,59.970,1442211304,"201051344000651","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,246338.8,246338.8,1504,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211374,529271.00
09/14/2015 02:15,2,0.000,ALERT,215.09,299.97,59.991,1442211304,"201051344000867","174011321042388",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,239213.4,239213.4,1509,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211376,529272.00
09/14/2015 02:15,2,0.000,ALERT,213.74,297.87,59.996,1442211304,"201051344001230","174011321042388",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,249695.3,249695.3,1513,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442211378,529273.00
09/14/2015 02:15,2,0.000,ALERT,215.32,301.17,59.981,1442211304,"201051344000576","174011321042388",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,246201.8,246201.8,1513,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211380,529274.00
09/14/2015 02:15,2,0.000,ALERT,215.09,301.17,59.986,1442211304,"201051344000579","174011321042388",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,253674.4,253674.4,1505,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442211381,529275.00
09/14/2015 02:30,2,0.000,ALERT,213.06,297.26,59.959,1442212203,"201051344000955","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,251653.1,251653.1,1506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212205,529276.00
09/14/2015 02:30,2,0.000,ALERT,212.83,299.07,59.959,1442212203,"274151322000095","174011321042388",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,551402.7,551402.7,1507,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212207,529277.00
09/14/2015 02:30,2,0.000,ALERT,214.87,301.17,59.959,1442212203,"201051344000868","174011321042388",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,238696.8,238696.8,1514,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212209,529278.00
09/14/2015 02:30,2,0.000,ALERT,215.54,300.57,59.959,1442212203,"201051344000853","174011321042388",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,245304.2,245304.2,1509,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212210,529279.00
09/14/2015 02:30,2,0.000,ALERT,213.96,298.17,59.970,1442212203,"201051344000582","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,243746.0,243746.0,1510,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212212,529280.00
09/14/2015 02:30,2,0.000,ALERT,215.09,300.27,59.965,1442212203,"201051344000469","174011321042388",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,240525.9,240525.9,1508,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212214,529281.00
09/14/2015 02:30,2,0.000,ALERT,214.64,299.97,59.975,1442212203,"201051344000988","174011321042388",0.00,14.70,0,295.76,302.07,0.0,0.0,0.000,239344.7,239344.7,1510,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212216,529282.00
09/14/2015 02:30,2,0.000,ALERT,214.87,299.97,59.970,1442212203,"201051344001158","174011321042388",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,244865.8,244865.8,1511,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212217,529283.00
09/14/2015 02:30,2,0.000,ALERT,213.51,296.66,59.959,1442212203,"201051344001025","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,249800.3,249800.3,1508,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212219,529284.00
09/14/2015 02:30,2,0.000,ALERT,214.87,300.57,59.981,1442212203,"201051344000569","174011321042388",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,252980.0,252980.0,1509,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212221,529285.00
09/14/2015 02:30,2,0.000,ALERT,212.83,297.87,59.981,1442212203,"274151322000094","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,424463.6,424463.6,1535,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212223,529286.00
09/14/2015 02:30,2,0.000,ALERT,214.87,300.27,59.949,1442212203,"201051344000458","174011321042388",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,248664.5,248664.5,1509,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212225,529287.00
09/14/2015 02:30,2,0.000,ALERT,212.83,297.26,59.975,1442212203,"274151322000087","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,498060.7,498060.7,1507,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212226,529288.00
09/14/2015 02:30,2,0.000,ALERT,212.61,297.26,59.970,1442212203,"274151322000052","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,531454.0,531454.0,1502,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212228,529289.00
09/14/2015 02:30,2,0.000,ALERT,213.96,297.57,59.970,1442212203,"201051344001145","174011321042388",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,253410.9,253410.9,1512,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212230,529290.00
