ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 02:30,2,0.000,ALERT,213.96,297.26,59.965,1442212203,"201051344000685","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,252069.7,252069.7,1510,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212232,529291.00
09/14/2015 02:30,2,0.000,ALERT,212.16,297.87,59.938,1442212203,"274151322000088","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,510497.9,510497.9,1505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212234,529292.00
09/14/2015 02:30,2,0.000,ALERT,213.74,297.26,59.965,1442212203,"201051344000438","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,252039.5,252039.5,1510,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212236,529293.00
09/14/2015 02:30,2,0.000,ALERT,213.06,296.96,59.970,1442212203,"201051344001135","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,243697.1,243697.1,1506,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212238,529294.00
09/14/2015 02:30,2,0.000,ALERT,213.74,296.66,59.965,1442212203,"201051344000417","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,246784.7,246784.7,1513,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212239,529295.00
09/14/2015 02:30,2,0.000,ALERT,214.64,300.87,59.965,1442212203,"201051344000594","174011321042388",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,249390.7,249390.7,1513,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212241,529296.00
09/14/2015 02:30,2,0.000,ALERT,212.83,298.47,59.965,1442212203,"274151322000083","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,527069.6,527069.6,1505,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212243,529297.00
09/14/2015 02:30,2,0.000,ALERT,213.74,297.57,59.970,1442212203,"201051344000585","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,249110.3,249110.3,1510,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212245,529298.00
09/14/2015 02:30,2,0.000,ALERT,212.61,298.17,59.981,1442212203,"274151322000054","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,521734.7,521734.7,1503,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212247,529299.00
09/14/2015 02:30,2,0.000,ALERT,213.74,296.96,59.981,1442212203,"201051344001203","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,249648.8,249648.8,1509,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212248,529300.00
09/14/2015 02:30,2,0.000,ALERT,213.29,297.26,59.970,1442212203,"201051344000646","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,245498.2,245498.2,1507,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212250,529301.00
09/14/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1442212203,"274151322000068","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,423920.1,423920.1,1536,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212252,529302.00
09/14/2015 02:30,2,0.000,ALERT,213.29,297.57,59.970,1442212203,"274151322000076","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,557813.2,557813.2,1503,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212254,529303.00
09/14/2015 02:30,2,0.000,ALERT,213.51,297.87,59.970,1442212203,"201051344000890","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,250367.4,250367.4,1510,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212256,529304.00
09/14/2015 02:30,2,0.000,ALERT,214.87,300.57,59.986,1442212203,"201051344000900","174011321042388",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,251790.2,251790.2,1509,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212257,529305.00
09/14/2015 02:30,2,0.000,ALERT,215.54,299.97,59.991,1442212203,"201051344000633","174011321042388",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,240168.7,240168.7,1516,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212259,529306.00
09/14/2015 02:30,2,0.000,ALERT,215.09,300.87,59.991,1442212203,"201051344000983","174011321042388",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,248707.9,248707.9,1511,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212261,529307.00
09/14/2015 02:30,2,0.000,ALERT,213.74,297.26,59.986,1442212203,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,250732.2,250732.2,1514,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212263,529308.00
09/14/2015 02:30,2,0.000,ALERT,215.32,299.67,59.986,1442212203,"201051344000648","174011321042388",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,245988.1,245988.1,1514,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212265,529309.00
09/14/2015 02:30,2,0.000,ALERT,213.51,297.26,60.018,1442212203,"201051344001093","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,248870.5,248870.5,1514,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212266,529310.00
09/14/2015 02:30,2,0.000,ALERT,215.54,300.27,59.991,1442212203,"201051344000645","174011321042388",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,247122.8,247122.8,1510,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212268,529311.00
09/14/2015 02:30,2,0.000,ALERT,212.38,297.57,59.991,1442212203,"274151322000085","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,524505.8,524505.8,1505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212270,529312.00
09/14/2015 02:30,2,0.000,ALERT,213.74,296.96,59.986,1442212203,"201051344000651","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,246338.8,246338.8,1506,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212272,529313.00
09/14/2015 02:30,2,0.000,ALERT,215.32,300.27,59.981,1442212203,"201051344000867","174011321042388",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,239213.4,239213.4,1511,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442212274,529314.00
09/14/2015 02:30,2,0.000,ALERT,213.51,297.87,59.991,1442212203,"201051344001230","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,249695.3,249695.3,1515,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212276,529315.00
09/14/2015 02:30,2,0.000,ALERT,215.54,300.87,59.981,1442212203,"201051344000576","174011321042388",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,246201.8,246201.8,1515,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212277,529316.00
09/14/2015 02:30,2,0.000,ALERT,214.87,300.87,59.986,1442212203,"201051344000579","174011321042388",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,253674.4,253674.4,1507,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442212279,529317.00
09/14/2015 02:45,2,0.000,ALERT,213.29,297.87,59.981,1442213103,"201051344000955","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,251653.1,251653.1,1508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213105,529318.00
09/14/2015 02:45,2,0.000,ALERT,212.83,299.37,59.981,1442213103,"274151322000095","174011321042388",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,551402.7,551402.7,1509,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213107,529319.00
09/14/2015 02:45,2,0.000,ALERT,214.64,300.57,59.991,1442213103,"201051344000868","174011321042388",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,238696.8,238696.8,1516,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213109,529320.00
09/14/2015 02:45,2,0.000,ALERT,215.32,299.97,60.023,1442213103,"201051344000853","174011321042388",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,245304.2,245304.2,1511,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213111,529321.00
09/14/2015 02:45,2,0.000,ALERT,214.19,298.47,59.996,1442213103,"201051344000582","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,243746.0,243746.0,1512,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213113,529322.00
09/14/2015 02:45,2,0.000,ALERT,214.64,299.97,59.996,1442213103,"201051344000469","174011321042388",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,240525.9,240525.9,1510,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213114,529323.00
09/14/2015 02:45,2,0.000,ALERT,214.41,299.67,59.981,1442213103,"201051344000988","174011321042388",0.00,14.70,0,295.46,301.77,0.0,0.0,0.000,239344.7,239344.7,1512,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213116,529324.00
09/14/2015 02:45,2,0.000,ALERT,214.64,299.67,60.023,1442213103,"201051344001158","174011321042388",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,244865.8,244865.8,1513,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213118,529325.00
09/14/2015 02:45,2,0.000,ALERT,213.51,296.96,59.996,1442213103,"201051344001025","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,249800.3,249800.3,1510,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213120,529326.00
09/14/2015 02:45,2,0.000,ALERT,214.64,300.57,60.012,1442213103,"201051344000569","174011321042388",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,252980.0,252980.0,1511,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213122,529327.00
09/14/2015 02:45,2,0.000,ALERT,212.61,297.87,59.981,1442213103,"274151322000094","174011321042388",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,424463.6,424463.6,1537,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213123,529328.00
09/14/2015 02:45,2,0.000,ALERT,214.64,299.97,59.996,1442213103,"201051344000458","174011321042388",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,248664.5,248664.5,1511,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213125,529329.00
09/14/2015 02:45,2,0.000,ALERT,212.83,297.57,59.975,1442213103,"274151322000087","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,498060.7,498060.7,1509,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213127,529330.00
09/14/2015 02:45,2,0.000,ALERT,212.61,297.87,59.938,1442213103,"274151322000052","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,531454.0,531454.0,1504,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213129,529331.00
09/14/2015 02:45,2,0.000,ALERT,213.96,297.87,59.975,1442213103,"201051344001145","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,253410.9,253410.9,1514,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213131,529332.00
09/14/2015 02:45,2,0.000,ALERT,214.19,297.87,59.986,1442213103,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,252069.7,252069.7,1512,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213133,529333.00
09/14/2015 02:45,2,0.000,ALERT,212.38,298.47,59.991,1442213103,"274151322000088","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,510497.9,510497.9,1507,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213134,529334.00
09/14/2015 02:45,2,0.000,ALERT,213.74,297.26,59.938,1442213103,"201051344000438","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,252039.5,252039.5,1512,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213136,529335.00
09/14/2015 02:45,2,0.000,ALERT,213.51,297.26,59.981,1442213103,"201051344001135","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,243697.1,243697.1,1508,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213138,529336.00
09/14/2015 02:45,2,0.000,ALERT,213.96,296.66,60.023,1442213103,"201051344000417","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,246784.7,246784.7,1515,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213140,529337.00
09/14/2015 02:45,2,0.000,ALERT,214.41,300.27,59.970,1442213103,"201051344000594","174011321042388",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,249390.7,249390.7,1515,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213142,529338.00
09/14/2015 02:45,2,0.000,ALERT,212.83,298.77,59.975,1442213103,"274151322000083","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,527069.6,527069.6,1507,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213144,529339.00
09/14/2015 02:45,2,0.000,ALERT,213.96,297.57,59.986,1442213103,"201051344000585","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,249110.3,249110.3,1512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213145,529340.00
09/14/2015 02:45,2,0.000,ALERT,212.83,298.77,59.981,1442213103,"274151322000054","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,521734.7,521734.7,1505,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213147,529341.00
09/14/2015 02:45,2,0.000,ALERT,213.74,296.96,59.975,1442213103,"201051344001203","174011321042388",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,249648.8,249648.8,1511,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213149,529342.00
09/14/2015 02:45,2,0.000,ALERT,213.51,297.26,59.981,1442213103,"201051344000646","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,245498.2,245498.2,1509,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213151,529343.00
09/14/2015 02:45,2,0.000,ALERT,213.51,296.96,59.981,1442213103,"274151322000068","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,423920.1,423920.1,1538,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213152,529344.00
09/14/2015 02:45,2,0.000,ALERT,213.06,297.57,59.975,1442213103,"274151322000076","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,557813.2,557813.2,1505,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213154,529345.00
09/14/2015 02:45,2,0.000,ALERT,213.29,297.57,59.991,1442213103,"201051344000890","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,250367.4,250367.4,1512,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213156,529346.00
09/14/2015 02:45,2,0.000,ALERT,214.19,299.37,59.986,1442213103,"201051344000900","174011321042388",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,251790.2,251790.2,1511,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213158,529347.00
09/14/2015 02:45,2,0.000,ALERT,214.87,298.77,59.975,1442213103,"201051344000633","174011321042388",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,240168.7,240168.7,1518,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213160,529348.00
09/14/2015 02:45,2,0.000,ALERT,214.41,299.67,59.991,1442213103,"201051344000983","174011321042388",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,248707.9,248707.9,1513,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213161,529349.00
09/14/2015 02:45,2,0.000,ALERT,213.51,296.66,59.975,1442213103,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,250732.2,250732.2,1516,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213163,529350.00
09/14/2015 02:45,2,0.000,ALERT,214.64,298.77,60.023,1442213103,"201051344000648","174011321042388",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,245988.1,245988.1,1516,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213165,529351.00
09/14/2015 02:45,2,0.000,ALERT,213.51,297.26,59.986,1442213103,"201051344001093","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,248870.5,248870.5,1516,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213167,529352.00
09/14/2015 02:45,2,0.000,ALERT,215.09,299.67,59.991,1442213103,"201051344000645","174011321042388",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,247122.8,247122.8,1512,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213169,529353.00
09/14/2015 02:45,2,0.000,ALERT,213.06,298.17,59.981,1442213103,"274151322000085","174011321042388",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,524505.8,524505.8,1507,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442213170,529354.00
09/14/2015 02:45,2,0.000,ALERT,213.74,296.66,59.996,1442213103,"201051344000651","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,246338.8,246338.8,1508,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213172,529355.00
09/14/2015 02:45,2,0.000,ALERT,214.87,299.37,59.986,1442213103,"201051344000867","174011321042388",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,239213.4,239213.4,1513,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213174,529356.00
09/14/2015 02:45,2,0.000,ALERT,213.51,297.57,59.954,1442213103,"201051344001230","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,249695.3,249695.3,1517,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213176,529357.00
09/14/2015 02:45,2,0.000,ALERT,215.09,300.27,59.986,1442213103,"201051344000576","174011321042388",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,246201.8,246201.8,1517,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213178,529358.00
09/14/2015 02:45,2,0.000,ALERT,214.64,300.27,59.986,1442213103,"201051344000579","174011321042388",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,253674.4,253674.4,1509,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442213180,529359.00
09/14/2015 03:00,2,0.000,ALERT,212.38,297.26,59.975,1442214003,"201051344000955","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,251653.1,251653.1,1510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214005,529360.00
09/14/2015 03:00,2,0.000,ALERT,212.61,297.26,59.986,1442214003,"274151322000095","174011321042388",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,551402.7,551402.7,1511,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214007,529361.00
09/14/2015 03:00,2,0.000,ALERT,214.87,300.57,59.991,1442214003,"201051344000868","174011321042388",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,238696.8,238696.8,1518,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214009,529362.00
09/14/2015 03:00,2,0.000,ALERT,215.54,299.97,59.991,1442214003,"201051344000853","174011321042388",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,245304.2,245304.2,1513,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214011,529363.00
09/14/2015 03:00,2,0.000,ALERT,213.06,297.57,59.981,1442214003,"201051344000582","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,243746.0,243746.0,1514,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214013,529364.00
09/14/2015 03:00,2,0.000,ALERT,214.87,299.67,59.981,1442214003,"201051344000469","174011321042388",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,240525.9,240525.9,1512,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214015,529365.00
09/14/2015 03:00,2,0.000,ALERT,214.64,299.67,59.996,1442214003,"201051344000988","174011321042388",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,239344.7,239344.7,1514,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214016,529366.00
09/14/2015 03:00,2,0.000,ALERT,214.87,299.67,60.012,1442214003,"201051344001158","174011321042388",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,244865.8,244865.8,1515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214018,529367.00
09/14/2015 03:00,2,0.000,ALERT,212.61,296.36,59.970,1442214003,"201051344001025","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,249800.3,249800.3,1512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214020,529368.00
09/14/2015 03:00,2,0.000,ALERT,214.87,300.27,59.986,1442214003,"201051344000569","174011321042388",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,252980.0,252980.0,1513,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214022,529369.00
09/14/2015 03:00,2,0.000,ALERT,212.61,295.76,59.965,1442214003,"274151322000094","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,424463.6,424463.6,1539,0,0,0,L,1151911521,0,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214024,529370.00
09/14/2015 03:00,2,0.000,ALERT,214.87,299.97,59.981,1442214003,"201051344000458","174011321042388",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,248664.5,248664.5,1513,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214025,529371.00
09/14/2015 03:00,2,0.000,ALERT,212.83,296.06,59.954,1442214003,"274151322000087","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,498060.7,498060.7,1511,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214027,529372.00
09/14/2015 03:00,2,0.000,ALERT,212.38,296.36,59.965,1442214003,"274151322000052","174011321042388",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,531454.0,531454.0,1506,0,0,0,L,1151911521,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214029,529373.00
09/14/2015 03:00,2,0.000,ALERT,213.06,297.26,59.996,1442214003,"201051344001145","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,253410.9,253410.9,1516,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214031,529374.00
09/14/2015 03:00,2,0.000,ALERT,213.29,297.26,59.996,1442214003,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,252069.7,252069.7,1514,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214033,529375.00
09/14/2015 03:00,2,0.000,ALERT,212.61,296.36,59.928,1442214003,"274151322000088","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,510497.9,510497.9,1509,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214035,529376.00
09/14/2015 03:00,2,0.000,ALERT,213.06,296.96,59.970,1442214003,"201051344000438","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,252039.5,252039.5,1514,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214037,529377.00
09/14/2015 03:00,2,0.000,ALERT,212.61,296.96,59.996,1442214003,"201051344001135","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,243697.1,243697.1,1510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214039,529378.00
09/14/2015 03:00,2,0.000,ALERT,213.06,296.66,59.965,1442214003,"201051344000417","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,246784.7,246784.7,1517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214040,529379.00
09/14/2015 03:00,2,0.000,ALERT,214.41,300.57,59.965,1442214003,"201051344000594","174011321042388",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,249390.7,249390.7,1517,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214042,529380.00
09/14/2015 03:00,2,0.000,ALERT,212.61,296.96,59.959,1442214003,"274151322000083","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,527069.6,527069.6,1509,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214044,529381.00
09/14/2015 03:00,2,0.000,ALERT,212.83,297.26,59.965,1442214003,"201051344000585","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,249110.3,249110.3,1514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214046,529382.00
09/14/2015 03:00,2,0.000,ALERT,212.61,296.66,59.991,1442214003,"274151322000054","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,521734.7,521734.7,1507,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214048,529383.00
09/14/2015 03:00,2,0.000,ALERT,212.83,296.96,59.970,1442214003,"201051344001203","174011321042388",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,249648.8,249648.8,1513,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214049,529384.00
09/14/2015 03:00,2,0.000,ALERT,212.61,297.26,59.975,1442214003,"201051344000646","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,245498.2,245498.2,1511,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214051,529385.00
09/14/2015 03:00,2,0.000,ALERT,213.29,295.76,59.959,1442214003,"274151322000068","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,423920.1,423920.1,1540,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214053,529386.00
09/14/2015 03:00,2,0.000,ALERT,213.29,296.96,59.954,1442214003,"274151322000076","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,557813.2,557813.2,1507,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214055,529387.00
09/14/2015 03:00,2,0.000,ALERT,212.61,297.87,59.922,1442214003,"201051344000890","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,250367.4,250367.4,1514,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214057,529388.00
09/14/2015 03:00,2,0.000,ALERT,214.87,299.97,59.970,1442214003,"201051344000900","174011321042388",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,251790.2,251790.2,1513,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214058,529389.00
09/14/2015 03:00,2,0.000,ALERT,215.54,299.97,59.965,1442214003,"201051344000633","174011321042388",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,240168.7,240168.7,1520,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214060,529390.00
09/14/2015 03:00,2,0.000,ALERT,214.87,300.27,59.965,1442214003,"201051344000983","174011321042388",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,248707.9,248707.9,1515,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214062,529391.00
09/14/2015 03:00,2,0.000,ALERT,213.06,296.96,59.970,1442214003,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,250732.2,250732.2,1518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214064,529392.00
09/14/2015 03:00,2,0.000,ALERT,215.32,299.67,59.996,1442214003,"201051344000648","174011321042388",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,245988.1,245988.1,1518,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214066,529393.00
09/14/2015 03:00,2,0.000,ALERT,212.83,297.26,59.970,1442214003,"201051344001093","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,248870.5,248870.5,1518,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214068,529394.00
09/14/2015 03:00,2,0.000,ALERT,215.32,299.97,59.944,1442214003,"201051344000645","174011321042388",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,247122.8,247122.8,1514,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214069,529395.00
09/14/2015 03:00,2,0.000,ALERT,212.83,296.66,59.975,1442214003,"274151322000085","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,524505.8,524505.8,1509,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214071,529396.00
09/14/2015 03:00,2,0.000,ALERT,213.06,296.96,59.981,1442214003,"201051344000651","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,246338.8,246338.8,1510,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214073,529397.00
09/14/2015 03:00,2,0.000,ALERT,215.32,299.67,59.975,1442214003,"201051344000867","174011321042388",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,239213.4,239213.4,1515,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214075,529398.00
09/14/2015 03:00,2,0.000,ALERT,212.83,297.87,59.975,1442214003,"201051344001230","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,249695.3,249695.3,1519,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214077,529399.00
09/14/2015 03:00,2,0.000,ALERT,215.32,300.57,59.954,1442214003,"201051344000576","174011321042388",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,246201.8,246201.8,1519,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214078,529400.00
09/14/2015 03:00,2,0.000,ALERT,214.87,300.57,59.975,1442214003,"201051344000579","174011321042388",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,253674.4,253674.4,1511,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214080,529401.00
09/14/2015 03:15,2,0.000,ALERT,213.96,298.17,59.954,1442214903,"201051344000955","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,251653.1,251653.1,1512,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214905,529402.00
09/14/2015 03:15,2,0.000,ALERT,213.51,299.67,59.954,1442214903,"274151322000095","174011321042388",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,551402.7,551402.7,1513,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214907,529403.00
09/14/2015 03:15,2,0.000,ALERT,215.09,301.17,59.954,1442214903,"201051344000868","174011321042388",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,238696.8,238696.8,1520,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214909,529404.00
09/14/2015 03:15,2,0.000,ALERT,215.77,300.27,59.986,1442214903,"201051344000853","174011321042388",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,245304.2,245304.2,1515,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214911,529405.00
09/14/2015 03:15,2,0.000,ALERT,214.87,299.07,59.959,1442214903,"201051344000582","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,243746.0,243746.0,1516,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214913,529406.00
09/14/2015 03:15,2,0.000,ALERT,215.32,300.27,59.954,1442214903,"201051344000469","174011321042388",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,240525.9,240525.9,1514,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214914,529407.00
09/14/2015 03:15,2,0.000,ALERT,215.09,300.27,59.954,1442214903,"201051344000988","174011321042388",0.00,14.30,0,295.16,301.77,0.0,0.0,0.000,239344.7,239344.7,1516,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214916,529408.00
09/14/2015 03:15,2,0.000,ALERT,215.32,299.97,59.954,1442214903,"201051344001158","174011321042388",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,244865.8,244865.8,1517,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214918,529409.00
09/14/2015 03:15,2,0.000,ALERT,214.19,297.87,59.975,1442214903,"201051344001025","174011321042388",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,249800.3,249800.3,1514,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214920,529410.00
09/14/2015 03:15,2,0.000,ALERT,215.09,300.87,59.949,1442214903,"201051344000569","174011321042388",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,252980.0,252980.0,1515,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214922,529411.00
09/14/2015 03:15,2,0.000,ALERT,213.51,297.87,59.965,1442214903,"274151322000094","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,424463.6,424463.6,1541,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214924,529412.00
09/14/2015 03:15,2,0.000,ALERT,215.09,300.27,59.949,1442214903,"201051344000458","174011321042388",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,248664.5,248664.5,1515,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214926,529413.00
09/14/2015 03:15,2,0.000,ALERT,213.29,297.57,59.954,1442214903,"274151322000087","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,498060.7,498060.7,1513,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214927,529414.00
09/14/2015 03:15,2,0.000,ALERT,213.06,297.87,59.949,1442214903,"274151322000052","174011321042388",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,531454.0,531454.0,1508,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214929,529415.00
09/14/2015 03:15,2,0.000,ALERT,214.64,298.77,59.959,1442214903,"201051344001145","174011321042388",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,253410.9,253410.9,1518,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214931,529416.00
09/14/2015 03:15,2,0.000,ALERT,214.64,298.47,59.965,1442214903,"201051344000685","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,252069.7,252069.7,1516,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214933,529417.00
09/14/2015 03:15,2,0.000,ALERT,213.06,297.87,59.965,1442214903,"274151322000088","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,510497.9,510497.9,1511,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214935,529418.00
09/14/2015 03:15,2,0.000,ALERT,214.41,298.47,59.959,1442214903,"201051344000438","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,252039.5,252039.5,1516,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214936,529419.00
09/14/2015 03:15,2,0.000,ALERT,213.96,298.47,59.970,1442214903,"201051344001135","174011321042388",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,243697.1,243697.1,1512,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214938,529420.00
09/14/2015 03:15,2,0.000,ALERT,214.64,298.17,59.991,1442214903,"201051344000417","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,246784.7,246784.7,1519,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214940,529421.00
09/14/2015 03:15,2,0.000,ALERT,214.87,300.87,59.970,1442214903,"201051344000594","174011321042388",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,249390.7,249390.7,1519,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214942,529422.00
09/14/2015 03:15,2,0.000,ALERT,213.51,299.07,59.970,1442214903,"274151322000083","174011321042388",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,527069.6,527069.6,1511,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214944,529423.00
09/14/2015 03:15,2,0.000,ALERT,214.41,298.77,59.975,1442214903,"201051344000585","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,249110.3,249110.3,1516,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214945,529424.00
09/14/2015 03:15,2,0.000,ALERT,213.06,298.47,59.954,1442214903,"274151322000054","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,521734.7,521734.7,1509,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214947,529425.00
09/14/2015 03:15,2,0.000,ALERT,214.19,297.87,59.970,1442214903,"201051344001203","174011321042388",0.00,14.00,0,295.16,302.07,0.0,0.0,0.000,249648.8,249648.8,1515,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214949,529426.00
09/14/2015 03:15,2,0.000,ALERT,213.96,298.77,59.959,1442214903,"201051344000646","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,245498.2,245498.2,1513,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214951,529427.00
09/14/2015 03:15,2,0.000,ALERT,213.96,298.17,59.986,1442214903,"274151322000068","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,423920.1,423920.1,1542,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214953,529428.00
09/14/2015 03:15,2,0.000,ALERT,213.96,299.07,59.959,1442214903,"274151322000076","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,557813.2,557813.2,1509,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214955,529429.00
09/14/2015 03:15,2,0.000,ALERT,214.19,298.77,59.970,1442214903,"201051344000890","174011321042388",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,250367.4,250367.4,1516,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214957,529430.00
09/14/2015 03:15,2,0.000,ALERT,214.87,300.27,59.954,1442214903,"201051344000900","174011321042388",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,251790.2,251790.2,1515,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214959,529431.00
09/14/2015 03:15,2,0.000,ALERT,215.77,299.97,59.975,1442214903,"201051344000633","174011321042388",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,240168.7,240168.7,1522,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214960,529432.00
09/14/2015 03:15,2,0.000,ALERT,215.09,300.27,59.970,1442214903,"201051344000983","174011321042388",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,248707.9,248707.9,1517,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214962,529433.00
09/14/2015 03:15,2,0.000,ALERT,214.41,298.17,59.970,1442214903,"201051344000917","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,250732.2,250732.2,1520,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214964,529434.00
09/14/2015 03:15,2,0.000,ALERT,215.32,299.37,59.970,1442214903,"201051344000648","174011321042388",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,245988.1,245988.1,1520,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214966,529435.00
