ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 03:15,2,0.000,ALERT,214.41,298.47,59.970,1442214903,"201051344001093","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,248870.5,248870.5,1520,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214967,529436.00
09/14/2015 03:15,2,0.000,ALERT,215.77,300.27,59.970,1442214903,"201051344000645","174011321042388",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,247122.8,247122.8,1516,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214969,529437.00
09/14/2015 03:15,2,0.000,ALERT,213.29,298.77,59.970,1442214903,"274151322000085","174011321042388",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,524505.8,524505.8,1511,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214971,529438.00
09/14/2015 03:15,2,0.000,ALERT,214.41,297.87,59.986,1442214903,"201051344000651","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,246338.8,246338.8,1512,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214973,529439.00
09/14/2015 03:15,2,0.000,ALERT,215.32,299.97,59.986,1442214903,"201051344000867","174011321042388",0.00,14.70,0,297.26,302.68,0.0,0.0,0.000,239213.4,239213.4,1517,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442214975,529440.00
09/14/2015 03:15,2,0.000,ALERT,214.19,298.77,59.981,1442214903,"201051344001230","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,249695.3,249695.3,1521,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214977,529441.00
09/14/2015 03:15,2,0.000,ALERT,215.54,300.87,59.975,1442214903,"201051344000576","174011321042388",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,246201.8,246201.8,1521,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214978,529442.00
09/14/2015 03:15,2,0.000,ALERT,215.09,300.57,59.986,1442214903,"201051344000579","174011321042388",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,253674.4,253674.4,1513,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442214980,529443.00
09/14/2015 03:30,2,0.000,ALERT,213.96,298.17,59.970,1442215804,"201051344000955","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,251653.1,251653.1,1514,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215806,529444.00
09/14/2015 03:30,2,0.000,ALERT,212.83,300.27,59.970,1442215804,"274151322000095","174011321042388",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,551402.7,551402.7,1515,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215808,529445.00
09/14/2015 03:30,2,0.000,ALERT,214.64,299.97,59.965,1442215804,"201051344000868","174011321042388",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,238696.8,238696.8,1522,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215809,529446.00
09/14/2015 03:30,2,0.000,ALERT,215.09,299.37,60.007,1442215804,"201051344000853","174011321042388",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,245304.2,245304.2,1517,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215811,529447.00
09/14/2015 03:30,2,0.000,ALERT,214.87,298.77,59.975,1442215804,"201051344000582","174011321042388",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,243746.0,243746.0,1518,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215813,529448.00
09/14/2015 03:30,2,0.000,ALERT,214.64,299.37,59.965,1442215804,"201051344000469","174011321042388",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,240525.9,240525.9,1516,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215815,529449.00
09/14/2015 03:30,2,0.000,ALERT,214.41,299.07,59.965,1442215804,"201051344000988","174011321042388",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,239344.7,239344.7,1518,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215817,529450.00
09/14/2015 03:30,2,0.000,ALERT,214.64,299.07,59.970,1442215804,"201051344001158","174011321042388",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,244865.8,244865.8,1519,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215819,529451.00
09/14/2015 03:30,2,0.000,ALERT,214.19,297.26,59.965,1442215804,"201051344001025","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,249800.3,249800.3,1516,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442215820,529452.00
09/14/2015 03:30,2,0.000,ALERT,214.64,299.97,59.965,1442215804,"201051344000569","174011321042388",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,252980.0,252980.0,1517,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442215822,529453.00
09/14/2015 03:30,2,0.000,ALERT,212.38,298.17,59.965,1442215804,"274151322000094","174011321042388",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,424463.6,424463.6,1543,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215824,529454.00
09/14/2015 03:30,2,0.000,ALERT,214.64,299.07,59.965,1442215804,"201051344000458","174011321042388",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,248664.5,248664.5,1517,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215826,529455.00
09/14/2015 03:30,2,0.000,ALERT,212.83,298.17,59.954,1442215804,"274151322000087","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,498060.7,498060.7,1515,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215828,529456.00
09/14/2015 03:30,2,0.000,ALERT,212.38,298.17,59.959,1442215804,"274151322000052","174011321042388",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,531454.0,531454.0,1510,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215829,529457.00
09/14/2015 03:30,2,0.000,ALERT,214.87,298.47,59.965,1442215804,"201051344001145","174011321042388",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,253410.9,253410.9,1520,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215831,529458.00
09/14/2015 03:30,2,0.000,ALERT,214.87,297.87,60.012,1442215804,"201051344000685","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,252069.7,252069.7,1518,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442215833,529459.00
09/14/2015 03:30,2,0.000,ALERT,212.38,298.17,59.954,1442215804,"274151322000088","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,510497.9,510497.9,1513,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442215835,529460.00
09/14/2015 03:30,2,0.000,ALERT,214.41,297.87,59.959,1442215804,"201051344000438","174011321042388",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,252039.5,252039.5,1518,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215836,529461.00
09/14/2015 03:30,2,0.000,ALERT,214.19,297.57,59.949,1442215804,"201051344001135","174011321042388",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,243697.1,243697.1,1514,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215838,529462.00
09/14/2015 03:30,2,0.000,ALERT,214.64,296.96,59.954,1442215804,"201051344000417","174011321042388",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,246784.7,246784.7,1521,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215840,529463.00
09/14/2015 03:30,2,0.000,ALERT,214.19,299.67,59.954,1442215804,"201051344000594","174011321042388",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,249390.7,249390.7,1521,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215842,529464.00
09/14/2015 03:30,2,0.000,ALERT,213.06,298.77,59.949,1442215804,"274151322000083","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,527069.6,527069.6,1513,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215844,529465.00
09/14/2015 03:30,2,0.000,ALERT,214.41,297.87,59.949,1442215804,"201051344000585","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,249110.3,249110.3,1518,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215846,529466.00
09/14/2015 03:30,2,0.000,ALERT,212.83,299.37,59.928,1442215804,"274151322000054","174011321042388",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,521734.7,521734.7,1511,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215848,529467.00
09/14/2015 03:30,2,0.000,ALERT,214.41,297.26,59.959,1442215804,"201051344001203","174011321042388",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,249648.8,249648.8,1517,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215849,529468.00
09/14/2015 03:30,2,0.000,ALERT,213.96,297.57,60.007,1442215804,"201051344000646","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,245498.2,245498.2,1515,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215851,529469.00
09/14/2015 03:30,2,0.000,ALERT,213.51,297.57,59.954,1442215804,"274151322000068","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,423920.1,423920.1,1544,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215853,529470.00
09/14/2015 03:30,2,0.000,ALERT,213.29,298.47,59.965,1442215804,"274151322000076","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,557813.2,557813.2,1511,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215855,529471.00
09/14/2015 03:30,2,0.000,ALERT,214.19,298.17,59.954,1442215804,"201051344000890","174011321042388",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,250367.4,250367.4,1518,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442215857,529472.00
09/14/2015 03:30,2,0.000,ALERT,214.64,299.37,59.928,1442215804,"201051344000900","174011321042388",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,251790.2,251790.2,1517,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215858,529473.00
09/14/2015 03:30,2,0.000,ALERT,215.32,298.77,59.970,1442215804,"201051344000633","174011321042388",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,240168.7,240168.7,1524,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215860,529474.00
09/14/2015 03:30,2,0.000,ALERT,214.64,299.67,59.965,1442215804,"201051344000983","174011321042388",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,248707.9,248707.9,1519,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215862,529475.00
09/14/2015 03:30,2,0.000,ALERT,214.41,297.57,59.965,1442215804,"201051344000917","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,250732.2,250732.2,1522,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215864,529476.00
09/14/2015 03:30,2,0.000,ALERT,214.87,298.77,59.970,1442215804,"201051344000648","174011321042388",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,245988.1,245988.1,1522,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215866,529477.00
09/14/2015 03:30,2,0.000,ALERT,214.41,298.17,59.959,1442215804,"201051344001093","174011321042388",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,248870.5,248870.5,1522,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215867,529478.00
09/14/2015 03:30,2,0.000,ALERT,215.09,299.37,59.970,1442215804,"201051344000645","174011321042388",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,247122.8,247122.8,1518,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215869,529479.00
09/14/2015 03:30,2,0.000,ALERT,213.06,299.07,59.938,1442215804,"274151322000085","174011321042388",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,524505.8,524505.8,1513,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215871,529480.00
09/14/2015 03:30,2,0.000,ALERT,214.41,297.57,59.981,1442215804,"201051344000651","174011321042388",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,246338.8,246338.8,1514,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215873,529481.00
09/14/2015 03:30,2,0.000,ALERT,215.09,299.37,59.986,1442215804,"201051344000867","174011321042388",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,239213.4,239213.4,1519,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215875,529482.00
09/14/2015 03:30,2,0.000,ALERT,214.41,299.07,59.970,1442215804,"201051344001230","174011321042388",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,249695.3,249695.3,1523,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442215876,529483.00
09/14/2015 03:30,2,0.000,ALERT,215.32,300.27,59.965,1442215804,"201051344000576","174011321042388",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,246201.8,246201.8,1523,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215878,529484.00
09/14/2015 03:30,2,0.000,ALERT,214.87,299.97,59.954,1442215804,"201051344000579","174011321042388",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,253674.4,253674.4,1515,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442215880,529485.00
09/14/2015 03:45,2,0.000,ALERT,214.41,298.17,59.975,1442216703,"201051344000955","174011321042388",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,251653.1,251653.1,1516,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216705,529486.00
09/14/2015 03:45,2,0.000,ALERT,213.74,299.37,59.981,1442216703,"274151322000095","174011321042388",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,551402.7,551402.7,1517,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216707,529487.00
09/14/2015 03:45,2,0.000,ALERT,215.54,300.87,59.981,1442216703,"201051344000868","174011321042388",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,238696.8,238696.8,1524,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216709,529488.00
09/14/2015 03:45,2,0.000,ALERT,216.22,300.27,59.954,1442216703,"201051344000853","174011321042388",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,245304.2,245304.2,1519,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216711,529489.00
09/14/2015 03:45,2,0.000,ALERT,215.32,299.07,59.986,1442216703,"201051344000582","174011321042388",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,243746.0,243746.0,1520,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216712,529490.00
09/14/2015 03:45,2,0.000,ALERT,215.54,300.27,59.986,1442216703,"201051344000469","174011321042388",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,240525.9,240525.9,1518,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216714,529491.00
09/14/2015 03:45,2,0.000,ALERT,215.32,300.27,60.002,1442216703,"201051344000988","174011321042388",0.00,13.70,0,294.86,301.77,0.0,0.0,0.000,239344.7,239344.7,1520,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216716,529492.00
09/14/2015 03:45,2,0.000,ALERT,215.54,300.27,59.986,1442216703,"201051344001158","174011321042388",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,244865.8,244865.8,1521,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216718,529493.00
09/14/2015 03:45,2,0.000,ALERT,214.64,297.87,59.986,1442216703,"201051344001025","174011321042388",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,249800.3,249800.3,1518,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216720,529494.00
09/14/2015 03:45,2,0.000,ALERT,215.54,300.87,59.991,1442216703,"201051344000569","174011321042388",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,252980.0,252980.0,1519,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216722,529495.00
09/14/2015 03:45,2,0.000,ALERT,213.51,298.47,59.975,1442216703,"274151322000094","174011321042388",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,424463.6,424463.6,1545,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216723,529496.00
09/14/2015 03:45,2,0.000,ALERT,215.32,300.27,60.007,1442216703,"201051344000458","174011321042388",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,248664.5,248664.5,1519,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216725,529497.00
09/14/2015 03:45,2,0.000,ALERT,213.74,298.17,59.965,1442216703,"274151322000087","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,498060.7,498060.7,1517,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216727,529498.00
09/14/2015 03:45,2,0.000,ALERT,213.51,298.47,59.981,1442216703,"274151322000052","174011321042388",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,531454.0,531454.0,1512,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216729,529499.00
09/14/2015 03:45,2,0.000,ALERT,214.87,298.77,59.986,1442216703,"201051344001145","174011321042388",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,253410.9,253410.9,1522,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216731,529500.00
09/14/2015 03:45,2,0.000,ALERT,215.09,298.77,59.981,1442216703,"201051344000685","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,252069.7,252069.7,1520,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216733,529501.00
09/14/2015 03:45,2,0.000,ALERT,213.06,298.17,59.981,1442216703,"274151322000088","174011321042388",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,510497.9,510497.9,1515,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216734,529502.00
09/14/2015 03:45,2,0.000,ALERT,214.87,298.47,59.975,1442216703,"201051344000438","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,252039.5,252039.5,1520,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216736,529503.00
09/14/2015 03:45,2,0.000,ALERT,214.41,298.47,59.970,1442216703,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,243697.1,243697.1,1516,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216738,529504.00
09/14/2015 03:45,2,0.000,ALERT,214.87,298.17,59.970,1442216703,"201051344000417","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,246784.7,246784.7,1523,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216740,529505.00
09/14/2015 03:45,2,0.000,ALERT,215.09,301.17,59.981,1442216703,"201051344000594","174011321042388",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,249390.7,249390.7,1523,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216742,529506.00
09/14/2015 03:45,2,0.000,ALERT,213.74,299.07,59.970,1442216703,"274151322000083","174011321042388",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,527069.6,527069.6,1515,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216744,529507.00
09/14/2015 03:45,2,0.000,ALERT,214.87,298.77,59.981,1442216703,"201051344000585","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,249110.3,249110.3,1520,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216745,529508.00
09/14/2015 03:45,2,0.000,ALERT,213.51,299.07,59.970,1442216703,"274151322000054","174011321042388",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,521734.7,521734.7,1513,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216747,529509.00
09/14/2015 03:45,2,0.000,ALERT,214.87,298.47,59.981,1442216703,"201051344001203","174011321042388",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,249648.8,249648.8,1519,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216749,529510.00
09/14/2015 03:45,2,0.000,ALERT,214.19,298.47,59.986,1442216703,"201051344000646","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,245498.2,245498.2,1517,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216751,529511.00
09/14/2015 03:45,2,0.000,ALERT,213.96,298.17,59.970,1442216703,"274151322000068","174011321042388",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,423920.1,423920.1,1546,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216753,529512.00
09/14/2015 03:45,2,0.000,ALERT,213.96,299.07,59.986,1442216703,"274151322000076","174011321042388",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,557813.2,557813.2,1513,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216754,529513.00
09/14/2015 03:45,2,0.000,ALERT,214.64,299.07,59.991,1442216703,"201051344000890","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,250367.4,250367.4,1520,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216756,529514.00
09/14/2015 03:45,2,0.000,ALERT,215.32,300.27,59.970,1442216703,"201051344000900","174011321042388",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,251790.2,251790.2,1519,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216758,529515.00
09/14/2015 03:45,2,0.000,ALERT,216.00,299.67,59.981,1442216703,"201051344000633","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,240168.7,240168.7,1526,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216760,529516.00
09/14/2015 03:45,2,0.000,ALERT,215.32,300.27,59.981,1442216703,"201051344000983","174011321042388",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,248707.9,248707.9,1521,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216762,529517.00
09/14/2015 03:45,2,0.000,ALERT,214.87,297.57,59.975,1442216703,"201051344000917","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,250732.2,250732.2,1524,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216763,529518.00
09/14/2015 03:45,2,0.000,ALERT,215.77,299.67,59.970,1442216703,"201051344000648","174011321042388",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,245988.1,245988.1,1524,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216765,529519.00
09/14/2015 03:45,2,0.000,ALERT,214.87,298.47,59.970,1442216703,"201051344001093","174011321042388",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,248870.5,248870.5,1524,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216767,529520.00
09/14/2015 03:45,2,0.000,ALERT,215.77,299.97,59.970,1442216703,"201051344000645","174011321042388",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,247122.8,247122.8,1520,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216769,529521.00
09/14/2015 03:45,2,0.000,ALERT,213.51,299.37,59.959,1442216703,"274151322000085","174011321042388",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,524505.8,524505.8,1515,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216771,529522.00
09/14/2015 03:45,2,0.000,ALERT,214.87,297.57,59.970,1442216703,"201051344000651","174011321042388",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,246338.8,246338.8,1516,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216773,529523.00
09/14/2015 03:45,2,0.000,ALERT,215.54,299.97,59.959,1442216703,"201051344000867","174011321042388",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,239213.4,239213.4,1521,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216774,529524.00
09/14/2015 03:45,2,0.000,ALERT,214.87,298.77,59.933,1442216703,"201051344001230","174011321042388",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,249695.3,249695.3,1525,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442216776,529525.00
09/14/2015 03:45,2,0.000,ALERT,216.00,300.87,59.970,1442216703,"201051344000576","174011321042388",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,246201.8,246201.8,1525,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216778,529526.00
09/14/2015 03:45,2,0.000,ALERT,215.54,300.87,59.970,1442216703,"201051344000579","174011321042388",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,253674.4,253674.4,1517,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442216780,529527.00
09/14/2015 04:00,2,0.000,ALERT,214.41,298.47,59.996,1442217603,"201051344000955","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,251653.1,251653.1,1518,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217605,529528.00
09/14/2015 04:00,2,0.000,ALERT,213.51,299.37,59.986,1442217603,"274151322000095","174011321042388",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,551402.7,551402.7,1519,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217607,529529.00
09/14/2015 04:00,2,0.000,ALERT,215.54,301.17,59.996,1442217603,"201051344000868","174011321042388",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,238696.8,238696.8,1526,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217608,529530.00
09/14/2015 04:00,2,0.000,ALERT,216.00,300.27,59.986,1442217603,"201051344000853","174011321042388",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,245304.2,245304.2,1521,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217610,529531.00
09/14/2015 04:00,2,0.000,ALERT,215.09,299.37,60.018,1442217603,"201051344000582","174011321042388",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,243746.0,243746.0,1522,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217612,529532.00
09/14/2015 04:00,2,0.000,ALERT,215.54,300.27,59.996,1442217603,"201051344000469","174011321042388",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,240525.9,240525.9,1520,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217614,529533.00
09/14/2015 04:00,2,0.000,ALERT,215.32,300.27,60.007,1442217603,"201051344000988","174011321042388",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,239344.7,239344.7,1522,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217616,529534.00
09/14/2015 04:00,2,0.000,ALERT,215.32,299.97,59.996,1442217603,"201051344001158","174011321042388",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,244865.8,244865.8,1523,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217617,529535.00
09/14/2015 04:00,2,0.000,ALERT,214.41,297.57,59.965,1442217603,"201051344001025","174011321042388",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,249800.3,249800.3,1520,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217619,529536.00
09/14/2015 04:00,2,0.000,ALERT,215.32,300.87,59.996,1442217603,"201051344000569","174011321042388",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,252980.0,252980.0,1521,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217621,529537.00
09/14/2015 04:00,2,0.000,ALERT,213.51,297.57,59.991,1442217603,"274151322000094","174011321042388",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,424463.6,424463.6,1547,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217623,529538.00
09/14/2015 04:00,2,0.000,ALERT,215.32,300.27,59.991,1442217603,"201051344000458","174011321042388",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,248664.5,248664.5,1521,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217625,529539.00
09/14/2015 04:00,2,0.000,ALERT,213.51,298.17,59.975,1442217603,"274151322000087","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,498060.7,498060.7,1519,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217627,529540.00
09/14/2015 04:00,2,0.000,ALERT,213.51,299.37,59.981,1442217603,"274151322000052","174011321042388",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,531454.0,531454.0,1514,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217629,529541.00
09/14/2015 04:00,2,0.000,ALERT,214.87,298.77,59.996,1442217603,"201051344001145","174011321042388",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,253410.9,253410.9,1524,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217630,529542.00
09/14/2015 04:00,2,0.000,ALERT,215.09,298.47,59.991,1442217603,"201051344000685","174011321042388",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,252069.7,252069.7,1522,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217632,529543.00
09/14/2015 04:00,2,0.000,ALERT,213.06,298.47,59.986,1442217603,"274151322000088","174011321042388",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,510497.9,510497.9,1517,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217634,529544.00
09/14/2015 04:00,2,0.000,ALERT,214.64,298.17,60.007,1442217603,"201051344000438","174011321042388",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,252039.5,252039.5,1522,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217636,529545.00
09/14/2015 04:00,2,0.000,ALERT,214.41,298.47,59.986,1442217603,"201051344001135","174011321042388",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,243697.1,243697.1,1518,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217638,529546.00
09/14/2015 04:00,2,0.000,ALERT,214.87,297.57,59.986,1442217603,"201051344000417","174011321042388",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,246784.7,246784.7,1525,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217639,529547.00
09/14/2015 04:00,2,0.000,ALERT,214.87,300.57,59.991,1442217603,"201051344000594","174011321042388",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,249390.7,249390.7,1525,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217641,529548.00
09/14/2015 04:00,2,0.000,ALERT,213.29,299.37,59.965,1442217603,"274151322000083","174011321042388",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,527069.6,527069.6,1517,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217643,529549.00
09/14/2015 04:00,2,0.000,ALERT,214.87,298.47,59.996,1442217603,"201051344000585","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,249110.3,249110.3,1522,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217645,529550.00
09/14/2015 04:00,2,0.000,ALERT,213.06,298.47,59.981,1442217603,"274151322000054","174011321042388",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,521734.7,521734.7,1515,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217647,529551.00
09/14/2015 04:00,2,0.000,ALERT,214.87,298.17,59.986,1442217603,"201051344001203","174011321042388",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,249648.8,249648.8,1521,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217649,529552.00
09/14/2015 04:00,2,0.000,ALERT,214.41,298.17,59.970,1442217603,"201051344000646","174011321042388",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,245498.2,245498.2,1519,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217650,529553.00
09/14/2015 04:00,2,0.000,ALERT,213.96,297.57,59.970,1442217603,"274151322000068","174011321042388",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,423920.1,423920.1,1548,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217652,529554.00
09/14/2015 04:00,2,0.000,ALERT,213.96,298.47,59.949,1442217603,"274151322000076","174011321042388",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,557813.2,557813.2,1515,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217654,529555.00
09/14/2015 04:00,2,0.000,ALERT,214.64,299.07,59.970,1442217603,"201051344000890","174011321042388",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,250367.4,250367.4,1522,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217656,529556.00
09/14/2015 04:00,2,0.000,ALERT,215.09,300.27,59.965,1442217603,"201051344000900","174011321042388",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,251790.2,251790.2,1521,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217658,529557.00
09/14/2015 04:00,2,0.000,ALERT,215.77,299.67,59.965,1442217603,"201051344000633","174011321042388",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,240168.7,240168.7,1528,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217659,529558.00
09/14/2015 04:00,2,0.000,ALERT,215.09,300.27,59.981,1442217603,"201051344000983","174011321042388",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,248707.9,248707.9,1523,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217661,529559.00
09/14/2015 04:00,2,0.000,ALERT,214.64,297.87,59.949,1442217603,"201051344000917","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,250732.2,250732.2,1526,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217663,529560.00
09/14/2015 04:00,2,0.000,ALERT,215.54,299.37,59.944,1442217603,"201051344000648","174011321042388",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,245988.1,245988.1,1526,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217665,529561.00
09/14/2015 04:00,2,0.000,ALERT,214.64,298.47,59.959,1442217603,"201051344001093","174011321042388",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,248870.5,248870.5,1526,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217667,529562.00
09/14/2015 04:00,2,0.000,ALERT,215.77,299.97,59.965,1442217603,"201051344000645","174011321042388",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,247122.8,247122.8,1522,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217668,529563.00
09/14/2015 04:00,2,0.000,ALERT,213.29,297.87,59.949,1442217603,"274151322000085","174011321042388",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,524505.8,524505.8,1517,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217670,529564.00
09/14/2015 04:00,2,0.000,ALERT,214.87,297.87,59.959,1442217603,"201051344000651","174011321042388",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,246338.8,246338.8,1518,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217672,529565.00
09/14/2015 04:00,2,0.000,ALERT,215.77,300.27,59.944,1442217603,"201051344000867","174011321042388",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,239213.4,239213.4,1523,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217674,529566.00
09/14/2015 04:00,2,0.000,ALERT,214.64,298.77,59.959,1442217603,"201051344001230","174011321042388",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,249695.3,249695.3,1527,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442217676,529567.00
09/14/2015 04:00,2,0.000,ALERT,215.77,300.57,59.959,1442217603,"201051344000576","174011321042388",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,246201.8,246201.8,1527,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217677,529568.00
09/14/2015 04:00,2,0.000,ALERT,215.32,300.57,59.954,1442217603,"201051344000579","174011321042388",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,253674.4,253674.4,1519,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442217679,529569.00
09/14/2015 04:15,2,0.000,ALERT,214.19,298.17,59.970,1442218503,"201051344000955","174011321042388",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,251653.1,251653.1,1520,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218505,529570.00
09/14/2015 04:15,2,0.000,ALERT,213.74,299.97,59.959,1442218503,"274151322000095","174011321042388",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,551402.7,551402.7,1521,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218506,529571.00
09/14/2015 04:15,2,0.000,ALERT,215.09,300.57,59.965,1442218503,"201051344000868","174011321042388",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,238696.8,238696.8,1528,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218508,529572.00
09/14/2015 04:15,2,0.000,ALERT,215.54,299.97,59.959,1442218503,"201051344000853","174011321042388",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,245304.2,245304.2,1523,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218510,529573.00
09/14/2015 04:15,2,0.000,ALERT,214.87,298.77,59.970,1442218503,"201051344000582","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,243746.0,243746.0,1524,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218512,529574.00
09/14/2015 04:15,2,0.000,ALERT,215.32,299.97,59.965,1442218503,"201051344000469","174011321042388",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,240525.9,240525.9,1522,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218514,529575.00
09/14/2015 04:15,2,0.000,ALERT,214.87,299.97,59.965,1442218503,"201051344000988","174011321042388",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,239344.7,239344.7,1524,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218516,529576.00
09/14/2015 04:15,2,0.000,ALERT,215.09,299.97,59.965,1442218503,"201051344001158","174011321042388",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,244865.8,244865.8,1525,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218517,529577.00
09/14/2015 04:15,2,0.000,ALERT,214.41,297.57,59.959,1442218503,"201051344001025","174011321042388",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,249800.3,249800.3,1522,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218519,529578.00
09/14/2015 04:15,2,0.000,ALERT,215.09,300.57,59.954,1442218503,"201051344000569","174011321042388",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,252980.0,252980.0,1523,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218521,529579.00
09/14/2015 04:15,2,0.000,ALERT,213.74,299.07,59.981,1442218503,"274151322000094","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,424463.6,424463.6,1549,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218523,529580.00
