ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 04:15,2,0.000,ALERT,214.87,300.27,59.975,1442218503,"201051344000458","174011321042388",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,248664.5,248664.5,1523,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218525,529581.00
09/14/2015 04:15,2,0.000,ALERT,213.51,299.37,59.965,1442218503,"274151322000087","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,498060.7,498060.7,1521,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218526,529582.00
09/14/2015 04:15,2,0.000,ALERT,213.51,300.27,59.959,1442218503,"274151322000052","174011321042388",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,531454.0,531454.0,1516,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218528,529583.00
09/14/2015 04:15,2,0.000,ALERT,214.87,298.17,59.959,1442218503,"201051344001145","174011321042388",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,253410.9,253410.9,1526,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218530,529584.00
09/14/2015 04:15,2,0.000,ALERT,214.87,297.87,59.965,1442218503,"201051344000685","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,252069.7,252069.7,1524,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218532,529585.00
09/14/2015 04:15,2,0.000,ALERT,213.29,299.07,59.954,1442218503,"274151322000088","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,510497.9,510497.9,1519,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218534,529586.00
09/14/2015 04:15,2,0.000,ALERT,214.41,297.87,59.954,1442218503,"201051344000438","174011321042388",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,252039.5,252039.5,1524,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218536,529587.00
09/14/2015 04:15,2,0.000,ALERT,213.96,297.87,59.965,1442218503,"201051344001135","174011321042388",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,243697.1,243697.1,1520,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218537,529588.00
09/14/2015 04:15,2,0.000,ALERT,214.41,297.26,59.996,1442218503,"201051344000417","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,246784.7,246784.7,1527,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218539,529589.00
09/14/2015 04:15,2,0.000,ALERT,214.64,300.27,59.965,1442218503,"201051344000594","174011321042388",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,249390.7,249390.7,1527,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218541,529590.00
09/14/2015 04:15,2,0.000,ALERT,213.51,299.07,59.954,1442218503,"274151322000083","174011321042388",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,527069.6,527069.6,1519,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218543,529591.00
09/14/2015 04:15,2,0.000,ALERT,214.64,298.47,59.965,1442218503,"201051344000585","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,249110.3,249110.3,1524,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218545,529592.00
09/14/2015 04:15,2,0.000,ALERT,213.06,299.67,59.954,1442218503,"274151322000054","174011321042388",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,521734.7,521734.7,1517,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218547,529593.00
09/14/2015 04:15,2,0.000,ALERT,214.41,297.87,59.965,1442218503,"201051344001203","174011321042388",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,249648.8,249648.8,1523,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218548,529594.00
09/14/2015 04:15,2,0.000,ALERT,213.96,297.87,59.959,1442218503,"201051344000646","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,245498.2,245498.2,1521,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218550,529595.00
09/14/2015 04:15,2,0.000,ALERT,213.96,297.87,59.954,1442218503,"274151322000068","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,423920.1,423920.1,1550,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218552,529596.00
09/14/2015 04:15,2,0.000,ALERT,213.74,299.07,59.954,1442218503,"274151322000076","174011321042388",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,557813.2,557813.2,1517,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218554,529597.00
09/14/2015 04:15,2,0.000,ALERT,214.19,298.17,59.944,1442218503,"201051344000890","174011321042388",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,250367.4,250367.4,1524,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218556,529598.00
09/14/2015 04:15,2,0.000,ALERT,214.64,299.97,59.959,1442218503,"201051344000900","174011321042388",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,251790.2,251790.2,1523,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218557,529599.00
09/14/2015 04:15,2,0.000,ALERT,215.54,299.37,59.954,1442218503,"201051344000633","174011321042388",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,240168.7,240168.7,1530,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218559,529600.00
09/14/2015 04:15,2,0.000,ALERT,214.87,299.97,59.965,1442218503,"201051344000983","174011321042388",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,248707.9,248707.9,1525,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218561,529601.00
09/14/2015 04:15,2,0.000,ALERT,214.64,297.57,59.954,1442218503,"201051344000917","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,250732.2,250732.2,1528,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218563,529602.00
09/14/2015 04:15,2,0.000,ALERT,215.09,299.07,59.959,1442218503,"201051344000648","174011321042388",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,245988.1,245988.1,1528,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218565,529603.00
09/14/2015 04:15,2,0.000,ALERT,214.41,297.57,59.965,1442218503,"201051344001093","174011321042388",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,248870.5,248870.5,1528,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218566,529604.00
09/14/2015 04:15,2,0.000,ALERT,215.32,299.37,59.954,1442218503,"201051344000645","174011321042388",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,247122.8,247122.8,1524,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218568,529605.00
09/14/2015 04:15,2,0.000,ALERT,213.29,298.47,59.954,1442218503,"274151322000085","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,524505.8,524505.8,1519,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218570,529606.00
09/14/2015 04:15,2,0.000,ALERT,214.64,297.26,59.954,1442218503,"201051344000651","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,246338.8,246338.8,1520,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218572,529607.00
09/14/2015 04:15,2,0.000,ALERT,215.09,299.37,59.933,1442218503,"201051344000867","174011321042388",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,239213.4,239213.4,1525,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218574,529608.00
09/14/2015 04:15,2,0.000,ALERT,214.41,298.47,59.959,1442218503,"201051344001230","174011321042388",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,249695.3,249695.3,1529,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218575,529609.00
09/14/2015 04:15,2,0.000,ALERT,215.32,299.97,59.949,1442218503,"201051344000576","174011321042388",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,246201.8,246201.8,1529,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442218577,529610.00
09/14/2015 04:15,2,0.000,ALERT,215.09,300.27,59.954,1442218503,"201051344000579","174011321042388",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,253674.4,253674.4,1521,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442218579,529611.00
09/14/2015 04:30,2,0.000,ALERT,213.51,297.87,59.981,1442219403,"201051344000955","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,251653.1,251653.1,1522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219405,529612.00
09/14/2015 04:30,2,0.000,ALERT,213.06,298.17,59.975,1442219403,"274151322000095","174011321042388",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,551402.7,551402.7,1523,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219407,529613.00
09/14/2015 04:30,2,0.000,ALERT,214.64,300.57,59.981,1442219403,"201051344000868","174011321042388",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,238696.8,238696.8,1530,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219408,529614.00
09/14/2015 04:30,2,0.000,ALERT,215.54,299.67,59.970,1442219403,"201051344000853","174011321042388",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,245304.2,245304.2,1525,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219410,529615.00
09/14/2015 04:30,2,0.000,ALERT,214.19,298.77,60.012,1442219403,"201051344000582","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,243746.0,243746.0,1526,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219412,529616.00
09/14/2015 04:30,2,0.000,ALERT,215.09,299.97,59.965,1442219403,"201051344000469","174011321042388",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,240525.9,240525.9,1524,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442219414,529617.00
09/14/2015 04:30,2,0.000,ALERT,214.64,299.67,59.949,1442219403,"201051344000988","174011321042388",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,239344.7,239344.7,1526,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219416,529618.00
09/14/2015 04:30,2,0.000,ALERT,215.09,299.67,59.970,1442219403,"201051344001158","174011321042388",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,244865.8,244865.8,1527,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219417,529619.00
09/14/2015 04:30,2,0.000,ALERT,213.74,297.57,59.970,1442219403,"201051344001025","174011321042388",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,249800.3,249800.3,1524,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442219419,529620.00
09/14/2015 04:30,2,0.000,ALERT,214.87,300.27,59.965,1442219403,"201051344000569","174011321042388",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,252980.0,252980.0,1525,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219421,529621.00
09/14/2015 04:30,2,0.000,ALERT,213.29,296.36,59.991,1442219403,"274151322000094","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,424463.6,424463.6,1551,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219423,529622.00
09/14/2015 04:30,2,0.000,ALERT,214.64,299.67,59.970,1442219403,"201051344000458","174011321042388",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,248664.5,248664.5,1525,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219425,529623.00
09/14/2015 04:30,2,0.000,ALERT,213.06,296.36,59.959,1442219403,"274151322000087","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,498060.7,498060.7,1523,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219426,529624.00
09/14/2015 04:30,2,0.000,ALERT,212.83,297.26,59.959,1442219403,"274151322000052","174011321042388",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,531454.0,531454.0,1518,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219428,529625.00
09/14/2015 04:30,2,0.000,ALERT,213.96,298.17,59.949,1442219403,"201051344001145","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,253410.9,253410.9,1528,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219430,529626.00
09/14/2015 04:30,2,0.000,ALERT,214.19,298.17,59.959,1442219403,"201051344000685","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,252069.7,252069.7,1526,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219432,529627.00
09/14/2015 04:30,2,0.000,ALERT,212.83,297.26,59.965,1442219403,"274151322000088","174011321042388",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,510497.9,510497.9,1521,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442219434,529628.00
09/14/2015 04:30,2,0.000,ALERT,213.96,298.17,59.959,1442219403,"201051344000438","174011321042388",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,252039.5,252039.5,1526,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219435,529629.00
09/14/2015 04:30,2,0.000,ALERT,213.29,297.87,59.959,1442219403,"201051344001135","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,243697.1,243697.1,1522,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219437,529630.00
09/14/2015 04:30,2,0.000,ALERT,213.96,297.26,59.959,1442219403,"201051344000417","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,246784.7,246784.7,1529,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219439,529631.00
09/14/2015 04:30,2,0.000,ALERT,214.64,300.27,59.970,1442219403,"201051344000594","174011321042388",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,249390.7,249390.7,1529,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219441,529632.00
09/14/2015 04:30,2,0.000,ALERT,213.29,297.57,59.970,1442219403,"274151322000083","174011321042388",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,527069.6,527069.6,1521,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219443,529633.00
09/14/2015 04:30,2,0.000,ALERT,213.96,298.47,59.954,1442219403,"201051344000585","174011321042388",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,249110.3,249110.3,1526,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442219444,529634.00
09/14/2015 04:30,2,0.000,ALERT,213.06,297.87,59.954,1442219403,"274151322000054","174011321042388",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,521734.7,521734.7,1519,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219446,529635.00
09/14/2015 04:30,2,0.000,ALERT,213.96,297.87,59.959,1442219403,"201051344001203","174011321042388",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,249648.8,249648.8,1525,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219448,529636.00
09/14/2015 04:30,2,0.000,ALERT,213.74,298.47,59.954,1442219403,"201051344000646","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,245498.2,245498.2,1523,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219450,529637.00
09/14/2015 04:30,2,0.000,ALERT,213.74,296.36,59.954,1442219403,"274151322000068","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,423920.1,423920.1,1552,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219452,529638.00
09/14/2015 04:30,2,0.000,ALERT,213.51,297.57,59.954,1442219403,"274151322000076","174011321042388",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,557813.2,557813.2,1519,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219454,529639.00
09/14/2015 04:30,2,0.000,ALERT,213.74,298.77,59.917,1442219403,"201051344000890","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,250367.4,250367.4,1526,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442219455,529640.00
09/14/2015 04:30,2,0.000,ALERT,214.64,299.37,59.954,1442219403,"201051344000900","174011321042388",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,251790.2,251790.2,1525,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219457,529641.00
09/14/2015 04:30,2,0.000,ALERT,215.32,299.07,59.959,1442219403,"201051344000633","174011321042388",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,240168.7,240168.7,1532,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219459,529642.00
09/14/2015 04:30,2,0.000,ALERT,214.64,299.37,59.965,1442219403,"201051344000983","174011321042388",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,248707.9,248707.9,1527,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219461,529643.00
09/14/2015 04:30,2,0.000,ALERT,213.96,297.87,59.975,1442219403,"201051344000917","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,250732.2,250732.2,1530,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219462,529644.00
09/14/2015 04:30,2,0.000,ALERT,215.09,298.77,59.959,1442219403,"201051344000648","174011321042388",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,245988.1,245988.1,1530,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442219464,529645.00
09/14/2015 04:30,2,0.000,ALERT,213.74,298.17,59.959,1442219403,"201051344001093","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,248870.5,248870.5,1530,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219466,529646.00
09/14/2015 04:30,2,0.000,ALERT,215.09,299.37,59.965,1442219403,"201051344000645","174011321042388",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,247122.8,247122.8,1526,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219468,529647.00
09/14/2015 04:30,2,0.000,ALERT,213.29,297.26,59.954,1442219403,"274151322000085","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,524505.8,524505.8,1521,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219470,529648.00
09/14/2015 04:30,2,0.000,ALERT,213.96,297.87,59.965,1442219403,"201051344000651","174011321042388",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,246338.8,246338.8,1522,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442219471,529649.00
09/14/2015 04:30,2,0.000,ALERT,215.09,299.37,59.965,1442219403,"201051344000867","174011321042388",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,239213.4,239213.4,1527,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219473,529650.00
09/14/2015 04:30,2,0.000,ALERT,213.74,298.77,59.959,1442219403,"201051344001230","174011321042388",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,249695.3,249695.3,1531,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219475,529651.00
09/14/2015 04:30,2,0.000,ALERT,215.32,299.97,59.959,1442219403,"201051344000576","174011321042388",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,246201.8,246201.8,1531,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219477,529652.00
09/14/2015 04:30,2,0.000,ALERT,214.64,299.97,59.954,1442219403,"201051344000579","174011321042388",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,253674.4,253674.4,1523,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442219479,529653.00
09/14/2015 04:45,2,0.000,ALERT,213.96,298.17,60.023,1442220304,"201051344000955","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,251653.1,251653.1,1524,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220306,529654.00
09/14/2015 04:45,2,0.000,ALERT,213.29,299.07,60.012,1442220304,"274151322000095","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,551402.7,551402.7,1525,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220308,529655.00
09/14/2015 04:45,2,0.000,ALERT,215.09,301.17,60.012,1442220304,"201051344000868","174011321042388",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,238696.8,238696.8,1532,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220309,529656.00
09/14/2015 04:45,2,0.000,ALERT,215.77,300.57,60.023,1442220304,"201051344000853","174011321042388",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,245304.2,245304.2,1527,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220311,529657.00
09/14/2015 04:45,2,0.000,ALERT,214.87,298.77,60.012,1442220304,"201051344000582","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,243746.0,243746.0,1528,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220313,529658.00
09/14/2015 04:45,2,0.000,ALERT,215.32,300.57,60.012,1442220304,"201051344000469","174011321042388",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,240525.9,240525.9,1526,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220315,529659.00
09/14/2015 04:45,2,0.000,ALERT,215.09,300.57,60.018,1442220304,"201051344000988","174011321042388",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,239344.7,239344.7,1528,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220317,529660.00
09/14/2015 04:45,2,0.000,ALERT,215.09,300.27,60.028,1442220304,"201051344001158","174011321042388",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,244865.8,244865.8,1529,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220319,529661.00
09/14/2015 04:45,2,0.000,ALERT,214.19,297.26,60.012,1442220304,"201051344001025","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,249800.3,249800.3,1526,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220320,529662.00
09/14/2015 04:45,2,0.000,ALERT,215.32,301.17,60.012,1442220304,"201051344000569","174011321042388",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,252980.0,252980.0,1527,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220322,529663.00
09/14/2015 04:45,2,0.000,ALERT,213.51,298.17,60.018,1442220304,"274151322000094","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,424463.6,424463.6,1553,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220324,529664.00
09/14/2015 04:45,2,0.000,ALERT,215.32,300.87,60.028,1442220304,"201051344000458","174011321042388",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,248664.5,248664.5,1527,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220326,529665.00
09/14/2015 04:45,2,0.000,ALERT,213.51,297.87,60.012,1442220304,"274151322000087","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,498060.7,498060.7,1525,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220327,529666.00
09/14/2015 04:45,2,0.000,ALERT,213.06,298.77,60.012,1442220304,"274151322000052","174011321042388",0.00,13.30,0,295.16,300.57,0.0,0.0,0.000,531454.0,531454.0,1520,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220329,529667.00
09/14/2015 04:45,2,0.000,ALERT,214.64,298.47,60.007,1442220304,"201051344001145","174011321042388",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,253410.9,253410.9,1530,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220331,529668.00
09/14/2015 04:45,2,0.000,ALERT,214.64,298.17,59.991,1442220304,"201051344000685","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,252069.7,252069.7,1528,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220333,529669.00
09/14/2015 04:45,2,0.000,ALERT,213.06,298.17,60.012,1442220304,"274151322000088","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,510497.9,510497.9,1523,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220335,529670.00
09/14/2015 04:45,2,0.000,ALERT,214.64,298.47,60.012,1442220304,"201051344000438","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,252039.5,252039.5,1528,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220336,529671.00
09/14/2015 04:45,2,0.000,ALERT,214.19,298.47,60.012,1442220304,"201051344001135","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,243697.1,243697.1,1524,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220338,529672.00
09/14/2015 04:45,2,0.000,ALERT,214.64,297.87,60.007,1442220304,"201051344000417","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,246784.7,246784.7,1531,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220340,529673.00
09/14/2015 04:45,2,0.000,ALERT,215.09,301.77,59.981,1442220304,"201051344000594","174011321042388",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,249390.7,249390.7,1531,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220342,529674.00
09/14/2015 04:45,2,0.000,ALERT,213.29,298.47,60.002,1442220304,"274151322000083","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,527069.6,527069.6,1523,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220344,529675.00
09/14/2015 04:45,2,0.000,ALERT,214.64,298.77,60.028,1442220304,"201051344000585","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,249110.3,249110.3,1528,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220345,529676.00
09/14/2015 04:45,2,0.000,ALERT,213.06,298.47,59.970,1442220304,"274151322000054","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,521734.7,521734.7,1521,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220347,529677.00
09/14/2015 04:45,2,0.000,ALERT,214.41,298.17,60.039,1442220304,"201051344001203","174011321042388",0.00,12.70,0,295.46,301.77,0.0,0.0,0.000,249648.8,249648.8,1527,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220349,529678.00
09/14/2015 04:45,2,0.000,ALERT,214.19,298.47,60.007,1442220304,"201051344000646","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,245498.2,245498.2,1525,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220351,529679.00
09/14/2015 04:45,2,0.000,ALERT,213.96,297.87,60.007,1442220304,"274151322000068","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,423920.1,423920.1,1554,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220353,529680.00
09/14/2015 04:45,2,0.000,ALERT,214.19,298.47,60.012,1442220304,"274151322000076","174011321042388",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,557813.2,557813.2,1521,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220355,529681.00
09/14/2015 04:45,2,0.000,ALERT,214.19,298.77,60.012,1442220304,"201051344000890","174011321042388",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,250367.4,250367.4,1528,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220356,529682.00
09/14/2015 04:45,2,0.000,ALERT,215.09,300.87,60.012,1442220304,"201051344000900","174011321042388",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,251790.2,251790.2,1527,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220358,529683.00
09/14/2015 04:45,2,0.000,ALERT,216.00,300.57,60.007,1442220304,"201051344000633","174011321042388",0.00,12.30,0,295.46,302.07,0.0,0.0,0.000,240168.7,240168.7,1534,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220360,529684.00
09/14/2015 04:45,2,0.000,ALERT,215.32,301.17,59.991,1442220304,"201051344000983","174011321042388",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,248707.9,248707.9,1529,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220362,529685.00
09/14/2015 04:45,2,0.000,ALERT,214.64,297.57,60.012,1442220304,"201051344000917","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,250732.2,250732.2,1532,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220364,529686.00
09/14/2015 04:45,2,0.000,ALERT,215.54,300.27,60.012,1442220304,"201051344000648","174011321042388",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,245988.1,245988.1,1532,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220365,529687.00
09/14/2015 04:45,2,0.000,ALERT,214.41,298.17,60.007,1442220304,"201051344001093","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,248870.5,248870.5,1532,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220367,529688.00
09/14/2015 04:45,2,0.000,ALERT,215.77,300.87,60.007,1442220304,"201051344000645","174011321042388",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,247122.8,247122.8,1528,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220369,529689.00
09/14/2015 04:45,2,0.000,ALERT,213.74,298.77,60.012,1442220304,"274151322000085","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,524505.8,524505.8,1523,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220371,529690.00
09/14/2015 04:45,2,0.000,ALERT,214.41,297.57,60.018,1442220304,"201051344000651","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,246338.8,246338.8,1524,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220373,529691.00
09/14/2015 04:45,2,0.000,ALERT,215.54,300.57,60.012,1442220304,"201051344000867","174011321042388",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,239213.4,239213.4,1529,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220374,529692.00
09/14/2015 04:45,2,0.000,ALERT,214.19,298.47,59.986,1442220304,"201051344001230","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,249695.3,249695.3,1533,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220376,529693.00
09/14/2015 04:45,2,0.000,ALERT,215.77,301.17,59.991,1442220304,"201051344000576","174011321042388",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,246201.8,246201.8,1533,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442220378,529694.00
09/14/2015 04:45,2,0.000,ALERT,215.32,301.17,60.002,1442220304,"201051344000579","174011321042388",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,253674.4,253674.4,1525,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442220380,529695.00
09/14/2015 05:00,2,0.000,ALERT,213.29,297.57,59.965,1442221203,"201051344000955","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,251653.1,251653.1,1526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221205,529696.00
09/14/2015 05:00,2,0.000,ALERT,212.61,299.07,59.959,1442221203,"274151322000095","174011321042388",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,551402.7,551402.7,1527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221207,529697.00
09/14/2015 05:00,2,0.000,ALERT,214.19,299.97,59.996,1442221203,"201051344000868","174011321042388",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,238696.8,238696.8,1534,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221209,529698.00
09/14/2015 05:00,2,0.000,ALERT,214.64,299.07,59.965,1442221203,"201051344000853","174011321042388",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,245304.2,245304.2,1529,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221210,529699.00
09/14/2015 05:00,2,0.000,ALERT,213.96,298.17,59.970,1442221203,"201051344000582","174011321042388",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,243746.0,243746.0,1530,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221212,529700.00
09/14/2015 05:00,2,0.000,ALERT,214.19,298.77,60.002,1442221203,"201051344000469","174011321042388",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,240525.9,240525.9,1528,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221214,529701.00
09/14/2015 05:00,2,0.000,ALERT,213.96,298.77,59.944,1442221203,"201051344000988","174011321042388",0.00,12.70,0,295.46,302.07,0.0,0.0,0.000,239344.7,239344.7,1530,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221216,529702.00
09/14/2015 05:00,2,0.000,ALERT,214.19,298.77,59.965,1442221203,"201051344001158","174011321042388",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,244865.8,244865.8,1531,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221218,529703.00
09/14/2015 05:00,2,0.000,ALERT,213.51,296.66,59.944,1442221203,"201051344001025","174011321042388",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,249800.3,249800.3,1528,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221220,529704.00
09/14/2015 05:00,2,0.000,ALERT,214.19,299.67,59.975,1442221203,"201051344000569","174011321042388",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,252980.0,252980.0,1529,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221222,529705.00
09/14/2015 05:00,2,0.000,ALERT,212.38,297.26,59.959,1442221203,"274151322000094","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,424463.6,424463.6,1555,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221224,529706.00
09/14/2015 05:00,2,0.000,ALERT,213.96,298.77,59.965,1442221203,"201051344000458","174011321042388",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,248664.5,248664.5,1529,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221226,529707.00
09/14/2015 05:00,2,0.000,ALERT,212.61,296.66,59.975,1442221203,"274151322000087","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,498060.7,498060.7,1527,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221227,529708.00
09/14/2015 05:00,2,0.000,ALERT,211.93,296.96,59.954,1442221203,"274151322000052","174011321042388",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,531454.0,531454.0,1522,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221229,529709.00
09/14/2015 05:00,2,0.000,ALERT,213.96,297.57,59.949,1442221203,"201051344001145","174011321042388",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,253410.9,253410.9,1532,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221231,529710.00
09/14/2015 05:00,2,0.000,ALERT,213.96,297.26,60.002,1442221203,"201051344000685","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,252069.7,252069.7,1530,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221233,529711.00
09/14/2015 05:00,2,0.000,ALERT,211.93,297.26,59.933,1442221203,"274151322000088","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,510497.9,510497.9,1525,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221235,529712.00
09/14/2015 05:00,2,0.000,ALERT,213.74,297.26,59.954,1442221203,"201051344000438","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,252039.5,252039.5,1530,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221237,529713.00
09/14/2015 05:00,2,0.000,ALERT,213.29,296.96,59.954,1442221203,"201051344001135","174011321042388",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,243697.1,243697.1,1526,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221239,529714.00
09/14/2015 05:00,2,0.000,ALERT,213.96,296.66,59.949,1442221203,"201051344000417","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,246784.7,246784.7,1533,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221240,529715.00
09/14/2015 05:00,2,0.000,ALERT,213.96,299.37,59.970,1442221203,"201051344000594","174011321042388",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,249390.7,249390.7,1533,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221242,529716.00
09/14/2015 05:00,2,0.000,ALERT,212.61,298.17,59.938,1442221203,"274151322000083","174011321042388",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,527069.6,527069.6,1525,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221244,529717.00
09/14/2015 05:00,2,0.000,ALERT,213.74,297.26,59.938,1442221203,"201051344000585","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,249110.3,249110.3,1530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221246,529718.00
09/14/2015 05:00,2,0.000,ALERT,212.38,298.17,59.938,1442221203,"274151322000054","174011321042388",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,521734.7,521734.7,1523,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221247,529719.00
09/14/2015 05:00,2,0.000,ALERT,213.74,296.96,59.949,1442221203,"201051344001203","174011321042388",0.00,12.30,0,295.46,301.77,0.0,0.0,0.000,249648.8,249648.8,1529,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221249,529720.00
09/14/2015 05:00,2,0.000,ALERT,213.51,297.26,59.933,1442221203,"201051344000646","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,245498.2,245498.2,1527,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221251,529721.00
09/14/2015 05:00,2,0.000,ALERT,213.06,296.96,59.975,1442221203,"274151322000068","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,423920.1,423920.1,1556,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221253,529722.00
09/14/2015 05:00,2,0.000,ALERT,213.06,297.57,59.933,1442221203,"274151322000076","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,557813.2,557813.2,1523,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221255,529723.00
09/14/2015 05:00,2,0.000,ALERT,213.51,297.57,59.944,1442221203,"201051344000890","174011321042388",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,250367.4,250367.4,1530,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221257,529724.00
09/14/2015 05:00,2,0.000,ALERT,213.96,298.77,59.959,1442221203,"201051344000900","174011321042388",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,251790.2,251790.2,1529,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221258,529725.00
