ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 05:00,2,0.000,ALERT,214.64,298.17,59.959,1442221203,"201051344000633","174011321042388",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,240168.7,240168.7,1536,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221260,529726.00
09/14/2015 05:00,2,0.000,ALERT,213.96,298.77,59.949,1442221203,"201051344000983","174011321042388",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,248707.9,248707.9,1531,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221262,529727.00
09/14/2015 05:00,2,0.000,ALERT,213.74,296.96,59.954,1442221203,"201051344000917","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,250732.2,250732.2,1534,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221264,529728.00
09/14/2015 05:00,2,0.000,ALERT,214.19,298.17,59.949,1442221203,"201051344000648","174011321042388",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,245988.1,245988.1,1534,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221266,529729.00
09/14/2015 05:00,2,0.000,ALERT,213.51,297.26,59.959,1442221203,"201051344001093","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,248870.5,248870.5,1534,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221268,529730.00
09/14/2015 05:00,2,0.000,ALERT,214.19,298.47,59.954,1442221203,"201051344000645","174011321042388",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,247122.8,247122.8,1530,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221269,529731.00
09/14/2015 05:00,2,0.000,ALERT,212.38,298.17,59.954,1442221203,"274151322000085","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,524505.8,524505.8,1525,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221271,529732.00
09/14/2015 05:00,2,0.000,ALERT,213.74,296.66,59.959,1442221203,"201051344000651","174011321042388",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,246338.8,246338.8,1526,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221273,529733.00
09/14/2015 05:00,2,0.000,ALERT,213.96,297.87,59.917,1442221203,"201051344000867","174011321042388",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,239213.4,239213.4,1531,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221275,529734.00
09/14/2015 05:00,2,0.000,ALERT,213.51,297.57,59.944,1442221203,"201051344001230","174011321042388",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,249695.3,249695.3,1535,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442221277,529735.00
09/14/2015 05:00,2,0.000,ALERT,214.41,299.07,59.949,1442221203,"201051344000576","174011321042388",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,246201.8,246201.8,1535,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221278,529736.00
09/14/2015 05:00,2,0.000,ALERT,213.96,299.07,59.938,1442221203,"201051344000579","174011321042388",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,253674.4,253674.4,1527,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442221280,529737.00
09/14/2015 05:15,2,0.000,ALERT,212.61,296.36,59.959,1442222104,"201051344000955","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,251653.1,251653.1,1528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222106,529738.00
09/14/2015 05:15,2,0.000,ALERT,212.83,297.87,59.944,1442222104,"274151322000095","174011321042388",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,551402.7,551402.7,1529,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222107,529739.00
09/14/2015 05:15,2,0.000,ALERT,213.96,299.07,59.954,1442222104,"201051344000868","174011321042388",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,238696.8,238696.8,1536,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222109,529740.00
09/14/2015 05:15,2,0.000,ALERT,214.41,298.17,59.954,1442222104,"201051344000853","174011321042388",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,245304.2,245304.2,1531,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222111,529741.00
09/14/2015 05:15,2,0.000,ALERT,213.29,297.26,59.949,1442222104,"201051344000582","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,243746.0,243746.0,1532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222113,529742.00
09/14/2015 05:15,2,0.000,ALERT,213.96,298.47,59.970,1442222104,"201051344000469","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,240525.9,240525.9,1530,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222115,529743.00
09/14/2015 05:15,2,0.000,ALERT,213.96,298.47,59.959,1442222104,"201051344000988","174011321042388",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,239344.7,239344.7,1532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222117,529744.00
09/14/2015 05:15,2,0.000,ALERT,213.74,298.17,59.981,1442222104,"201051344001158","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,244865.8,244865.8,1533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222119,529745.00
09/14/2015 05:15,2,0.000,ALERT,212.83,296.06,59.959,1442222104,"201051344001025","174011321042388",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,249800.3,249800.3,1530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222121,529746.00
09/14/2015 05:15,2,0.000,ALERT,213.74,299.37,59.959,1442222104,"201051344000569","174011321042388",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,252980.0,252980.0,1531,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222123,529747.00
09/14/2015 05:15,2,0.000,ALERT,213.06,296.36,59.959,1442222104,"274151322000094","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,424463.6,424463.6,1557,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222124,529748.00
09/14/2015 05:15,2,0.000,ALERT,213.74,298.47,59.959,1442222104,"201051344000458","174011321042388",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,248664.5,248664.5,1531,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222126,529749.00
09/14/2015 05:15,2,0.000,ALERT,212.83,295.76,59.970,1442222104,"274151322000087","174011321042388",0.00,13.70,0,293.66,299.37,0.0,0.0,0.000,498060.7,498060.7,1529,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442222128,529750.00
09/14/2015 05:15,2,0.000,ALERT,212.83,296.66,59.959,1442222104,"274151322000052","174011321042388",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,531454.0,531454.0,1524,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222130,529751.00
09/14/2015 05:15,2,0.000,ALERT,213.51,297.26,59.965,1442222104,"201051344001145","174011321042388",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,253410.9,253410.9,1534,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222131,529752.00
09/14/2015 05:15,2,0.000,ALERT,213.51,296.96,59.959,1442222104,"201051344000685","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,252069.7,252069.7,1532,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222133,529753.00
09/14/2015 05:15,2,0.000,ALERT,212.61,296.96,59.965,1442222104,"274151322000088","174011321042388",0.00,13.30,0,294.56,299.97,0.0,0.0,0.000,510497.9,510497.9,1527,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222135,529754.00
09/14/2015 05:15,2,0.000,ALERT,213.06,296.96,59.965,1442222104,"201051344000438","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,252039.5,252039.5,1532,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442222137,529755.00
09/14/2015 05:15,2,0.000,ALERT,212.61,296.66,59.970,1442222104,"201051344001135","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,243697.1,243697.1,1528,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442222139,529756.00
09/14/2015 05:15,2,0.000,ALERT,213.06,296.36,59.965,1442222104,"201051344000417","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,246784.7,246784.7,1535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442222141,529757.00
09/14/2015 05:15,2,0.000,ALERT,213.74,299.37,59.954,1442222104,"201051344000594","174011321042388",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,249390.7,249390.7,1535,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222142,529758.00
09/14/2015 05:15,2,0.000,ALERT,212.83,297.87,59.965,1442222104,"274151322000083","174011321042388",0.00,12.70,0,294.86,300.57,0.0,0.0,0.000,527069.6,527069.6,1527,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222144,529759.00
09/14/2015 05:15,2,0.000,ALERT,213.29,297.26,59.959,1442222104,"201051344000585","174011321042388",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,249110.3,249110.3,1532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222147,529760.00
09/14/2015 05:15,2,0.000,ALERT,212.61,298.47,59.965,1442222104,"274151322000054","174011321042388",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,521734.7,521734.7,1525,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222148,529761.00
09/14/2015 05:15,2,0.000,ALERT,213.06,296.66,59.959,1442222104,"201051344001203","174011321042388",0.00,12.30,0,294.56,300.57,0.0,0.0,0.000,249648.8,249648.8,1531,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222150,529762.00
09/14/2015 05:15,2,0.000,ALERT,212.83,296.66,59.965,1442222104,"201051344000646","174011321042388",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,245498.2,245498.2,1529,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222152,529763.00
09/14/2015 05:15,2,0.000,ALERT,213.29,296.36,59.970,1442222104,"274151322000068","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,423920.1,423920.1,1558,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222154,529764.00
09/14/2015 05:15,2,0.000,ALERT,213.29,296.96,59.965,1442222104,"274151322000076","174011321042388",0.00,13.00,0,294.26,300.87,0.0,0.0,0.000,557813.2,557813.2,1525,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222156,529765.00
09/14/2015 05:15,2,0.000,ALERT,212.83,296.96,59.991,1442222104,"201051344000890","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,250367.4,250367.4,1532,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222157,529766.00
09/14/2015 05:15,2,0.000,ALERT,213.51,298.47,59.965,1442222104,"201051344000900","174011321042388",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,251790.2,251790.2,1531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222159,529767.00
09/14/2015 05:15,2,0.000,ALERT,214.41,298.17,59.970,1442222104,"201051344000633","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,240168.7,240168.7,1538,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222161,529768.00
09/14/2015 05:15,2,0.000,ALERT,213.96,298.47,59.970,1442222104,"201051344000983","174011321042388",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,248707.9,248707.9,1533,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222163,529769.00
09/14/2015 05:15,2,0.000,ALERT,213.06,296.36,59.965,1442222104,"201051344000917","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,250732.2,250732.2,1536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222165,529770.00
09/14/2015 05:15,2,0.000,ALERT,214.19,297.87,59.965,1442222104,"201051344000648","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,245988.1,245988.1,1536,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222166,529771.00
09/14/2015 05:15,2,0.000,ALERT,213.06,296.66,59.959,1442222104,"201051344001093","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,248870.5,248870.5,1536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222168,529772.00
09/14/2015 05:15,2,0.000,ALERT,214.41,298.77,59.965,1442222104,"201051344000645","174011321042388",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,247122.8,247122.8,1532,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222170,529773.00
09/14/2015 05:15,2,0.000,ALERT,213.06,297.57,59.975,1442222104,"274151322000085","174011321042388",0.00,12.70,0,294.56,300.87,0.0,0.0,0.000,524505.8,524505.8,1527,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442222172,529774.00
09/14/2015 05:15,2,0.000,ALERT,213.06,295.76,59.959,1442222104,"201051344000651","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,246338.8,246338.8,1528,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222174,529775.00
09/14/2015 05:15,2,0.000,ALERT,214.19,298.17,59.970,1442222104,"201051344000867","174011321042388",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,239213.4,239213.4,1533,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222176,529776.00
09/14/2015 05:15,2,0.000,ALERT,213.06,297.26,59.970,1442222104,"201051344001230","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,249695.3,249695.3,1537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222177,529777.00
09/14/2015 05:15,2,0.000,ALERT,214.41,299.07,59.959,1442222104,"201051344000576","174011321042388",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,246201.8,246201.8,1537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222179,529778.00
09/14/2015 05:15,2,0.000,ALERT,213.96,299.37,59.975,1442222104,"201051344000579","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,253674.4,253674.4,1529,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442222181,529779.00
09/14/2015 05:30,2,0.000,ALERT,213.51,297.57,59.944,1442223003,"201051344000955","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,251653.1,251653.1,1530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223006,529780.00
09/14/2015 05:30,2,0.000,ALERT,212.38,298.47,59.959,1442223003,"274151322000095","174011321042388",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,551402.7,551402.7,1531,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223007,529781.00
09/14/2015 05:30,2,0.000,ALERT,213.74,298.77,59.965,1442223003,"201051344000868","174011321042388",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,238696.8,238696.8,1538,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223010,529782.00
09/14/2015 05:30,2,0.000,ALERT,214.41,298.17,59.981,1442223003,"201051344000853","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,245304.2,245304.2,1533,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223011,529783.00
09/14/2015 05:30,2,0.000,ALERT,214.41,298.47,59.991,1442223003,"201051344000582","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,243746.0,243746.0,1534,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223013,529784.00
09/14/2015 05:30,2,0.000,ALERT,213.74,297.57,59.959,1442223003,"201051344000469","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,240525.9,240525.9,1532,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223015,529785.00
09/14/2015 05:30,2,0.000,ALERT,213.51,297.87,59.933,1442223003,"201051344000988","174011321042388",0.00,12.70,0,293.96,299.97,0.0,0.0,0.000,239344.7,239344.7,1534,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223017,529786.00
09/14/2015 05:30,2,0.000,ALERT,213.74,297.57,59.959,1442223003,"201051344001158","174011321042388",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,244865.8,244865.8,1535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223019,529787.00
09/14/2015 05:30,2,0.000,ALERT,213.51,296.96,59.965,1442223003,"201051344001025","174011321042388",0.00,12.00,0,293.96,299.97,0.0,0.0,0.000,249800.3,249800.3,1532,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223021,529788.00
09/14/2015 05:30,2,0.000,ALERT,213.74,298.47,59.944,1442223003,"201051344000569","174011321042388",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,252980.0,252980.0,1533,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223022,529789.00
09/14/2015 05:30,2,0.000,ALERT,212.38,297.57,59.991,1442223003,"274151322000094","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,424463.6,424463.6,1559,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223024,529790.00
09/14/2015 05:30,2,0.000,ALERT,213.51,297.87,59.965,1442223003,"201051344000458","174011321042388",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,248664.5,248664.5,1533,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223026,529791.00
09/14/2015 05:30,2,0.000,ALERT,212.38,297.26,59.938,1442223003,"274151322000087","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,498060.7,498060.7,1531,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223028,529792.00
09/14/2015 05:30,2,0.000,ALERT,212.38,299.07,59.954,1442223003,"274151322000052","174011321042388",0.00,13.00,0,294.56,300.57,0.0,0.0,0.000,531454.0,531454.0,1526,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223030,529793.00
09/14/2015 05:30,2,0.000,ALERT,214.19,298.17,59.965,1442223003,"201051344001145","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,253410.9,253410.9,1536,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223031,529794.00
09/14/2015 05:30,2,0.000,ALERT,213.96,297.26,59.954,1442223003,"201051344000685","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,252069.7,252069.7,1534,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223033,529795.00
09/14/2015 05:30,2,0.000,ALERT,211.93,297.57,59.991,1442223003,"274151322000088","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,510497.9,510497.9,1529,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223035,529796.00
09/14/2015 05:30,2,0.000,ALERT,213.96,297.57,59.944,1442223003,"201051344000438","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,252039.5,252039.5,1534,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223037,529797.00
09/14/2015 05:30,2,0.000,ALERT,213.51,297.57,59.954,1442223003,"201051344001135","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,243697.1,243697.1,1530,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223039,529798.00
09/14/2015 05:30,2,0.000,ALERT,213.96,296.96,59.954,1442223003,"201051344000417","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,246784.7,246784.7,1537,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223041,529799.00
09/14/2015 05:30,2,0.000,ALERT,213.06,298.47,59.954,1442223003,"201051344000594","174011321042388",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,249390.7,249390.7,1537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223043,529800.00
09/14/2015 05:30,2,0.000,ALERT,212.38,298.17,59.944,1442223003,"274151322000083","174011321042388",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,527069.6,527069.6,1529,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223044,529801.00
09/14/2015 05:30,2,0.000,ALERT,213.96,297.57,59.954,1442223003,"201051344000585","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,249110.3,249110.3,1534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223046,529802.00
09/14/2015 05:30,2,0.000,ALERT,211.93,298.47,59.991,1442223003,"274151322000054","174011321042388",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,521734.7,521734.7,1527,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223048,529803.00
09/14/2015 05:30,2,0.000,ALERT,213.96,297.87,59.970,1442223003,"201051344001203","174011321042388",0.00,12.30,0,294.56,301.17,0.0,0.0,0.000,249648.8,249648.8,1533,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223050,529804.00
09/14/2015 05:30,2,0.000,ALERT,213.51,297.87,59.970,1442223003,"201051344000646","174011321042388",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,245498.2,245498.2,1531,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223052,529805.00
09/14/2015 05:30,2,0.000,ALERT,212.83,296.96,59.959,1442223003,"274151322000068","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,423920.1,423920.1,1560,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223053,529806.00
09/14/2015 05:30,2,0.000,ALERT,212.61,298.17,59.954,1442223003,"274151322000076","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,557813.2,557813.2,1527,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223055,529807.00
09/14/2015 05:30,2,0.000,ALERT,213.51,298.17,59.954,1442223003,"201051344000890","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,250367.4,250367.4,1534,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223057,529808.00
09/14/2015 05:30,2,0.000,ALERT,213.51,297.87,59.965,1442223003,"201051344000900","174011321042388",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,251790.2,251790.2,1533,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223059,529809.00
09/14/2015 05:30,2,0.000,ALERT,214.19,297.57,59.959,1442223003,"201051344000633","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,240168.7,240168.7,1540,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223061,529810.00
09/14/2015 05:30,2,0.000,ALERT,213.51,298.17,59.949,1442223003,"201051344000983","174011321042388",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,248707.9,248707.9,1535,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223062,529811.00
09/14/2015 05:30,2,0.000,ALERT,213.74,296.96,59.965,1442223003,"201051344000917","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,250732.2,250732.2,1538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223064,529812.00
09/14/2015 05:30,2,0.000,ALERT,213.74,297.26,59.954,1442223003,"201051344000648","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,245988.1,245988.1,1538,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223066,529813.00
09/14/2015 05:30,2,0.000,ALERT,213.74,297.57,59.986,1442223003,"201051344001093","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,248870.5,248870.5,1538,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223068,529814.00
09/14/2015 05:30,2,0.000,ALERT,213.96,297.57,59.959,1442223003,"201051344000645","174011321042388",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,247122.8,247122.8,1534,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223070,529815.00
09/14/2015 05:30,2,0.000,ALERT,212.38,297.87,59.944,1442223003,"274151322000085","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,524505.8,524505.8,1529,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223072,529816.00
09/14/2015 05:30,2,0.000,ALERT,213.74,296.66,59.949,1442223003,"201051344000651","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,246338.8,246338.8,1530,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223074,529817.00
09/14/2015 05:30,2,0.000,ALERT,213.96,297.26,59.949,1442223003,"201051344000867","174011321042388",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,239213.4,239213.4,1535,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223076,529818.00
09/14/2015 05:30,2,0.000,ALERT,213.74,297.87,59.959,1442223003,"201051344001230","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,249695.3,249695.3,1539,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223077,529819.00
09/14/2015 05:30,2,0.000,ALERT,214.41,299.07,59.954,1442223003,"201051344000576","174011321042388",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,246201.8,246201.8,1539,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223079,529820.00
09/14/2015 05:30,2,0.000,ALERT,214.19,299.07,59.944,1442223003,"201051344000579","174011321042388",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,253674.4,253674.4,1531,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223081,529821.00
09/14/2015 05:45,2,0.000,ALERT,212.61,296.96,59.986,1442223904,"201051344000955","174011321042388",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,251653.1,251653.1,1532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223906,529822.00
09/14/2015 05:45,2,0.000,ALERT,213.51,298.77,59.981,1442223904,"274151322000095","174011321042388",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,551402.7,551402.7,1533,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223907,529823.00
09/14/2015 05:45,2,0.000,ALERT,214.87,299.97,59.991,1442223904,"201051344000868","174011321042388",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,238696.8,238696.8,1540,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223909,529824.00
09/14/2015 05:45,2,0.000,ALERT,215.32,299.37,59.949,1442223904,"201051344000853","174011321042388",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,245304.2,245304.2,1535,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223911,529825.00
09/14/2015 05:45,2,0.000,ALERT,213.51,298.17,59.944,1442223904,"201051344000582","174011321042388",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,243746.0,243746.0,1536,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223913,529826.00
09/14/2015 05:45,2,0.000,ALERT,214.87,299.37,59.991,1442223904,"201051344000469","174011321042388",0.00,12.00,0,294.86,300.87,0.0,0.0,0.000,240525.9,240525.9,1534,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223915,529827.00
09/14/2015 05:45,2,0.000,ALERT,214.87,299.07,59.991,1442223904,"201051344000988","174011321042388",0.00,12.70,0,293.36,300.87,0.0,0.0,0.000,239344.7,239344.7,1536,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223917,529828.00
09/14/2015 05:45,2,0.000,ALERT,215.09,299.37,59.986,1442223904,"201051344001158","174011321042388",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,244865.8,244865.8,1537,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223918,529829.00
09/14/2015 05:45,2,0.000,ALERT,212.83,296.36,59.986,1442223904,"201051344001025","174011321042388",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,249800.3,249800.3,1534,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223920,529830.00
09/14/2015 05:45,2,0.000,ALERT,215.09,300.27,59.991,1442223904,"201051344000569","174011321042388",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,252980.0,252980.0,1535,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223922,529831.00
09/14/2015 05:45,2,0.000,ALERT,213.74,297.26,59.986,1442223904,"274151322000094","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,424463.6,424463.6,1561,0,0,0,L,1151911521,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223924,529832.00
09/14/2015 05:45,2,0.000,ALERT,215.09,299.97,59.981,1442223904,"201051344000458","174011321042388",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,248664.5,248664.5,1535,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223926,529833.00
09/14/2015 05:45,2,0.000,ALERT,213.74,297.26,59.975,1442223904,"274151322000087","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,498060.7,498060.7,1533,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223927,529834.00
09/14/2015 05:45,2,0.000,ALERT,213.51,298.47,60.012,1442223904,"274151322000052","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,531454.0,531454.0,1528,0,0,0,L,1151911521,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223929,529835.00
09/14/2015 05:45,2,0.000,ALERT,213.51,297.87,59.991,1442223904,"201051344001145","174011321042388",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,253410.9,253410.9,1538,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223931,529836.00
09/14/2015 05:45,2,0.000,ALERT,213.51,297.57,59.991,1442223904,"201051344000685","174011321042388",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,252069.7,252069.7,1536,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223933,529837.00
09/14/2015 05:45,2,0.000,ALERT,213.29,297.57,59.975,1442223904,"274151322000088","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,510497.9,510497.9,1531,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223935,529838.00
09/14/2015 05:45,2,0.000,ALERT,213.06,297.57,59.986,1442223904,"201051344000438","174011321042388",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,252039.5,252039.5,1536,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223937,529839.00
09/14/2015 05:45,2,0.000,ALERT,212.83,297.57,59.991,1442223904,"201051344001135","174011321042388",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,243697.1,243697.1,1532,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223939,529840.00
09/14/2015 05:45,2,0.000,ALERT,213.06,296.96,59.975,1442223904,"201051344000417","174011321042388",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,246784.7,246784.7,1539,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223941,529841.00
09/14/2015 05:45,2,0.000,ALERT,214.41,299.97,59.986,1442223904,"201051344000594","174011321042388",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,249390.7,249390.7,1539,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223942,529842.00
09/14/2015 05:45,2,0.000,ALERT,213.96,298.77,59.981,1442223904,"274151322000083","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,527069.6,527069.6,1531,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223944,529843.00
09/14/2015 05:45,2,0.000,ALERT,213.06,297.87,59.991,1442223904,"201051344000585","174011321042388",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,249110.3,249110.3,1536,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223946,529844.00
09/14/2015 05:45,2,0.000,ALERT,213.29,297.57,59.975,1442223904,"274151322000054","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,521734.7,521734.7,1529,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223948,529845.00
09/14/2015 05:45,2,0.000,ALERT,212.83,296.96,60.007,1442223904,"201051344001203","174011321042388",0.00,12.30,0,296.06,302.37,0.0,0.0,0.000,249648.8,249648.8,1535,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223950,529846.00
09/14/2015 05:45,2,0.000,ALERT,212.61,297.26,59.986,1442223904,"201051344000646","174011321042388",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,245498.2,245498.2,1533,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223951,529847.00
09/14/2015 05:45,2,0.000,ALERT,214.19,297.26,60.002,1442223904,"274151322000068","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,423920.1,423920.1,1562,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223953,529848.00
09/14/2015 05:45,2,0.000,ALERT,214.19,297.87,59.981,1442223904,"274151322000076","174011321042388",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,557813.2,557813.2,1529,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223955,529849.00
09/14/2015 05:45,2,0.000,ALERT,212.61,297.57,59.991,1442223904,"201051344000890","174011321042388",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,250367.4,250367.4,1536,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223957,529850.00
09/14/2015 05:45,2,0.000,ALERT,214.64,299.67,59.991,1442223904,"201051344000900","174011321042388",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,251790.2,251790.2,1535,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223958,529851.00
09/14/2015 05:45,2,0.000,ALERT,215.54,299.37,59.991,1442223904,"201051344000633","174011321042388",0.00,12.30,0,293.96,300.57,0.0,0.0,0.000,240168.7,240168.7,1542,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223960,529852.00
09/14/2015 05:45,2,0.000,ALERT,214.87,299.67,59.986,1442223904,"201051344000983","174011321042388",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,248707.9,248707.9,1537,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223962,529853.00
09/14/2015 05:45,2,0.000,ALERT,213.06,296.96,59.986,1442223904,"201051344000917","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,250732.2,250732.2,1540,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223964,529854.00
09/14/2015 05:45,2,0.000,ALERT,215.09,298.77,59.986,1442223904,"201051344000648","174011321042388",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,245988.1,245988.1,1540,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223966,529855.00
09/14/2015 05:45,2,0.000,ALERT,213.06,297.57,59.991,1442223904,"201051344001093","174011321042388",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,248870.5,248870.5,1540,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223968,529856.00
09/14/2015 05:45,2,0.000,ALERT,215.32,299.07,59.986,1442223904,"201051344000645","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,247122.8,247122.8,1536,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223969,529857.00
09/14/2015 05:45,2,0.000,ALERT,213.51,297.57,59.986,1442223904,"274151322000085","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,524505.8,524505.8,1531,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223971,529858.00
09/14/2015 05:45,2,0.000,ALERT,213.29,296.96,59.954,1442223904,"201051344000651","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,246338.8,246338.8,1532,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223973,529859.00
09/14/2015 05:45,2,0.000,ALERT,215.09,298.77,59.981,1442223904,"201051344000867","174011321042388",0.00,13.00,0,295.16,301.47,0.0,0.0,0.000,239213.4,239213.4,1537,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223975,529860.00
09/14/2015 05:45,2,0.000,ALERT,212.83,297.57,59.981,1442223904,"201051344001230","174011321042388",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,249695.3,249695.3,1541,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442223977,529861.00
09/14/2015 05:45,2,0.000,ALERT,215.32,299.97,59.970,1442223904,"201051344000576","174011321042388",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,246201.8,246201.8,1541,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223979,529862.00
09/14/2015 05:45,2,0.000,ALERT,214.87,299.67,59.986,1442223904,"201051344000579","174011321042388",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,253674.4,253674.4,1533,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442223981,529863.00
09/14/2015 06:00,2,0.000,ALERT,213.06,297.26,60.002,1442224803,"201051344000955","174011321042388",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,251653.1,251653.1,1534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224805,529864.00
09/14/2015 06:00,2,0.000,ALERT,213.29,298.77,59.981,1442224803,"274151322000095","174011321042388",0.00,12.30,0,296.66,304.18,0.0,0.0,0.000,551402.7,551402.7,1535,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224807,529865.00
09/14/2015 06:00,2,0.000,ALERT,214.19,299.37,59.991,1442224803,"201051344000868","174011321042388",0.00,12.70,0,296.36,302.98,0.0,0.0,0.000,238696.8,238696.8,1542,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224809,529866.00
09/14/2015 06:00,2,0.000,ALERT,214.64,298.77,60.007,1442224803,"201051344000853","174011321042388",0.00,12.30,0,295.76,302.37,0.0,0.0,0.000,245304.2,245304.2,1537,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224810,529867.00
09/14/2015 06:00,2,0.000,ALERT,213.74,298.17,60.023,1442224803,"201051344000582","174011321042388",0.00,12.30,0,295.16,301.47,0.0,0.0,0.000,243746.0,243746.0,1538,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224812,529868.00
09/14/2015 06:00,2,0.000,ALERT,214.41,298.77,59.996,1442224803,"201051344000469","174011321042388",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,240525.9,240525.9,1536,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224814,529869.00
09/14/2015 06:00,2,0.000,ALERT,213.96,298.47,60.007,1442224803,"201051344000988","174011321042388",0.00,12.70,0,293.66,301.47,0.0,0.0,0.000,239344.7,239344.7,1538,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224816,529870.00
