ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 06:00,2,0.000,ALERT,214.19,298.47,60.007,1442224803,"201051344001158","174011321042388",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,244865.8,244865.8,1539,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224818,529871.00
09/14/2015 06:00,2,0.000,ALERT,213.06,296.66,60.018,1442224803,"201051344001025","174011321042388",0.00,12.00,0,294.56,301.17,0.0,0.0,0.000,249800.3,249800.3,1536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224820,529872.00
09/14/2015 06:00,2,0.000,ALERT,214.19,299.37,60.018,1442224803,"201051344000569","174011321042388",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,252980.0,252980.0,1537,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224822,529873.00
09/14/2015 06:00,2,0.000,ALERT,213.06,297.57,60.018,1442224803,"274151322000094","174011321042388",0.00,12.30,0,295.46,302.68,0.0,0.0,0.000,424463.6,424463.6,1563,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224824,529874.00
09/14/2015 06:00,2,0.000,ALERT,214.19,298.77,60.044,1442224803,"201051344000458","174011321042388",0.00,13.30,0,296.06,302.98,0.0,0.0,0.000,248664.5,248664.5,1537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442224825,529875.00
09/14/2015 06:00,2,0.000,ALERT,213.29,297.57,60.018,1442224803,"274151322000087","174011321042388",0.00,13.70,0,295.16,302.37,0.0,0.0,0.000,498060.7,498060.7,1535,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224827,529876.00
09/14/2015 06:00,2,0.000,ALERT,212.83,298.77,60.012,1442224803,"274151322000052","174011321042388",0.00,13.00,0,295.76,303.28,0.0,0.0,0.000,531454.0,531454.0,1530,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224829,529877.00
09/14/2015 06:00,2,0.000,ALERT,213.51,297.87,60.018,1442224803,"201051344001145","174011321042388",0.00,12.30,0,295.16,301.47,0.0,0.0,0.000,253410.9,253410.9,1540,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224831,529878.00
09/14/2015 06:00,2,0.000,ALERT,213.51,297.87,59.975,1442224803,"201051344000685","174011321042388",0.00,12.70,0,294.56,300.57,0.0,0.0,0.000,252069.7,252069.7,1538,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224833,529879.00
09/14/2015 06:00,2,0.000,ALERT,212.61,298.17,59.996,1442224803,"274151322000088","174011321042388",0.00,13.00,0,295.76,302.68,0.0,0.0,0.000,510497.9,510497.9,1533,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224834,529880.00
09/14/2015 06:00,2,0.000,ALERT,213.29,297.26,60.018,1442224803,"201051344000438","174011321042388",0.00,12.30,0,294.86,300.87,0.0,0.0,0.000,252039.5,252039.5,1538,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442224836,529881.00
09/14/2015 06:00,2,0.000,ALERT,212.83,297.26,60.018,1442224803,"201051344001135","174011321042388",0.00,12.70,0,294.86,301.17,0.0,0.0,0.000,243697.1,243697.1,1534,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224838,529882.00
09/14/2015 06:00,2,0.000,ALERT,213.51,296.96,60.012,1442224803,"201051344000417","174011321042388",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,246784.7,246784.7,1541,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442224840,529883.00
09/14/2015 06:00,2,0.000,ALERT,213.74,299.37,60.007,1442224803,"201051344000594","174011321042388",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,249390.7,249390.7,1541,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224842,529884.00
09/14/2015 06:00,2,0.000,ALERT,213.29,298.17,60.012,1442224803,"274151322000083","174011321042388",0.00,12.70,0,296.06,303.58,0.0,0.0,0.000,527069.6,527069.6,1533,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224844,529885.00
09/14/2015 06:00,2,0.000,ALERT,213.29,297.87,59.975,1442224803,"201051344000585","174011321042388",0.00,13.00,0,294.26,300.87,0.0,0.0,0.000,249110.3,249110.3,1538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224846,529886.00
09/14/2015 06:00,2,0.000,ALERT,213.06,297.87,59.991,1442224803,"274151322000054","174011321042388",0.00,13.70,0,295.76,303.28,0.0,0.0,0.000,521734.7,521734.7,1531,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224848,529887.00
09/14/2015 06:00,2,0.000,ALERT,213.06,296.66,60.002,1442224803,"201051344001203","174011321042388",0.00,12.30,0,294.56,302.37,0.0,0.0,0.000,249648.8,249648.8,1537,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224849,529888.00
09/14/2015 06:00,2,0.000,ALERT,212.83,296.96,59.965,1442224803,"201051344000646","174011321042388",0.00,12.30,0,294.26,300.57,0.0,0.0,0.000,245498.2,245498.2,1535,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442224851,529889.00
09/14/2015 06:00,2,0.000,ALERT,213.96,296.96,60.023,1442224803,"274151322000068","174011321042388",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,423920.1,423920.1,1564,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224853,529890.00
09/14/2015 06:00,2,0.000,ALERT,213.51,297.87,59.996,1442224803,"274151322000076","174011321042388",0.00,13.00,0,295.76,303.58,0.0,0.0,0.000,557813.2,557813.2,1531,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224855,529891.00
09/14/2015 06:00,2,0.000,ALERT,212.83,297.57,59.996,1442224803,"201051344000890","174011321042388",0.00,12.70,0,295.46,301.77,0.0,0.0,0.000,250367.4,250367.4,1538,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224857,529892.00
09/14/2015 06:00,2,0.000,ALERT,213.96,298.47,59.996,1442224803,"201051344000900","174011321042388",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,251790.2,251790.2,1537,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224859,529893.00
09/14/2015 06:00,2,0.000,ALERT,214.64,297.87,59.996,1442224803,"201051344000633","174011321042388",0.00,12.30,0,294.26,301.17,0.0,0.0,0.000,240168.7,240168.7,1544,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442224860,529894.00
09/14/2015 06:00,2,0.000,ALERT,213.96,298.47,59.991,1442224803,"201051344000983","174011321042388",0.00,12.70,0,296.06,302.68,0.0,0.0,0.000,248707.9,248707.9,1539,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224862,529895.00
09/14/2015 06:00,2,0.000,ALERT,213.29,296.36,59.986,1442224803,"201051344000917","174011321042388",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,250732.2,250732.2,1542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224864,529896.00
09/14/2015 06:00,2,0.000,ALERT,214.19,297.57,59.986,1442224803,"201051344000648","174011321042388",0.00,12.00,0,295.46,302.37,0.0,0.0,0.000,245988.1,245988.1,1542,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442224866,529897.00
09/14/2015 06:00,2,0.000,ALERT,213.06,297.26,59.981,1442224803,"201051344001093","174011321042388",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,248870.5,248870.5,1542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224868,529898.00
09/14/2015 06:00,2,0.000,ALERT,214.19,297.87,59.986,1442224803,"201051344000645","174011321042388",0.00,13.00,0,296.06,302.37,0.0,0.0,0.000,247122.8,247122.8,1538,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224869,529899.00
09/14/2015 06:00,2,0.000,ALERT,213.06,297.57,59.975,1442224803,"274151322000085","174011321042388",0.00,13.00,0,296.06,303.28,0.0,0.0,0.000,524505.8,524505.8,1533,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224871,529900.00
09/14/2015 06:00,2,0.000,ALERT,213.06,296.36,59.981,1442224803,"201051344000651","174011321042388",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,246338.8,246338.8,1534,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224873,529901.00
09/14/2015 06:00,2,0.000,ALERT,214.19,297.87,60.012,1442224803,"201051344000867","174011321042388",0.00,13.30,0,295.76,302.68,0.0,0.0,0.000,239213.4,239213.4,1539,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224875,529902.00
09/14/2015 06:00,2,0.000,ALERT,213.06,297.57,59.970,1442224803,"201051344001230","174011321042388",0.00,12.30,0,294.86,300.87,0.0,0.0,0.000,249695.3,249695.3,1543,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224877,529903.00
09/14/2015 06:00,2,0.000,ALERT,214.19,298.17,59.975,1442224803,"201051344000576","174011321042388",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,246201.8,246201.8,1543,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442224878,529904.00
09/14/2015 06:00,2,0.000,ALERT,213.74,297.87,60.007,1442224803,"201051344000579","174011321042388",0.00,12.70,0,296.66,302.68,0.0,0.0,0.000,253674.4,253674.4,1535,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442224880,529905.00
09/14/2015 06:15,2,0.000,ALERT,213.51,299.37,59.981,1442225704,"201051344000955","174011321042388",0.00,12.70,0,294.56,303.88,0.0,0.0,0.000,251653.1,251653.1,1536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225706,529906.00
09/14/2015 06:15,2,0.000,ALERT,212.38,297.57,59.975,1442225704,"274151322000095","174011321042388",0.00,12.30,0,294.86,308.99,0.0,0.0,0.000,551402.7,551402.7,1537,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442225707,529907.00
09/14/2015 06:15,2,0.000,ALERT,214.19,298.77,59.975,1442225704,"201051344000868","174011321042388",0.00,12.70,0,294.26,302.68,0.0,0.0,0.000,238696.8,238696.8,1544,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442225709,529908.00
09/14/2015 06:15,2,0.000,ALERT,214.64,297.87,59.981,1442225704,"201051344000853","174011321042388",0.00,12.30,0,293.66,302.07,0.0,0.0,0.000,245304.2,245304.2,1539,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225711,529909.00
09/14/2015 06:15,2,0.000,ALERT,214.41,299.97,59.970,1442225704,"201051344000582","174011321042388",0.00,12.30,0,295.46,304.78,0.0,0.0,0.000,243746.0,243746.0,1540,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225713,529910.00
09/14/2015 06:15,2,0.000,ALERT,214.41,297.87,59.981,1442225704,"201051344000469","174011321042388",0.00,12.00,0,293.06,301.77,0.0,0.0,0.000,240525.9,240525.9,1538,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225715,529911.00
09/14/2015 06:15,2,0.000,ALERT,214.19,297.87,59.970,1442225704,"201051344000988","174011321042388",0.00,13.00,0,291.55,301.77,0.0,0.0,0.000,239344.7,239344.7,1540,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225716,529912.00
09/14/2015 06:15,2,0.000,ALERT,214.41,297.87,59.975,1442225704,"201051344001158","174011321042388",0.00,12.00,0,293.36,301.77,0.0,0.0,0.000,244865.8,244865.8,1541,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225718,529913.00
09/14/2015 06:15,2,0.000,ALERT,213.74,298.77,59.975,1442225704,"201051344001025","174011321042388",0.00,12.30,0,293.96,303.88,0.0,0.0,0.000,249800.3,249800.3,1538,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225720,529914.00
09/14/2015 06:15,2,0.000,ALERT,214.41,298.77,59.965,1442225704,"201051344000569","174011321042388",0.00,12.70,0,294.26,302.68,0.0,0.0,0.000,252980.0,252980.0,1539,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225722,529915.00
09/14/2015 06:15,2,0.000,ALERT,212.38,295.76,59.965,1442225704,"274151322000094","174011321042388",0.00,12.70,0,293.66,307.18,0.0,0.0,0.000,424463.6,424463.6,1565,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225723,529916.00
09/14/2015 06:15,2,0.000,ALERT,214.19,297.87,59.975,1442225704,"201051344000458","174011321042388",0.00,13.30,0,293.66,302.37,0.0,0.0,0.000,248664.5,248664.5,1539,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225725,529917.00
09/14/2015 06:15,2,0.000,ALERT,212.38,295.46,59.975,1442225704,"274151322000087","174011321042388",0.00,13.70,0,293.06,306.88,0.0,0.0,0.000,498060.7,498060.7,1537,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225727,529918.00
09/14/2015 06:15,2,0.000,ALERT,212.16,296.06,59.975,1442225704,"274151322000052","174011321042388",0.00,13.00,0,293.66,307.78,0.0,0.0,0.000,531454.0,531454.0,1532,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442225729,529919.00
09/14/2015 06:15,2,0.000,ALERT,214.19,299.67,59.970,1442225704,"201051344001145","174011321042388",0.00,12.70,0,295.16,304.48,0.0,0.0,0.000,253410.9,253410.9,1542,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225731,529920.00
09/14/2015 06:15,2,0.000,ALERT,214.19,299.07,59.986,1442225704,"201051344000685","174011321042388",0.00,13.00,0,294.56,304.18,0.0,0.0,0.000,252069.7,252069.7,1540,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225732,529921.00
09/14/2015 06:15,2,0.000,ALERT,212.38,295.76,59.965,1442225704,"274151322000088","174011321042388",0.00,13.30,0,293.66,307.18,0.0,0.0,0.000,510497.9,510497.9,1535,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225734,529922.00
09/14/2015 06:15,2,0.000,ALERT,214.19,299.07,59.970,1442225704,"201051344000438","174011321042388",0.00,12.30,0,294.86,303.88,0.0,0.0,0.000,252039.5,252039.5,1540,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225736,529923.00
09/14/2015 06:15,2,0.000,ALERT,213.74,299.07,59.981,1442225704,"201051344001135","174011321042388",0.00,12.70,0,294.86,303.88,0.0,0.0,0.000,243697.1,243697.1,1536,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225738,529924.00
09/14/2015 06:15,2,0.000,ALERT,213.96,298.47,59.981,1442225704,"201051344000417","174011321042388",0.00,12.70,0,293.96,303.58,0.0,0.0,0.000,246784.7,246784.7,1543,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225740,529925.00
09/14/2015 06:15,2,0.000,ALERT,213.96,298.47,59.981,1442225704,"201051344000594","174011321042388",0.00,12.70,0,293.96,302.68,0.0,0.0,0.000,249390.7,249390.7,1543,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225742,529926.00
09/14/2015 06:15,2,0.000,ALERT,212.38,296.66,59.975,1442225704,"274151322000083","174011321042388",0.00,12.70,0,293.96,308.39,0.0,0.0,0.000,527069.6,527069.6,1535,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225744,529927.00
09/14/2015 06:15,2,0.000,ALERT,214.19,299.67,60.018,1442225704,"201051344000585","174011321042388",0.00,13.00,0,294.26,304.18,0.0,0.0,0.000,249110.3,249110.3,1540,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442225745,529928.00
09/14/2015 06:15,2,0.000,ALERT,212.61,296.96,59.975,1442225704,"274151322000054","174011321042388",0.00,13.70,0,293.96,307.78,0.0,0.0,0.000,521734.7,521734.7,1533,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225747,529929.00
09/14/2015 06:15,2,0.000,ALERT,214.19,298.77,59.991,1442225704,"201051344001203","174011321042388",0.00,12.70,0,294.56,304.78,0.0,0.0,0.000,249648.8,249648.8,1539,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225749,529930.00
09/14/2015 06:15,2,0.000,ALERT,213.96,299.37,59.986,1442225704,"201051344000646","174011321042388",0.00,12.30,0,293.96,303.88,0.0,0.0,0.000,245498.2,245498.2,1537,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225751,529931.00
09/14/2015 06:15,2,0.000,ALERT,213.29,295.76,59.981,1442225704,"274151322000068","174011321042388",0.00,13.70,0,293.36,306.58,0.0,0.0,0.000,423920.1,423920.1,1566,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225753,529932.00
09/14/2015 06:15,2,0.000,ALERT,213.06,296.36,59.986,1442225704,"274151322000076","174011321042388",0.00,13.00,0,293.66,308.09,0.0,0.0,0.000,557813.2,557813.2,1533,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225754,529933.00
09/14/2015 06:15,2,0.000,ALERT,213.74,299.37,59.965,1442225704,"201051344000890","174011321042388",0.00,12.70,0,295.16,304.48,0.0,0.0,0.000,250367.4,250367.4,1540,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225756,529934.00
09/14/2015 06:15,2,0.000,ALERT,214.19,298.17,59.986,1442225704,"201051344000900","174011321042388",0.00,12.70,0,293.66,302.07,0.0,0.0,0.000,251790.2,251790.2,1539,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225758,529935.00
09/14/2015 06:15,2,0.000,ALERT,215.09,297.87,59.991,1442225704,"201051344000633","174011321042388",0.00,12.30,0,292.16,301.77,0.0,0.0,0.000,240168.7,240168.7,1546,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442225760,529936.00
09/14/2015 06:15,2,0.000,ALERT,214.41,298.17,59.991,1442225704,"201051344000983","174011321042388",0.00,13.00,0,293.96,302.37,0.0,0.0,0.000,248707.9,248707.9,1541,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225762,529937.00
09/14/2015 06:15,2,0.000,ALERT,213.96,298.47,59.996,1442225704,"201051344000917","174011321042388",0.00,13.70,0,293.36,303.28,0.0,0.0,0.000,250732.2,250732.2,1544,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225763,529938.00
09/14/2015 06:15,2,0.000,ALERT,214.64,297.57,59.986,1442225704,"201051344000648","174011321042388",0.00,12.00,0,293.06,302.07,0.0,0.0,0.000,245988.1,245988.1,1544,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225765,529939.00
09/14/2015 06:15,2,0.000,ALERT,214.19,299.07,59.996,1442225704,"201051344001093","174011321042388",0.00,13.70,0,294.56,303.88,0.0,0.0,0.000,248870.5,248870.5,1544,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225767,529940.00
09/14/2015 06:15,2,0.000,ALERT,214.87,298.17,59.986,1442225704,"201051344000645","174011321042388",0.00,13.00,0,293.66,302.07,0.0,0.0,0.000,247122.8,247122.8,1540,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442225769,529941.00
09/14/2015 06:15,2,0.000,ALERT,212.61,296.96,60.028,1442225704,"274151322000085","174011321042388",0.00,13.00,0,293.96,307.78,0.0,0.0,0.000,524505.8,524505.8,1535,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225771,529942.00
09/14/2015 06:15,2,0.000,ALERT,213.96,298.17,59.986,1442225704,"201051344000651","174011321042388",0.00,12.00,0,293.96,303.28,0.0,0.0,0.000,246338.8,246338.8,1536,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225772,529943.00
09/14/2015 06:15,2,0.000,ALERT,214.64,297.57,60.012,1442225704,"201051344000867","174011321042388",0.00,13.00,0,293.36,302.37,0.0,0.0,0.000,239213.4,239213.4,1541,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225774,529944.00
09/14/2015 06:15,2,0.000,ALERT,213.96,299.37,59.981,1442225704,"201051344001230","174011321042388",0.00,12.30,0,294.86,304.48,0.0,0.0,0.000,249695.3,249695.3,1545,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225776,529945.00
09/14/2015 06:15,2,0.000,ALERT,214.87,298.77,59.986,1442225704,"201051344000576","174011321042388",0.00,12.70,0,293.96,302.37,0.0,0.0,0.000,246201.8,246201.8,1545,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442225778,529946.00
09/14/2015 06:15,2,0.000,ALERT,214.19,298.47,59.981,1442225704,"201051344000579","174011321042388",0.00,13.00,0,294.26,302.68,0.0,0.0,0.000,253674.4,253674.4,1537,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442225780,529947.00
09/14/2015 06:30,2,0.000,ALERT,213.06,297.87,59.991,1442226603,"201051344000955","174011321042388",0.00,13.00,0,283.74,300.87,0.0,0.0,0.000,251653.1,251653.1,1538,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226605,529948.00
09/14/2015 06:30,2,0.000,ALERT,212.16,297.26,59.965,1442226603,"274151322000095","174011321042388",0.00,12.30,0,285.24,300.87,0.0,0.0,0.000,551402.7,551402.7,1539,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226607,529949.00
09/14/2015 06:30,2,0.000,ALERT,213.96,298.47,59.981,1442226603,"201051344000868","174011321042388",0.00,12.70,0,285.54,301.47,0.0,0.0,0.000,238696.8,238696.8,1546,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226609,529950.00
09/14/2015 06:30,2,0.000,ALERT,214.64,297.87,60.007,1442226603,"201051344000853","174011321042388",0.00,12.70,0,284.94,300.87,0.0,0.0,0.000,245304.2,245304.2,1541,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226611,529951.00
09/14/2015 06:30,2,0.000,ALERT,213.96,298.47,59.970,1442226603,"201051344000582","174011321042388",0.00,12.30,0,284.34,301.77,0.0,0.0,0.000,243746.0,243746.0,1542,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226613,529952.00
09/14/2015 06:30,2,0.000,ALERT,213.96,297.87,59.975,1442226603,"201051344000469","174011321042388",0.00,12.00,0,284.04,299.97,0.0,0.0,0.000,240525.9,240525.9,1540,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226614,529953.00
09/14/2015 06:30,2,0.000,ALERT,213.74,297.87,59.944,1442226603,"201051344000988","174011321042388",0.00,13.00,0,282.54,300.27,0.0,0.0,0.000,239344.7,239344.7,1542,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226616,529954.00
09/14/2015 06:30,2,0.000,ALERT,213.96,297.87,59.981,1442226603,"201051344001158","174011321042388",0.00,12.30,0,284.34,299.97,0.0,0.0,0.000,244865.8,244865.8,1543,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226618,529955.00
09/14/2015 06:30,2,0.000,ALERT,213.06,296.36,59.975,1442226603,"201051344001025","174011321042388",0.00,12.30,0,283.44,301.47,0.0,0.0,0.000,249800.3,249800.3,1540,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226620,529956.00
09/14/2015 06:30,2,0.000,ALERT,213.96,298.47,59.986,1442226603,"201051344000569","174011321042388",0.00,12.70,0,285.54,301.47,0.0,0.0,0.000,252980.0,252980.0,1541,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226622,529957.00
09/14/2015 06:30,2,0.000,ALERT,211.70,295.76,59.970,1442226603,"274151322000094","174011321042388",0.00,12.70,0,283.74,299.37,0.0,0.0,0.000,424463.6,424463.6,1567,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226624,529958.00
09/14/2015 06:30,2,0.000,ALERT,213.74,297.26,59.970,1442226603,"201051344000458","174011321042388",0.00,13.70,0,284.94,301.17,0.0,0.0,0.000,248664.5,248664.5,1541,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226625,529959.00
09/14/2015 06:30,2,0.000,ALERT,211.70,295.16,59.975,1442226603,"274151322000087","174011321042388",0.00,13.70,0,283.74,299.67,0.0,0.0,0.000,498060.7,498060.7,1539,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226627,529960.00
09/14/2015 06:30,2,0.000,ALERT,211.70,295.46,59.975,1442226603,"274151322000052","174011321042388",0.00,13.30,0,284.04,300.57,0.0,0.0,0.000,531454.0,531454.0,1534,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226629,529961.00
09/14/2015 06:30,2,0.000,ALERT,213.51,297.87,59.959,1442226603,"201051344001145","174011321042388",0.00,12.70,0,284.34,301.77,0.0,0.0,0.000,253410.9,253410.9,1544,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226631,529962.00
09/14/2015 06:30,2,0.000,ALERT,213.74,297.57,60.007,1442226603,"201051344000685","174011321042388",0.00,12.70,0,283.74,301.17,0.0,0.0,0.000,252069.7,252069.7,1542,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226633,529963.00
09/14/2015 06:30,2,0.000,ALERT,211.25,295.76,59.965,1442226603,"274151322000088","174011321042388",0.00,13.30,0,284.34,299.97,0.0,0.0,0.000,510497.9,510497.9,1537,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226634,529964.00
09/14/2015 06:30,2,0.000,ALERT,213.29,296.96,59.965,1442226603,"201051344000438","174011321042388",0.00,12.30,0,284.04,301.47,0.0,0.0,0.000,252039.5,252039.5,1542,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226636,529965.00
09/14/2015 06:30,2,0.000,ALERT,213.06,297.26,59.965,1442226603,"201051344001135","174011321042388",0.00,12.70,0,284.04,301.77,0.0,0.0,0.000,243697.1,243697.1,1538,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226638,529966.00
09/14/2015 06:30,2,0.000,ALERT,213.51,296.36,59.965,1442226603,"201051344000417","174011321042388",0.00,12.70,0,283.14,300.27,0.0,0.0,0.000,246784.7,246784.7,1545,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226640,529967.00
09/14/2015 06:30,2,0.000,ALERT,213.29,296.96,59.965,1442226603,"201051344000594","174011321042388",0.00,12.70,0,284.64,300.87,0.0,0.0,0.000,249390.7,249390.7,1545,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226642,529968.00
09/14/2015 06:30,2,0.000,ALERT,211.48,295.76,59.922,1442226603,"274151322000083","174011321042388",0.00,12.70,0,284.64,300.57,0.0,0.0,0.000,527069.6,527069.6,1537,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226644,529969.00
09/14/2015 06:30,2,0.000,ALERT,213.29,297.26,59.981,1442226603,"201051344000585","174011321042388",0.00,13.00,0,283.44,301.17,0.0,0.0,0.000,249110.3,249110.3,1542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226646,529970.00
09/14/2015 06:30,2,0.000,ALERT,211.25,295.76,59.949,1442226603,"274151322000054","174011321042388",0.00,13.30,0,284.34,300.57,0.0,0.0,0.000,521734.7,521734.7,1535,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226647,529971.00
09/14/2015 06:30,2,0.000,ALERT,213.51,297.26,59.949,1442226603,"201051344001203","174011321042388",0.00,12.70,0,284.04,302.98,0.0,0.0,0.000,249648.8,249648.8,1541,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226649,529972.00
09/14/2015 06:30,2,0.000,ALERT,212.83,296.96,59.959,1442226603,"201051344000646","174011321042388",0.00,12.30,0,283.14,300.87,0.0,0.0,0.000,245498.2,245498.2,1539,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226651,529973.00
09/14/2015 06:30,2,0.000,ALERT,212.16,294.86,59.965,1442226603,"274151322000068","174011321042388",0.00,13.70,0,283.44,299.37,0.0,0.0,0.000,423920.1,423920.1,1568,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226653,529974.00
09/14/2015 06:30,2,0.000,ALERT,211.93,295.16,59.965,1442226603,"274151322000076","174011321042388",0.00,13.00,0,284.04,300.27,0.0,0.0,0.000,557813.2,557813.2,1535,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226655,529975.00
09/14/2015 06:30,2,0.000,ALERT,213.29,298.17,59.981,1442226603,"201051344000890","174011321042388",0.00,12.70,0,284.64,302.07,0.0,0.0,0.000,250367.4,250367.4,1542,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226656,529976.00
09/14/2015 06:30,2,0.000,ALERT,213.74,297.26,59.981,1442226603,"201051344000900","174011321042388",0.00,12.70,0,284.34,300.27,0.0,0.0,0.000,251790.2,251790.2,1541,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226658,529977.00
09/14/2015 06:30,2,0.000,ALERT,214.41,296.96,59.970,1442226603,"201051344000633","174011321042388",0.00,12.30,0,283.14,299.97,0.0,0.0,0.000,240168.7,240168.7,1548,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226660,529978.00
09/14/2015 06:30,2,0.000,ALERT,213.96,297.57,59.970,1442226603,"201051344000983","174011321042388",0.00,13.00,0,285.24,301.17,0.0,0.0,0.000,248707.9,248707.9,1543,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226662,529979.00
09/14/2015 06:30,2,0.000,ALERT,213.51,296.96,59.970,1442226603,"201051344000917","174011321042388",0.00,13.70,0,282.54,300.27,0.0,0.0,0.000,250732.2,250732.2,1546,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226663,529980.00
09/14/2015 06:30,2,0.000,ALERT,214.19,296.66,59.996,1442226603,"201051344000648","174011321042388",0.00,12.00,0,284.34,300.57,0.0,0.0,0.000,245988.1,245988.1,1546,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226665,529981.00
09/14/2015 06:30,2,0.000,ALERT,213.29,297.57,59.970,1442226603,"201051344001093","174011321042388",0.00,13.70,0,283.74,300.87,0.0,0.0,0.000,248870.5,248870.5,1546,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226667,529982.00
09/14/2015 06:30,2,0.000,ALERT,214.19,296.96,59.975,1442226603,"201051344000645","174011321042388",0.00,13.00,0,284.94,300.57,0.0,0.0,0.000,247122.8,247122.8,1542,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226669,529983.00
09/14/2015 06:30,2,0.000,ALERT,211.70,295.46,59.991,1442226603,"274151322000085","174011321042388",0.00,13.00,0,284.34,299.97,0.0,0.0,0.000,524505.8,524505.8,1537,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226671,529984.00
09/14/2015 06:30,2,0.000,ALERT,213.74,297.26,59.965,1442226603,"201051344000651","174011321042388",0.00,12.00,0,283.44,300.57,0.0,0.0,0.000,246338.8,246338.8,1538,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226673,529985.00
09/14/2015 06:30,2,0.000,ALERT,213.96,296.66,59.970,1442226603,"201051344000867","174011321042388",0.00,13.30,0,284.64,301.17,0.0,0.0,0.000,239213.4,239213.4,1543,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226675,529986.00
09/14/2015 06:30,2,0.000,ALERT,213.51,298.47,59.949,1442226603,"201051344001230","174011321042388",0.00,12.70,0,284.04,301.47,0.0,0.0,0.000,249695.3,249695.3,1547,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226676,529987.00
09/14/2015 06:30,2,0.000,ALERT,214.19,297.57,59.959,1442226603,"201051344000576","174011321042388",0.00,12.30,0,284.94,300.87,0.0,0.0,0.000,246201.8,246201.8,1547,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442226678,529988.00
09/14/2015 06:30,2,0.000,ALERT,213.96,297.87,59.970,1442226603,"201051344000579","174011321042388",0.00,13.00,0,285.54,301.17,0.0,0.0,0.000,253674.4,253674.4,1539,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442226680,529989.00
09/14/2015 06:45,2,0.000,ALERT,213.74,298.47,59.933,1442227504,"201051344000955","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,251653.1,251653.1,1540,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227506,529990.00
09/14/2015 06:45,2,0.000,ALERT,212.61,297.87,59.965,1442227504,"274151322000095","174011321042388",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,551402.7,551402.7,1541,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227507,529991.00
09/14/2015 06:45,2,0.000,ALERT,214.41,298.47,59.959,1442227504,"201051344000868","174011321042388",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,238696.8,238696.8,1548,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227509,529992.00
09/14/2015 06:45,2,0.000,ALERT,214.87,297.57,59.991,1442227504,"201051344000853","174011321042388",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,245304.2,245304.2,1543,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227511,529993.00
09/14/2015 06:45,2,0.000,ALERT,214.41,299.07,59.970,1442227504,"201051344000582","174011321042388",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,243746.0,243746.0,1544,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227513,529994.00
09/14/2015 06:45,2,0.000,ALERT,214.41,297.87,59.965,1442227504,"201051344000469","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,240525.9,240525.9,1542,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227515,529995.00
09/14/2015 06:45,2,0.000,ALERT,214.19,297.87,59.965,1442227504,"201051344000988","174011321042388",0.00,13.00,0,293.36,300.57,0.0,0.0,0.000,239344.7,239344.7,1544,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227516,529996.00
09/14/2015 06:45,2,0.000,ALERT,214.41,297.57,59.965,1442227504,"201051344001158","174011321042388",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,244865.8,244865.8,1545,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227518,529997.00
09/14/2015 06:45,2,0.000,ALERT,213.74,297.57,59.970,1442227504,"201051344001025","174011321042388",0.00,12.30,0,294.86,301.47,0.0,0.0,0.000,249800.3,249800.3,1542,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227520,529998.00
09/14/2015 06:45,2,0.000,ALERT,214.41,298.47,59.965,1442227504,"201051344000569","174011321042388",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,252980.0,252980.0,1543,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227522,529999.00
09/14/2015 06:45,2,0.000,ALERT,212.61,296.96,59.965,1442227504,"274151322000094","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,424463.6,424463.6,1569,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227524,530000.00
09/14/2015 06:45,2,0.000,ALERT,214.19,297.87,59.965,1442227504,"201051344000458","174011321042388",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,248664.5,248664.5,1543,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227526,530001.00
09/14/2015 06:45,2,0.000,ALERT,212.61,296.66,59.970,1442227504,"274151322000087","174011321042388",0.00,14.00,0,293.06,299.07,0.0,0.0,0.000,498060.7,498060.7,1541,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227528,530002.00
09/14/2015 06:45,2,0.000,ALERT,212.61,297.57,59.975,1442227504,"274151322000052","174011321042388",0.00,13.30,0,293.66,299.97,0.0,0.0,0.000,531454.0,531454.0,1536,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227530,530003.00
09/14/2015 06:45,2,0.000,ALERT,214.41,298.47,59.970,1442227504,"201051344001145","174011321042388",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,253410.9,253410.9,1546,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227532,530004.00
09/14/2015 06:45,2,0.000,ALERT,214.41,298.17,59.959,1442227504,"201051344000685","174011321042388",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,252069.7,252069.7,1544,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227534,530005.00
09/14/2015 06:45,2,0.000,ALERT,212.16,296.96,59.959,1442227504,"274151322000088","174011321042388",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,510497.9,510497.9,1539,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227535,530006.00
09/14/2015 06:45,2,0.000,ALERT,214.19,297.87,59.959,1442227504,"201051344000438","174011321042388",0.00,12.30,0,294.86,301.17,0.0,0.0,0.000,252039.5,252039.5,1544,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227537,530007.00
09/14/2015 06:45,2,0.000,ALERT,213.74,297.87,59.981,1442227504,"201051344001135","174011321042388",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,243697.1,243697.1,1540,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227539,530008.00
09/14/2015 06:45,2,0.000,ALERT,214.19,297.26,59.970,1442227504,"201051344000417","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,246784.7,246784.7,1547,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227541,530009.00
09/14/2015 06:45,2,0.000,ALERT,213.51,298.17,59.965,1442227504,"201051344000594","174011321042388",0.00,13.00,0,294.26,301.17,0.0,0.0,0.000,249390.7,249390.7,1547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227543,530010.00
09/14/2015 06:45,2,0.000,ALERT,212.83,297.87,59.965,1442227504,"274151322000083","174011321042388",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,527069.6,527069.6,1539,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227545,530011.00
09/14/2015 06:45,2,0.000,ALERT,214.19,298.17,59.975,1442227504,"201051344000585","174011321042388",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,249110.3,249110.3,1544,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227547,530012.00
09/14/2015 06:45,2,0.000,ALERT,212.38,296.66,59.949,1442227504,"274151322000054","174011321042388",0.00,13.70,0,293.66,300.27,0.0,0.0,0.000,521734.7,521734.7,1537,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227548,530013.00
09/14/2015 06:45,2,0.000,ALERT,214.19,298.17,59.959,1442227504,"201051344001203","174011321042388",0.00,12.70,0,295.16,302.68,0.0,0.0,0.000,249648.8,249648.8,1543,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227550,530014.00
09/14/2015 06:45,2,0.000,ALERT,213.74,298.47,59.975,1442227504,"201051344000646","174011321042388",0.00,12.70,0,294.56,300.87,0.0,0.0,0.000,245498.2,245498.2,1541,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227552,530015.00
