ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 06:45,2,0.000,ALERT,213.06,296.06,59.975,1442227504,"274151322000068","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,423920.1,423920.1,1570,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227554,530016.00
09/14/2015 06:45,2,0.000,ALERT,212.83,297.26,60.018,1442227504,"274151322000076","174011321042388",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,557813.2,557813.2,1537,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227556,530017.00
09/14/2015 06:45,2,0.000,ALERT,213.74,298.77,59.954,1442227504,"201051344000890","174011321042388",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,250367.4,250367.4,1544,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227557,530018.00
09/14/2015 06:45,2,0.000,ALERT,214.19,297.57,59.981,1442227504,"201051344000900","174011321042388",0.00,12.70,0,294.86,300.57,0.0,0.0,0.000,251790.2,251790.2,1543,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227559,530019.00
09/14/2015 06:45,2,0.000,ALERT,214.64,296.96,59.986,1442227504,"201051344000633","174011321042388",0.00,12.30,0,293.06,300.27,0.0,0.0,0.000,240168.7,240168.7,1550,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227561,530020.00
09/14/2015 06:45,2,0.000,ALERT,213.96,297.57,59.991,1442227504,"201051344000983","174011321042388",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,248707.9,248707.9,1545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227563,530021.00
09/14/2015 06:45,2,0.000,ALERT,213.74,296.96,59.959,1442227504,"201051344000917","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,250732.2,250732.2,1548,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227565,530022.00
09/14/2015 06:45,2,0.000,ALERT,214.19,296.96,59.986,1442227504,"201051344000648","174011321042388",0.00,12.30,0,294.86,300.87,0.0,0.0,0.000,245988.1,245988.1,1548,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227567,530023.00
09/14/2015 06:45,2,0.000,ALERT,213.74,298.17,59.981,1442227504,"201051344001093","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,248870.5,248870.5,1548,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227568,530024.00
09/14/2015 06:45,2,0.000,ALERT,214.64,297.26,59.986,1442227504,"201051344000645","174011321042388",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,247122.8,247122.8,1544,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227570,530025.00
09/14/2015 06:45,2,0.000,ALERT,212.61,296.66,59.991,1442227504,"274151322000085","174011321042388",0.00,13.00,0,293.66,299.67,0.0,0.0,0.000,524505.8,524505.8,1539,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227572,530026.00
09/14/2015 06:45,2,0.000,ALERT,214.19,297.57,59.991,1442227504,"201051344000651","174011321042388",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,246338.8,246338.8,1540,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227574,530027.00
09/14/2015 06:45,2,0.000,ALERT,214.41,297.87,59.986,1442227504,"201051344000867","174011321042388",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,239213.4,239213.4,1545,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227576,530028.00
09/14/2015 06:45,2,0.000,ALERT,213.96,299.07,60.002,1442227504,"201051344001230","174011321042388",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,249695.3,249695.3,1549,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227577,530029.00
09/14/2015 06:45,2,0.000,ALERT,214.41,298.17,60.028,1442227504,"201051344000576","174011321042388",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,246201.8,246201.8,1549,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442227579,530030.00
09/14/2015 06:45,2,0.000,ALERT,213.96,298.47,59.981,1442227504,"201051344000579","174011321042388",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,253674.4,253674.4,1541,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442227581,530031.00
09/14/2015 07:00,2,0.000,ALERT,211.48,295.46,59.991,1442228403,"201051344000955","174011321042388",0.00,13.00,0,291.85,299.97,0.0,0.0,0.000,251653.1,251653.1,1542,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228405,530032.00
09/14/2015 07:00,2,0.000,ALERT,210.80,296.36,59.986,1442228403,"274151322000095","174011321042388",0.00,12.70,0,293.36,300.27,0.0,0.0,0.000,551402.7,551402.7,1543,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228407,530033.00
09/14/2015 07:00,2,0.000,ALERT,212.38,296.96,59.991,1442228403,"201051344000868","174011321042388",0.00,12.70,0,292.76,301.47,0.0,0.0,0.000,238696.8,238696.8,1550,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228408,530034.00
09/14/2015 07:00,2,0.000,ALERT,213.06,296.36,59.996,1442228403,"201051344000853","174011321042388",0.00,12.70,0,292.16,300.87,0.0,0.0,0.000,245304.2,245304.2,1545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228410,530035.00
09/14/2015 07:00,2,0.000,ALERT,212.38,296.36,59.996,1442228403,"201051344000582","174011321042388",0.00,12.70,0,292.46,300.87,0.0,0.0,0.000,243746.0,243746.0,1546,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228412,530036.00
09/14/2015 07:00,2,0.000,ALERT,212.61,296.66,60.002,1442228403,"201051344000469","174011321042388",0.00,12.00,0,290.95,299.97,0.0,0.0,0.000,240525.9,240525.9,1544,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228414,530037.00
09/14/2015 07:00,2,0.000,ALERT,212.38,296.36,60.007,1442228403,"201051344000988","174011321042388",0.00,13.00,0,289.75,300.27,0.0,0.0,0.000,239344.7,239344.7,1546,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228415,530038.00
09/14/2015 07:00,2,0.000,ALERT,212.61,296.06,60.002,1442228403,"201051344001158","174011321042388",0.00,12.30,0,291.55,299.97,0.0,0.0,0.000,244865.8,244865.8,1547,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228417,530039.00
09/14/2015 07:00,2,0.000,ALERT,211.48,294.86,60.002,1442228403,"201051344001025","174011321042388",0.00,12.30,0,291.25,300.57,0.0,0.0,0.000,249800.3,249800.3,1544,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228419,530040.00
09/14/2015 07:00,2,0.000,ALERT,212.61,297.26,60.002,1442228403,"201051344000569","174011321042388",0.00,12.70,0,292.76,301.47,0.0,0.0,0.000,252980.0,252980.0,1545,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228421,530041.00
09/14/2015 07:00,2,0.000,ALERT,210.57,294.56,59.996,1442228403,"274151322000094","174011321042388",0.00,12.70,0,292.16,298.77,0.0,0.0,0.000,424463.6,424463.6,1571,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228423,530042.00
09/14/2015 07:00,2,0.000,ALERT,212.38,296.36,60.007,1442228403,"201051344000458","174011321042388",0.00,13.70,0,292.46,301.47,0.0,0.0,0.000,248664.5,248664.5,1545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228424,530043.00
09/14/2015 07:00,2,0.000,ALERT,210.80,294.56,60.002,1442228403,"274151322000087","174011321042388",0.00,14.00,0,291.85,299.07,0.0,0.0,0.000,498060.7,498060.7,1543,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228426,530044.00
09/14/2015 07:00,2,0.000,ALERT,210.35,296.06,60.007,1442228403,"274151322000052","174011321042388",0.00,13.30,0,292.16,299.67,0.0,0.0,0.000,531454.0,531454.0,1538,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228428,530045.00
09/14/2015 07:00,2,0.000,ALERT,211.93,295.16,60.002,1442228403,"201051344001145","174011321042388",0.00,12.70,0,292.46,300.87,0.0,0.0,0.000,253410.9,253410.9,1548,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228430,530046.00
09/14/2015 07:00,2,0.000,ALERT,212.16,295.16,60.002,1442228403,"201051344000685","174011321042388",0.00,13.00,0,291.55,299.97,0.0,0.0,0.000,252069.7,252069.7,1546,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228432,530047.00
09/14/2015 07:00,2,0.000,ALERT,210.57,295.76,59.996,1442228403,"274151322000088","174011321042388",0.00,13.30,0,292.46,299.37,0.0,0.0,0.000,510497.9,510497.9,1541,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228434,530048.00
09/14/2015 07:00,2,0.000,ALERT,211.70,295.16,59.996,1442228403,"201051344000438","174011321042388",0.00,12.70,0,291.85,300.27,0.0,0.0,0.000,252039.5,252039.5,1546,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228435,530049.00
09/14/2015 07:00,2,0.000,ALERT,211.48,295.16,59.981,1442228403,"201051344001135","174011321042388",0.00,13.00,0,292.16,300.57,0.0,0.0,0.000,243697.1,243697.1,1542,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228437,530050.00
09/14/2015 07:00,2,0.000,ALERT,211.93,294.56,59.986,1442228403,"201051344000417","174011321042388",0.00,12.70,0,291.25,299.07,0.0,0.0,0.000,246784.7,246784.7,1549,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228439,530051.00
09/14/2015 07:00,2,0.000,ALERT,212.16,296.66,59.986,1442228403,"201051344000594","174011321042388",0.00,13.00,0,291.85,300.87,0.0,0.0,0.000,249390.7,249390.7,1549,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228441,530052.00
09/14/2015 07:00,2,0.000,ALERT,210.57,296.06,60.007,1442228403,"274151322000083","174011321042388",0.00,12.70,0,292.76,299.97,0.0,0.0,0.000,527069.6,527069.6,1541,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228443,530053.00
09/14/2015 07:00,2,0.000,ALERT,212.16,295.76,60.023,1442228403,"201051344000585","174011321042388",0.00,13.00,0,291.55,299.97,0.0,0.0,0.000,249110.3,249110.3,1546,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228445,530054.00
09/14/2015 07:00,2,0.000,ALERT,210.57,295.46,59.959,1442228403,"274151322000054","174011321042388",0.00,13.70,0,292.16,299.97,0.0,0.0,0.000,521734.7,521734.7,1539,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228446,530055.00
09/14/2015 07:00,2,0.000,ALERT,211.93,295.16,60.002,1442228403,"201051344001203","174011321042388",0.00,13.00,0,291.85,302.07,0.0,0.0,0.000,249648.8,249648.8,1545,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228448,530056.00
09/14/2015 07:00,2,0.000,ALERT,211.70,295.46,59.996,1442228403,"201051344000646","174011321042388",0.00,12.70,0,291.25,299.97,0.0,0.0,0.000,245498.2,245498.2,1543,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228450,530057.00
09/14/2015 07:00,2,0.000,ALERT,211.03,294.56,59.965,1442228403,"274151322000068","174011321042388",0.00,14.00,0,291.85,298.47,0.0,0.0,0.000,423920.1,423920.1,1572,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228452,530058.00
09/14/2015 07:00,2,0.000,ALERT,211.25,295.16,59.986,1442228403,"274151322000076","174011321042388",0.00,13.30,0,292.46,299.67,0.0,0.0,0.000,557813.2,557813.2,1539,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228454,530059.00
09/14/2015 07:00,2,0.000,ALERT,211.93,296.36,59.991,1442228403,"201051344000890","174011321042388",0.00,13.00,0,292.46,301.17,0.0,0.0,0.000,250367.4,250367.4,1546,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228456,530060.00
09/14/2015 07:00,2,0.000,ALERT,212.38,296.06,59.986,1442228403,"201051344000900","174011321042388",0.00,12.70,0,291.85,300.27,0.0,0.0,0.000,251790.2,251790.2,1545,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228457,530061.00
09/14/2015 07:00,2,0.000,ALERT,212.83,295.46,59.996,1442228403,"201051344000633","174011321042388",0.00,12.30,0,290.35,299.97,0.0,0.0,0.000,240168.7,240168.7,1552,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228459,530062.00
09/14/2015 07:00,2,0.000,ALERT,212.16,296.36,59.986,1442228403,"201051344000983","174011321042388",0.00,13.00,0,292.46,301.17,0.0,0.0,0.000,248707.9,248707.9,1547,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228461,530063.00
09/14/2015 07:00,2,0.000,ALERT,211.93,295.16,59.959,1442228403,"201051344000917","174011321042388",0.00,14.00,0,290.65,299.37,0.0,0.0,0.000,250732.2,250732.2,1550,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228463,530064.00
09/14/2015 07:00,2,0.000,ALERT,212.38,295.16,59.986,1442228403,"201051344000648","174011321042388",0.00,12.30,0,291.85,300.87,0.0,0.0,0.000,245988.1,245988.1,1550,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228465,530065.00
09/14/2015 07:00,2,0.000,ALERT,211.93,296.06,59.996,1442228403,"201051344001093","174011321042388",0.00,13.70,0,291.55,299.67,0.0,0.0,0.000,248870.5,248870.5,1550,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228467,530066.00
09/14/2015 07:00,2,0.000,ALERT,212.83,296.06,59.986,1442228403,"201051344000645","174011321042388",0.00,13.00,0,292.16,300.57,0.0,0.0,0.000,247122.8,247122.8,1546,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228468,530067.00
09/14/2015 07:00,2,0.000,ALERT,210.80,295.46,59.991,1442228403,"274151322000085","174011321042388",0.00,13.30,0,292.46,299.37,0.0,0.0,0.000,524505.8,524505.8,1541,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228470,530068.00
09/14/2015 07:00,2,0.000,ALERT,212.16,295.16,59.991,1442228403,"201051344000651","174011321042388",0.00,12.30,0,291.25,299.67,0.0,0.0,0.000,246338.8,246338.8,1542,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228472,530069.00
09/14/2015 07:00,2,0.000,ALERT,212.61,295.76,59.970,1442228403,"201051344000867","174011321042388",0.00,13.30,0,292.16,300.87,0.0,0.0,0.000,239213.4,239213.4,1547,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228474,530070.00
09/14/2015 07:00,2,0.000,ALERT,211.93,296.06,60.039,1442228403,"201051344001230","174011321042388",0.00,12.70,0,292.16,300.57,0.0,0.0,0.000,249695.3,249695.3,1551,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228476,530071.00
09/14/2015 07:00,2,0.000,ALERT,213.29,297.57,60.007,1442228403,"201051344000576","174011321042388",0.00,12.70,0,292.16,300.87,0.0,0.0,0.000,246201.8,246201.8,1551,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442228477,530072.00
09/14/2015 07:00,2,0.000,ALERT,212.83,297.57,59.991,1442228403,"201051344000579","174011321042388",0.00,13.00,0,292.76,301.17,0.0,0.0,0.000,253674.4,253674.4,1543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442228479,530073.00
09/14/2015 07:15,2,0.000,ALERT,214.41,299.67,59.986,1442229303,"201051344000955","174011321042388",0.00,13.00,0,293.36,303.58,0.0,0.0,0.000,251653.1,251653.1,1544,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229305,530074.00
09/14/2015 07:15,2,0.000,ALERT,213.06,299.67,59.996,1442229303,"274151322000095","174011321042388",0.00,12.70,0,294.86,301.77,0.0,0.0,0.000,551402.7,551402.7,1545,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229307,530075.00
09/14/2015 07:15,2,0.000,ALERT,214.64,299.67,59.991,1442229303,"201051344000868","174011321042388",0.00,12.70,0,295.16,304.48,0.0,0.0,0.000,238696.8,238696.8,1552,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229309,530076.00
09/14/2015 07:15,2,0.000,ALERT,215.32,299.07,59.991,1442229303,"201051344000853","174011321042388",0.00,12.70,0,294.86,303.88,0.0,0.0,0.000,245304.2,245304.2,1547,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229311,530077.00
09/14/2015 07:15,2,0.000,ALERT,214.87,299.97,59.986,1442229303,"201051344000582","174011321042388",0.00,12.70,0,294.26,304.18,0.0,0.0,0.000,243746.0,243746.0,1548,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229313,530078.00
09/14/2015 07:15,2,0.000,ALERT,214.41,298.47,59.981,1442229303,"201051344000469","174011321042388",0.00,12.30,0,293.36,302.68,0.0,0.0,0.000,240525.9,240525.9,1546,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229314,530079.00
09/14/2015 07:15,2,0.000,ALERT,214.41,298.17,60.007,1442229303,"201051344000988","174011321042388",0.00,13.00,0,291.85,302.68,0.0,0.0,0.000,239344.7,239344.7,1548,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229316,530080.00
09/14/2015 07:15,2,0.000,ALERT,214.41,298.17,59.991,1442229303,"201051344001158","174011321042388",0.00,12.30,0,293.96,302.68,0.0,0.0,0.000,244865.8,244865.8,1549,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229318,530081.00
09/14/2015 07:15,2,0.000,ALERT,213.74,298.77,59.965,1442229303,"201051344001025","174011321042388",0.00,12.30,0,293.06,304.18,0.0,0.0,0.000,249800.3,249800.3,1546,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229320,530082.00
09/14/2015 07:15,2,0.000,ALERT,214.64,299.37,59.996,1442229303,"201051344000569","174011321042388",0.00,12.70,0,295.16,304.48,0.0,0.0,0.000,252980.0,252980.0,1547,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229322,530083.00
09/14/2015 07:15,2,0.000,ALERT,212.38,296.96,59.975,1442229303,"274151322000094","174011321042388",0.00,12.70,0,293.06,299.97,0.0,0.0,0.000,424463.6,424463.6,1573,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229324,530084.00
09/14/2015 07:15,2,0.000,ALERT,214.19,298.17,59.986,1442229303,"201051344000458","174011321042388",0.00,13.70,0,294.56,304.18,0.0,0.0,0.000,248664.5,248664.5,1547,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229325,530085.00
09/14/2015 07:15,2,0.000,ALERT,212.16,296.66,59.986,1442229303,"274151322000087","174011321042388",0.00,14.00,0,292.76,299.97,0.0,0.0,0.000,498060.7,498060.7,1545,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229327,530086.00
09/14/2015 07:15,2,0.000,ALERT,211.70,296.06,60.007,1442229303,"274151322000052","174011321042388",0.00,13.00,0,293.36,301.17,0.0,0.0,0.000,531454.0,531454.0,1540,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229329,530087.00
09/14/2015 07:15,2,0.000,ALERT,214.41,299.67,59.986,1442229303,"201051344001145","174011321042388",0.00,12.70,0,293.66,304.48,0.0,0.0,0.000,253410.9,253410.9,1550,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229331,530088.00
09/14/2015 07:15,2,0.000,ALERT,214.64,299.67,59.970,1442229303,"201051344000685","174011321042388",0.00,13.00,0,293.06,303.58,0.0,0.0,0.000,252069.7,252069.7,1548,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229333,530089.00
09/14/2015 07:15,2,0.000,ALERT,211.93,297.26,59.996,1442229303,"274151322000088","174011321042388",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,510497.9,510497.9,1543,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229334,530090.00
09/14/2015 07:15,2,0.000,ALERT,213.96,299.37,59.986,1442229303,"201051344000438","174011321042388",0.00,12.70,0,293.36,303.88,0.0,0.0,0.000,252039.5,252039.5,1548,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229336,530091.00
09/14/2015 07:15,2,0.000,ALERT,213.74,299.67,59.981,1442229303,"201051344001135","174011321042388",0.00,12.70,0,293.06,304.18,0.0,0.0,0.000,243697.1,243697.1,1544,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229338,530092.00
09/14/2015 07:15,2,0.000,ALERT,214.19,298.77,59.981,1442229303,"201051344000417","174011321042388",0.00,12.70,0,292.46,302.98,0.0,0.0,0.000,246784.7,246784.7,1551,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229340,530093.00
09/14/2015 07:15,2,0.000,ALERT,213.74,298.17,59.954,1442229303,"201051344000594","174011321042388",0.00,13.00,0,293.96,303.58,0.0,0.0,0.000,249390.7,249390.7,1551,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229342,530094.00
09/14/2015 07:15,2,0.000,ALERT,211.25,296.36,59.981,1442229303,"274151322000083","174011321042388",0.00,12.70,0,293.96,301.17,0.0,0.0,0.000,527069.6,527069.6,1543,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229344,530095.00
09/14/2015 07:15,2,0.000,ALERT,214.19,299.67,59.954,1442229303,"201051344000585","174011321042388",0.00,13.00,0,293.06,303.28,0.0,0.0,0.000,249110.3,249110.3,1548,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229345,530096.00
09/14/2015 07:15,2,0.000,ALERT,211.25,296.96,59.975,1442229303,"274151322000054","174011321042388",0.00,13.70,0,293.66,301.17,0.0,0.0,0.000,521734.7,521734.7,1541,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229347,530097.00
09/14/2015 07:15,2,0.000,ALERT,213.96,299.07,59.959,1442229303,"201051344001203","174011321042388",0.00,13.00,0,293.36,305.38,0.0,0.0,0.000,249648.8,249648.8,1547,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229349,530098.00
09/14/2015 07:15,2,0.000,ALERT,213.51,299.07,59.959,1442229303,"201051344000646","174011321042388",0.00,12.30,0,292.76,303.28,0.0,0.0,0.000,245498.2,245498.2,1545,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229351,530099.00
09/14/2015 07:15,2,0.000,ALERT,212.16,295.76,59.981,1442229303,"274151322000068","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,423920.1,423920.1,1574,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229353,530100.00
09/14/2015 07:15,2,0.000,ALERT,211.93,296.06,59.981,1442229303,"274151322000076","174011321042388",0.00,13.30,0,293.66,300.87,0.0,0.0,0.000,557813.2,557813.2,1541,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229354,530101.00
09/14/2015 07:15,2,0.000,ALERT,213.74,299.97,59.981,1442229303,"201051344000890","174011321042388",0.00,13.00,0,293.66,304.78,0.0,0.0,0.000,250367.4,250367.4,1548,0,0,0,L,1122011218,0,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229356,530102.00
09/14/2015 07:15,2,0.000,ALERT,213.96,297.87,59.986,1442229303,"201051344000900","174011321042388",0.00,12.70,0,293.96,302.98,0.0,0.0,0.000,251790.2,251790.2,1547,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229358,530103.00
09/14/2015 07:15,2,0.000,ALERT,214.64,297.26,59.981,1442229303,"201051344000633","174011321042388",0.00,12.30,0,291.85,302.68,0.0,0.0,0.000,240168.7,240168.7,1554,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229360,530104.00
09/14/2015 07:15,2,0.000,ALERT,213.96,297.87,59.975,1442229303,"201051344000983","174011321042388",0.00,13.00,0,294.26,303.88,0.0,0.0,0.000,248707.9,248707.9,1549,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229362,530105.00
09/14/2015 07:15,2,0.000,ALERT,214.19,298.77,59.981,1442229303,"201051344000917","174011321042388",0.00,14.00,0,292.16,302.68,0.0,0.0,0.000,250732.2,250732.2,1552,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229364,530106.00
09/14/2015 07:15,2,0.000,ALERT,214.41,297.57,59.949,1442229303,"201051344000648","174011321042388",0.00,12.30,0,293.36,303.58,0.0,0.0,0.000,245988.1,245988.1,1552,0,0,0,L,1122011218,0,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229366,530107.00
09/14/2015 07:15,2,0.000,ALERT,213.96,299.07,59.981,1442229303,"201051344001093","174011321042388",0.00,13.70,0,293.36,303.28,0.0,0.0,0.000,248870.5,248870.5,1552,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229367,530108.00
09/14/2015 07:15,2,0.000,ALERT,214.41,297.87,59.986,1442229303,"201051344000645","174011321042388",0.00,13.00,0,294.26,303.58,0.0,0.0,0.000,247122.8,247122.8,1548,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229369,530109.00
09/14/2015 07:15,2,0.000,ALERT,211.48,295.76,59.981,1442229303,"274151322000085","174011321042388",0.00,13.00,0,293.66,300.57,0.0,0.0,0.000,524505.8,524505.8,1543,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229371,530110.00
09/14/2015 07:15,2,0.000,ALERT,214.19,299.07,59.986,1442229303,"201051344000651","174011321042388",0.00,12.30,0,293.06,303.28,0.0,0.0,0.000,246338.8,246338.8,1544,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229373,530111.00
09/14/2015 07:15,2,0.000,ALERT,214.41,297.57,59.986,1442229303,"201051344000867","174011321042388",0.00,13.30,0,293.66,303.88,0.0,0.0,0.000,239213.4,239213.4,1549,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229374,530112.00
09/14/2015 07:15,2,0.000,ALERT,213.96,299.67,59.981,1442229303,"201051344001230","174011321042388",0.00,12.70,0,294.26,303.88,0.0,0.0,0.000,249695.3,249695.3,1553,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229376,530113.00
09/14/2015 07:15,2,0.000,ALERT,214.41,297.87,59.986,1442229303,"201051344000576","174011321042388",0.00,12.70,0,295.16,303.28,0.0,0.0,0.000,246201.8,246201.8,1553,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442229378,530114.00
09/14/2015 07:15,2,0.000,ALERT,213.96,297.87,60.028,1442229303,"201051344000579","174011321042388",0.00,13.00,0,295.16,304.18,0.0,0.0,0.000,253674.4,253674.4,1545,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442229380,530115.00
09/14/2015 07:30,2,0.146,ALERT,213.29,298.47,60.002,1442230204,"201051344000955","174011321042388",15.92,13.00,0,295.76,302.68,2.4,0.4,0.000,251653.1,251653.1,1546,0,0,0,L,1122011218,0,122.46,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442230206,530116.00
09/14/2015 07:30,2,0.045,ALERT,211.93,296.66,59.986,1442230204,"274151322000095","174011321042388",16.84,12.70,0,294.26,301.17,0.8,0.0,0.000,551402.7,551402.7,1547,0,0,0,L,1151911521,0,122.23,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1442230208,530117.00
09/14/2015 07:30,2,0.119,ALERT,214.19,298.47,60.002,1442230204,"201051344000868","174011321042388",16.36,12.70,0,295.76,302.07,2.0,0.0,0.000,238696.8,238696.8,1554,0,0,0,L,1122011218,0,121.55,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1442230210,530118.00
09/14/2015 07:30,2,0.111,ALERT,214.87,297.57,59.996,1442230204,"201051344000853","174011321042388",14.85,12.70,0,294.86,301.17,1.7,0.0,0.000,245304.2,245304.2,1549,0,0,0,L,1122011218,0,122.23,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1442230211,530119.00
09/14/2015 07:30,2,0.000,ALERT,214.19,299.07,59.996,1442230204,"201051344000582","174011321042388",0.00,12.70,0,296.36,303.28,0.0,0.0,0.000,243746.0,243746.0,1550,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442230214,530120.00
09/14/2015 07:30,2,0.148,ALERT,213.96,297.26,59.970,1442230204,"201051344000469","174011321042388",17.35,12.30,0,294.26,300.87,2.6,0.6,0.000,240525.9,240525.9,1548,0,0,0,L,1122011218,0,121.33,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1442230215,530121.00
09/14/2015 07:30,2,0.104,ALERT,213.74,296.96,59.986,1442230204,"201051344000988","174011321042388",17.59,13.00,0,292.76,300.87,1.8,0.0,0.000,239344.7,239344.7,1550,0,0,0,L,1122011218,0,121.33,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1442230217,530122.00
09/14/2015 07:30,2,0.113,ALERT,214.19,297.26,59.986,1442230204,"201051344001158","174011321042388",16.86,12.30,0,294.56,300.87,1.9,0.0,0.000,244865.8,244865.8,1551,0,0,0,L,1122011218,0,121.55,123.14,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442230219,530123.00
09/14/2015 07:30,2,0.111,ALERT,213.51,297.26,60.012,1442230204,"201051344001025","174011321042388",17.27,12.30,0,295.46,302.37,2.0,0.0,0.000,249800.3,249800.3,1548,0,0,0,L,1122011218,0,122.68,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1442230221,530124.00
09/14/2015 07:30,2,0.129,ALERT,213.96,297.87,59.991,1442230204,"201051344000569","174011321042388",17.33,13.00,0,295.76,301.77,2.3,0.3,0.000,252980.0,252980.0,1549,0,0,0,L,1122011218,0,121.10,123.36,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442230223,530125.00
09/14/2015 07:30,2,0.000,ALERT,211.48,295.46,59.991,1442230204,"274151322000094","174011321042388",38.94,12.70,0,292.76,374.51,0.0,0.0,0.000,424463.6,424463.6,1575,0,0,0,L,1151911521,0,121.33,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1442230224,530126.00
09/14/2015 07:30,2,0.127,ALERT,214.19,297.57,59.996,1442230204,"201051344000458","174011321042388",17.57,13.70,0,295.16,301.77,2.3,0.3,0.000,248664.5,248664.5,1549,0,0,0,L,1122011218,0,121.78,123.14,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442230226,530127.00
09/14/2015 07:30,2,0.062,ALERT,211.70,294.86,59.981,1442230204,"274151322000087","174011321042388",16.14,14.00,0,292.16,298.77,1.0,0.0,0.000,498060.7,498060.7,1547,0,0,0,L,1151911521,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1442230228,530128.00
09/14/2015 07:30,2,0.076,ALERT,211.25,294.86,59.975,1442230204,"274151322000052","174011321042388",17.39,13.30,0,292.46,299.97,1.4,0.0,0.000,531454.0,531454.0,1542,0,0,0,L,1151911521,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1442230230,530129.00
09/14/2015 07:30,2,0.000,ALERT,213.96,298.17,59.991,1442230204,"201051344001145","174011321042388",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,253410.9,253410.9,1552,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442230232,530130.00
09/14/2015 07:30,2,0.109,ALERT,214.19,298.47,60.002,1442230204,"201051344000685","174011321042388",16.84,13.00,0,295.76,301.47,1.9,0.0,0.000,252069.7,252069.7,1550,0,0,0,L,1122011218,0,123.81,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1442230233,530131.00
09/14/2015 07:30,2,0.041,ALERT,211.48,295.76,59.959,1442230204,"274151322000088","174011321042388",18.03,13.30,0,292.76,299.37,0.8,0.0,0.000,510497.9,510497.9,1545,0,0,0,L,1151911521,0,122.23,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1442230235,530132.00
09/14/2015 07:30,2,0.141,ALERT,213.74,298.17,59.965,1442230204,"201051344000438","174011321042388",16.98,12.70,0,296.06,302.07,2.5,0.4,0.000,252039.5,252039.5,1550,0,0,0,L,1122011218,0,123.14,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1442230237,530133.00
09/14/2015 07:30,2,0.129,ALERT,213.51,297.87,59.986,1442230204,"201051344001135","174011321042388",18.17,12.70,0,296.06,302.07,2.4,0.4,0.000,243697.1,243697.1,1546,0,0,0,L,1122011218,0,122.68,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442230239,530134.00
09/14/2015 07:30,2,0.174,ALERT,214.19,297.57,59.986,1442230204,"201051344000417","174011321042388",17.26,12.70,0,295.16,300.87,3.0,1.0,0.000,246784.7,246784.7,1553,0,0,0,L,1122011218,0,123.14,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1442230241,530135.00
09/14/2015 07:30,2,0.131,ALERT,213.96,298.47,59.975,1442230204,"201051344000594","174011321042388",18.23,13.00,0,294.86,301.47,2.5,0.4,0.000,249390.7,249390.7,1553,0,0,0,L,1122011218,0,121.55,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1442230243,530136.00
09/14/2015 07:30,2,0.053,ALERT,211.48,295.76,59.981,1442230204,"274151322000083","174011321042388",17.37,12.70,0,293.36,299.97,1.0,0.0,0.000,527069.6,527069.6,1545,0,0,0,L,1151911521,0,121.33,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1442230245,530137.00
09/14/2015 07:30,2,0.139,ALERT,213.74,298.47,59.986,1442230204,"201051344000585","174011321042388",17.39,13.00,0,295.46,300.87,2.4,0.4,0.000,249110.3,249110.3,1550,0,0,0,L,1122011218,0,122.68,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442230246,530138.00
09/14/2015 07:30,2,0.051,ALERT,211.48,296.06,59.975,1442230204,"274151322000054","174011321042388",18.61,13.70,0,293.06,299.67,1.0,0.0,0.000,521734.7,521734.7,1543,0,0,0,L,1151911521,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1442230248,530139.00
09/14/2015 07:30,2,0.131,ALERT,213.74,297.87,59.970,1442230204,"201051344001203","174011321042388",17.43,13.00,0,295.76,302.37,2.3,0.3,0.000,249648.8,249648.8,1549,0,0,0,L,1122011218,0,123.36,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1442230250,530140.00
09/14/2015 07:30,2,0.127,ALERT,213.29,297.87,59.975,1442230204,"201051344000646","174011321042388",17.79,12.70,0,295.16,300.57,2.3,0.3,0.000,245498.2,245498.2,1547,0,0,0,L,1122011218,0,123.14,121.33,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442230252,530141.00
09/14/2015 07:30,2,0.008,ALERT,211.70,294.26,59.970,1442230204,"274151322000068","174011321042388",39.44,14.00,0,292.46,373.01,0.0,0.0,0.000,423920.1,423920.1,1576,0,0,0,L,1151911521,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1442230254,530142.00
09/14/2015 07:30,2,0.055,ALERT,211.70,295.16,59.975,1442230204,"274151322000076","174011321042388",19.18,13.30,0,293.06,299.07,1.1,0.0,0.000,557813.2,557813.2,1543,0,0,0,L,1151911521,0,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1442230256,530143.00
09/14/2015 07:30,2,0.000,ALERT,213.51,298.77,59.986,1442230204,"201051344000890","174011321042388",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,250367.4,250367.4,1550,0,0,0,L,1122011218,0,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442230257,530144.00
09/14/2015 07:30,2,0.078,ALERT,213.96,297.26,59.981,1442230204,"201051344000900","174011321042388",17.35,12.70,0,294.86,300.87,1.4,0.0,0.000,251790.2,251790.2,1549,0,0,0,L,1122011218,0,121.78,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1442230259,530145.00
09/14/2015 07:30,2,0.000,ALERT,214.87,297.26,59.991,1442230204,"201051344000633","174011321042388",0.00,12.30,0,293.66,300.57,0.0,0.0,0.000,240168.7,240168.7,1556,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442230261,530146.00
09/14/2015 07:30,2,0.135,ALERT,214.19,297.87,59.986,1442230204,"201051344000983","174011321042388",18.33,13.00,0,295.46,301.47,2.5,0.5,0.000,248707.9,248707.9,1551,0,0,0,L,1122011218,0,121.78,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1442230263,530147.00
09/14/2015 07:30,2,0.119,ALERT,213.96,297.87,59.996,1442230204,"201051344000917","174011321042388",16.00,14.00,0,294.56,300.27,1.9,0.0,0.000,250732.2,250732.2,1554,0,0,0,L,1122011218,0,122.91,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1442230265,530148.00
09/14/2015 07:30,2,0.139,ALERT,214.64,297.57,59.986,1442230204,"201051344000648","174011321042388",18.71,12.30,0,294.56,301.17,2.6,0.6,0.000,245988.1,245988.1,1554,0,0,0,L,1122011218,0,121.55,123.59,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442230267,530149.00
09/14/2015 07:30,2,0.000,ALERT,213.74,298.47,59.991,1442230204,"201051344001093","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,248870.5,248870.5,1554,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442230269,530150.00
09/14/2015 07:30,2,0.113,ALERT,215.09,298.17,59.991,1442230204,"201051344000645","174011321042388",19.48,13.30,0,295.16,301.17,2.2,0.2,0.000,247122.8,247122.8,1550,0,0,0,L,1122011218,0,122.23,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1442230270,530151.00
09/14/2015 07:30,2,0.055,ALERT,211.93,295.76,59.986,1442230204,"274151322000085","174011321042388",19.30,13.30,0,293.06,299.07,1.1,0.0,0.000,524505.8,524505.8,1545,0,0,0,L,1151911521,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1442230272,530152.00
09/14/2015 07:30,2,0.137,ALERT,213.96,297.87,59.954,1442230204,"201051344000651","174011321042388",18.63,12.30,0,295.46,300.57,2.6,0.6,0.000,246338.8,246338.8,1546,0,0,0,L,1122011218,0,123.59,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442230274,530153.00
09/14/2015 07:30,2,0.125,ALERT,214.64,297.57,59.991,1442230204,"201051344000867","174011321042388",18.75,13.30,0,294.56,301.47,2.4,0.4,0.000,239213.4,239213.4,1551,0,0,0,L,1122011218,0,122.01,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1442230276,530154.00
09/14/2015 07:30,2,0.131,ALERT,213.74,298.77,59.996,1442230204,"201051344001230","174011321042388",15.31,12.70,0,296.06,301.17,2.0,0.1,0.000,249695.3,249695.3,1555,0,0,0,L,1122011218,0,123.36,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442230278,530155.00
09/14/2015 07:30,2,0.135,ALERT,214.87,298.47,60.023,1442230204,"201051344000576","174011321042388",18.07,12.70,0,295.46,301.17,2.5,0.5,0.000,246201.9,246201.9,1555,0,0,0,L,1122011218,0,122.01,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1442230279,530156.00
09/14/2015 07:30,2,0.160,ALERT,214.41,298.47,60.028,1442230204,"201051344000579","174011321042388",18.96,13.00,0,295.76,301.77,3.1,1.1,0.000,253674.4,253674.4,1547,0,0,0,L,1122011218,0,121.55,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1442230281,530157.00
09/14/2015 07:45,2,0.248,ACTIVE,213.29,334.24,59.970,1442231105,"201051344000955","174011321042388",30.71,14.00,0,295.76,344.76,7.8,5.6,0.022,251653.8,251653.8,1548,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231106,530158.00
09/14/2015 07:45,2,0.162,ACTIVE,212.83,335.14,59.970,1442231105,"274151322000095","174011321042388",27.23,14.00,0,284.34,357.38,4.5,2.4,0.018,551402.8,551402.8,1549,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231107,530159.00
09/14/2015 07:45,2,0.268,ACTIVE,214.64,336.64,59.975,1442231105,"201051344000868","174011321042388",28.57,13.70,0,296.36,340.85,7.8,5.6,0.031,238697.4,238697.4,1556,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231108,530160.00
