ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 07:45,2,0.264,ACTIVE,215.09,337.54,59.970,1442231105,"201051344000853","174011321042388",28.29,13.70,0,293.96,343.85,7.6,5.4,0.027,245304.8,245304.8,1551,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231108,530161.00
09/14/2015 07:45,2,0.266,ALERT,214.41,335.44,59.965,1442231105,"201051344000582","174011321042388",28.41,13.30,0,288.25,345.96,7.6,5.4,0.027,243746.6,243746.6,1552,0,0,0,L,1122011218,0,123.14,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442231110,530162.00
09/14/2015 07:45,2,0.236,ACTIVE,214.64,336.64,59.981,1442231105,"201051344000469","174011321042388",30.71,13.00,0,294.56,342.35,7.4,5.2,0.022,240526.7,240526.7,1550,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231111,530163.00
09/14/2015 07:45,2,0.248,ACTIVE,214.41,337.24,59.970,1442231105,"201051344000988","174011321042388",28.35,14.00,0,293.06,352.27,7.2,5.0,0.035,239345.2,239345.2,1552,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231112,530164.00
09/14/2015 07:45,2,0.254,ACTIVE,214.64,336.34,59.981,1442231105,"201051344001158","174011321042388",28.61,13.30,0,294.86,344.45,7.4,5.2,0.027,244866.4,244866.4,1553,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231113,530165.00
09/14/2015 07:45,2,0.256,ACTIVE,213.74,334.24,59.975,1442231105,"201051344001025","174011321042388",28.31,13.30,0,295.46,349.26,7.4,5.2,0.031,249800.9,249800.9,1550,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231114,530166.00
09/14/2015 07:45,2,0.279,ACTIVE,214.87,336.34,59.991,1442231105,"201051344000569","174011321042388",28.45,14.00,0,294.26,346.56,8.1,5.9,0.031,252980.7,252980.7,1551,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231115,530167.00
09/14/2015 07:45,2,0.121,ALERT,213.06,334.24,59.970,1442231105,"274151322000094","174011321042388",30.14,13.70,0,282.24,396.75,3.7,1.7,0.013,424463.7,424463.7,1577,0,0,0,L,1151911521,0,122.23,123.36,0002,10,0,0,0,0,0,0,123,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1442231117,530168.00
09/14/2015 07:45,2,0.279,ACTIVE,214.64,335.74,59.975,1442231105,"201051344000458","174011321042388",28.31,14.70,0,295.76,345.36,8.1,5.8,0.027,248665.2,248665.2,1551,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231117,530169.00
09/14/2015 07:45,2,0.193,ACTIVE,212.83,333.93,59.965,1442231105,"274151322000087","174011321042388",26.82,15.30,0,282.24,342.65,5.2,3.1,0.018,498060.9,498060.9,1549,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231118,530170.00
09/14/2015 07:45,2,0.229,ACTIVE,212.16,334.54,59.970,1442231105,"274151322000052","174011321042388",27.55,14.70,0,292.76,345.96,6.4,4.2,0.022,531454.3,531454.3,1544,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231119,530171.00
09/14/2015 07:45,2,0.244,ALERT,214.19,335.14,59.975,1442231105,"201051344001145","174011321042388",28.17,13.70,0,296.06,349.26,7.0,4.8,0.027,253411.4,253411.4,1554,0,0,0,L,1122011218,0,123.14,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442231121,530172.00
09/14/2015 07:45,2,0.256,ACTIVE,214.19,335.74,59.970,1442231105,"201051344000685","174011321042388",28.19,14.00,0,295.76,352.57,7.3,5.1,0.027,252070.2,252070.2,1552,0,0,0,L,1122011218,0,123.81,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231122,530173.00
09/14/2015 07:45,2,0.195,ACTIVE,212.38,334.54,59.970,1442231105,"274151322000088","174011321042388",26.50,14.70,0,290.35,341.75,5.3,3.2,0.027,510498.1,510498.1,1547,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231123,530174.00
09/14/2015 07:45,2,0.230,ACTIVE,214.19,335.74,59.970,1442231105,"201051344000438","174011321042388",31.01,13.30,0,295.76,349.26,7.2,5.1,0.018,252040.2,252040.2,1552,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231124,530175.00
09/14/2015 07:45,2,0.270,ACTIVE,213.06,333.03,59.965,1442231105,"201051344001135","174011321042388",28.63,14.00,0,296.66,346.86,7.8,5.6,0.031,243697.8,243697.8,1548,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231125,530176.00
09/14/2015 07:45,2,0.316,ACTIVE,213.74,335.14,59.965,1442231105,"201051344000417","174011321042388",28.23,13.70,0,295.76,354.67,9.1,6.8,0.027,246785.6,246785.6,1555,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231126,530177.00
09/14/2015 07:45,2,0.283,ACTIVE,214.41,336.34,59.959,1442231105,"201051344000594","174011321042388",28.31,14.00,0,293.36,342.95,8.2,5.9,0.035,249391.4,249391.4,1555,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231127,530178.00
09/14/2015 07:45,2,0.184,ACTIVE,212.61,335.14,59.970,1442231105,"274151322000083","174011321042388",27.00,14.30,0,283.44,339.95,5.0,2.9,0.022,527069.7,527069.7,1547,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231127,530179.00
09/14/2015 07:45,2,0.264,ACTIVE,213.96,335.14,59.959,1442231105,"201051344000585","174011321042388",28.65,14.00,0,295.76,346.86,7.7,5.5,0.018,249111.0,249111.0,1552,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231128,530180.00
09/14/2015 07:45,2,0.203,ACTIVE,212.83,335.14,59.959,1442231105,"274151322000054","174011321042388",27.71,15.00,0,292.76,357.68,5.7,3.6,0.018,521734.9,521734.9,1545,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231129,530181.00
09/14/2015 07:45,2,0.227,ACTIVE,213.74,334.84,59.954,1442231105,"201051344001203","174011321042388",30.47,14.00,0,296.06,349.26,7.0,4.8,0.018,249649.5,249649.5,1551,0,0,0,L,1122011218,0,123.59,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231130,530182.00
09/14/2015 07:45,2,0.215,ACTIVE,213.51,334.84,59.954,1442231105,"201051344000646","174011321042388",30.79,13.70,0,295.46,348.06,6.8,4.6,0.013,245498.9,245498.9,1549,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231131,530183.00
09/14/2015 07:45,2,0.150,ALERT,213.29,334.84,59.959,1442231105,"274151322000068","174011321042388",30.85,15.00,0,281.64,397.35,4.7,2.6,0.018,423920.2,423920.2,1578,0,0,0,L,1151911521,0,122.46,123.36,0002,13,0,0,0,0,0,0,127,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1442231133,530184.00
09/14/2015 07:45,2,0.201,ACTIVE,213.06,335.74,59.954,1442231105,"274151322000076","174011321042388",28.49,14.70,0,292.76,346.56,5.8,3.7,0.027,557813.5,557813.5,1545,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231134,530185.00
09/14/2015 07:45,2,0.297,ALERT,213.74,334.24,59.965,1442231105,"201051344000890","174011321042388",28.25,14.00,0,296.66,348.36,8.5,6.3,0.031,250368.2,250368.2,1552,0,0,0,L,1122011218,0,123.14,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442231136,530186.00
09/14/2015 07:45,2,0.232,ACTIVE,214.41,336.34,59.965,1442231105,"201051344000900","174011321042388",27.14,13.70,0,293.36,344.76,6.4,4.3,0.027,251790.6,251790.6,1551,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231137,530187.00
09/14/2015 07:45,2,0.285,ALERT,215.09,338.44,59.959,1442231105,"201051344000633","174011321042388",27.53,13.30,0,290.65,351.07,8.0,5.8,0.035,240169.4,240169.4,1558,0,0,0,L,1122011218,0,122.91,123.36,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442231139,530188.00
09/14/2015 07:45,2,0.275,ACTIVE,214.64,335.74,59.949,1442231105,"201051344000983","174011321042388",28.57,14.00,0,296.06,345.06,8.0,5.8,0.031,248708.6,248708.6,1553,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231139,530189.00
09/14/2015 07:45,2,0.250,ACTIVE,213.74,335.14,59.954,1442231105,"201051344000917","174011321042388",28.25,14.70,0,286.14,347.46,7.2,5.0,0.022,250732.8,250732.8,1556,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231140,530190.00
09/14/2015 07:45,2,0.293,ACTIVE,214.87,336.94,59.954,1442231105,"201051344000648","174011321042388",27.39,13.30,0,295.46,343.85,8.2,5.9,0.031,245988.8,245988.8,1556,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231141,530191.00
09/14/2015 07:45,2,0.293,ALERT,213.51,334.54,59.954,1442231105,"201051344001093","174011321042388",28.61,14.70,0,295.76,351.67,8.5,6.3,0.022,248871.3,248871.3,1556,0,0,0,L,1122011218,0,122.91,121.78,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442231143,530192.00
09/14/2015 07:45,2,0.270,ACTIVE,215.09,336.94,59.954,1442231105,"201051344000645","174011321042388",27.55,14.30,0,293.36,348.06,7.5,5.4,0.031,247123.3,247123.3,1552,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231144,530193.00
09/14/2015 07:45,2,0.213,ACTIVE,212.38,335.14,59.954,1442231105,"274151322000085","174011321042388",27.45,14.30,0,283.14,362.49,5.9,3.8,0.031,524506.1,524506.1,1547,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231145,530194.00
09/14/2015 07:45,2,0.273,ACTIVE,213.74,333.93,59.938,1442231105,"201051344000651","174011321042388",28.51,13.30,0,295.76,354.97,7.9,5.7,0.022,246339.6,246339.6,1548,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231146,530195.00
09/14/2015 07:45,2,0.277,ACTIVE,214.41,335.44,59.959,1442231105,"201051344000867","174011321042388",28.75,14.30,0,294.26,343.55,8.1,5.9,0.031,239214.1,239214.1,1553,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231147,530196.00
09/14/2015 07:45,2,0.271,ACTIVE,213.29,333.63,59.959,1442231105,"201051344001230","174011321042388",28.37,13.70,0,287.35,340.25,7.8,5.7,0.027,249695.9,249695.9,1557,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231148,530197.00
09/14/2015 07:45,2,0.287,ACTIVE,215.09,337.84,59.954,1442231105,"201051344000576","174011321042388",28.77,13.30,0,293.96,345.66,8.4,6.2,0.035,246202.6,246202.6,1557,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231148,530198.00
09/14/2015 07:45,2,0.312,ACTIVE,214.41,335.74,59.959,1442231105,"201051344000579","174011321042388",28.13,14.00,0,293.96,346.56,8.9,6.7,0.031,253675.3,253675.3,1549,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442231149,530199.00
09/14/2015 08:00,2,0.637,ACTIVE,214.64,339.34,59.959,1442232003,"201051344000955","174011321042388",29.60,15.00,0,327.62,347.16,19.1,16.5,0.128,251656.6,251656.6,1549,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232004,530200.00
09/14/2015 08:00,2,0.484,ACTIVE,212.16,338.74,59.912,1442232003,"274151322000095","174011321042388",29.60,15.30,0,329.43,342.65,14.6,12.1,0.088,551404.5,551404.5,1550,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232005,530201.00
09/14/2015 08:00,2,0.625,ACTIVE,214.87,338.44,59.996,1442232003,"201051344000868","174011321042388",28.21,14.70,0,328.22,346.86,17.9,15.3,0.124,238700.0,238700.0,1557,0,0,0,L,1122011218,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232006,530202.00
09/14/2015 08:00,2,0.590,ACTIVE,215.54,340.55,59.959,1442232003,"201051344000853","174011321042388",29.18,14.70,0,329.73,347.76,17.5,14.9,0.115,245307.2,245307.2,1552,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232007,530203.00
09/14/2015 08:00,2,0.582,ACTIVE,215.09,339.95,59.981,1442232003,"201051344000582","174011321042388",29.06,14.70,0,327.92,347.46,17.2,14.6,0.110,243749.0,243749.0,1554,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232008,530204.00
09/14/2015 08:00,2,0.609,ACTIVE,215.09,339.95,59.981,1442232003,"201051344000469","174011321042388",29.30,14.30,0,329.13,377.82,18.1,15.6,0.119,240528.2,240528.2,1551,0,0,0,L,1122011218,0,121.55,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232009,530205.00
09/14/2015 08:00,2,0.596,ACTIVE,214.87,340.85,59.965,1442232003,"201051344000988","174011321042388",28.75,15.30,0,327.62,348.66,17.4,14.9,0.124,239347.6,239347.6,1553,0,0,0,L,1122011218,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232010,530206.00
09/14/2015 08:00,2,0.578,ACTIVE,215.09,339.65,59.970,1442232003,"201051344001158","174011321042388",29.46,14.30,0,327.92,347.16,17.3,14.7,0.124,244868.7,244868.7,1554,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232011,530207.00
09/14/2015 08:00,2,0.574,ACTIVE,214.41,338.14,59.975,1442232003,"201051344001025","174011321042388",29.10,14.70,0,327.92,346.86,16.9,14.4,0.110,249803.2,249803.2,1551,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232012,530208.00
09/14/2015 08:00,2,0.607,ACTIVE,215.09,340.25,59.975,1442232003,"201051344000569","174011321042388",29.50,15.00,0,328.52,347.16,18.2,15.6,0.124,252983.3,252983.3,1552,0,0,0,L,1122011218,0,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232012,530209.00
09/14/2015 08:00,2,0.348,ACTIVE,211.93,424.71,59.959,1442232003,"274151322000094","174011321042388",40.18,16.00,0,331.83,429.22,14.2,11.8,0.084,424465.4,424465.4,1579,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232013,530210.00
09/14/2015 08:00,2,0.586,ACTIVE,214.87,338.44,59.975,1442232003,"201051344000458","174011321042388",29.78,15.50,0,328.52,346.26,17.7,15.2,0.119,248667.7,248667.7,1552,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232014,530211.00
09/14/2015 08:00,2,0.533,ACTIVE,211.25,335.14,59.970,1442232003,"274151322000087","174011321042388",28.49,16.30,0,328.82,343.25,15.3,12.9,0.093,498062.8,498062.8,1550,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232015,530212.00
09/14/2015 08:00,2,0.572,ACTIVE,211.93,339.04,59.981,1442232003,"274151322000052","174011321042388",29.04,15.80,0,328.52,344.45,16.8,14.3,0.093,531456.5,531456.5,1545,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232016,530213.00
09/14/2015 08:00,2,0.551,ACTIVE,214.87,339.95,59.975,1442232003,"201051344001145","174011321042388",29.60,14.70,0,329.13,347.46,16.5,14.0,0.106,253413.6,253413.6,1556,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232017,530214.00
09/14/2015 08:00,2,0.574,ACTIVE,214.87,340.55,59.970,1442232003,"201051344000685","174011321042388",29.20,15.00,0,328.82,347.76,17.0,14.5,0.119,252072.6,252072.6,1553,0,0,0,L,1122011218,0,124.04,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232018,530215.00
09/14/2015 08:00,2,0.553,ACTIVE,211.70,339.04,59.970,1442232003,"274151322000088","174011321042388",27.95,15.80,0,328.82,343.55,15.7,13.2,0.093,510500.0,510500.0,1548,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232019,530216.00
09/14/2015 08:00,2,0.242,ACTIVE,214.64,362.19,59.981,1442232003,"201051344000438","174011321042388",33.77,15.00,0,330.63,364.59,8.3,6.1,0.018,252041.6,252041.6,1553,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232020,530217.00
09/14/2015 08:00,2,0.604,ACTIVE,214.41,339.04,59.970,1442232003,"201051344001135","174011321042388",28.86,15.00,0,327.62,346.56,17.6,15.1,0.110,243700.3,243700.3,1549,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232020,530218.00
09/14/2015 08:00,2,0.641,ACTIVE,214.87,340.25,59.975,1442232003,"201051344000417","174011321042388",28.94,15.00,0,328.52,347.76,18.8,16.2,0.124,246788.4,246788.4,1556,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232021,530219.00
09/14/2015 08:00,2,0.604,ACTIVE,214.19,338.74,59.975,1442232003,"201051344000594","174011321042388",29.62,15.00,0,327.02,346.56,18.1,15.5,0.119,249394.0,249394.0,1556,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232022,530220.00
09/14/2015 08:00,2,0.510,ACTIVE,212.16,339.34,59.981,1442232003,"274151322000083","174011321042388",28.96,15.50,0,328.82,343.25,15.0,12.5,0.093,527071.5,527071.5,1548,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232023,530221.00
09/14/2015 08:00,2,0.576,ACTIVE,214.87,342.35,59.986,1442232003,"201051344000585","174011321042388",19.10,15.30,0,327.62,346.26,11.4,9.1,0.080,249113.3,249113.3,1553,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232024,530222.00
09/14/2015 08:00,2,0.549,ACTIVE,212.16,336.64,59.981,1442232003,"274151322000054","174011321042388",29.08,16.00,0,328.82,343.85,16.2,13.7,0.097,521737.0,521737.0,1546,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232025,530223.00
09/14/2015 08:00,2,0.594,ACTIVE,214.87,339.65,59.996,1442232003,"201051344001203","174011321042388",29.70,15.00,0,329.43,373.01,17.9,15.4,0.124,249650.9,249650.9,1552,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232026,530224.00
09/14/2015 08:00,2,0.586,ACTIVE,214.41,340.25,59.970,1442232003,"201051344000646","174011321042388",29.70,14.70,0,328.22,347.16,17.6,15.1,0.115,245501.4,245501.4,1550,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232027,530225.00
09/14/2015 08:00,2,0.371,ACTIVE,212.83,424.41,59.981,1442232003,"274151322000068","174011321042388",40.04,17.30,0,332.13,431.92,15.2,12.7,0.084,423922.1,423922.1,1580,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232028,530226.00
09/14/2015 08:00,2,0.561,ACTIVE,212.38,339.95,59.975,1442232003,"274151322000076","174011321042388",29.72,15.80,0,329.73,344.45,16.9,14.4,0.102,557815.6,557815.6,1546,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232029,530227.00
09/14/2015 08:00,2,0.633,ACTIVE,214.41,339.95,60.018,1442232003,"201051344000890","174011321042388",29.34,15.00,0,328.22,347.16,18.9,16.3,0.119,250370.9,250370.9,1554,0,0,0,L,1122011218,0,123.36,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232030,530228.00
09/14/2015 08:00,2,0.553,ACTIVE,214.64,339.34,59.991,1442232003,"201051344000900","174011321042388",29.46,14.70,0,328.22,346.86,16.5,14.0,0.119,251792.7,251792.7,1552,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232030,530229.00
09/14/2015 08:00,2,0.602,ACTIVE,215.32,341.15,59.991,1442232003,"201051344000633","174011321042388",29.36,14.70,0,328.82,348.36,17.9,15.4,0.124,240172.0,240172.0,1560,0,0,0,L,1122011218,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232031,530230.00
09/14/2015 08:00,2,0.594,ACTIVE,214.87,339.34,59.981,1442232003,"201051344000983","174011321042388",29.62,15.00,0,328.82,346.56,17.9,15.3,0.119,248711.1,248711.1,1554,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232033,530231.00
09/14/2015 08:00,2,0.574,ACTIVE,214.87,340.55,59.991,1442232003,"201051344000917","174011321042388",29.06,15.80,0,328.52,347.76,16.9,14.4,0.115,250735.1,250735.1,1557,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232034,530232.00
09/14/2015 08:00,2,0.609,ACTIVE,215.09,340.25,59.981,1442232003,"201051344000648","174011321042388",29.10,14.30,0,328.52,347.16,18.0,15.5,0.119,245991.4,245991.4,1557,0,0,0,L,1122011218,0,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232034,530233.00
09/14/2015 08:00,2,0.656,ACTIVE,214.41,340.85,59.991,1442232003,"201051344001093","174011321042388",29.52,15.50,0,327.62,348.36,19.7,17.1,0.128,248874.2,248874.2,1558,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232035,530234.00
09/14/2015 08:00,2,0.594,ACTIVE,215.09,339.95,59.991,1442232003,"201051344000645","174011321042388",29.24,15.30,0,329.73,347.46,17.6,15.0,0.115,247125.8,247125.8,1553,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232036,530235.00
09/14/2015 08:00,2,0.561,ACTIVE,212.16,336.64,59.986,1442232003,"274151322000085","174011321042388",29.18,15.50,0,328.82,344.15,16.6,14.1,0.102,524508.2,524508.2,1548,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232037,530236.00
09/14/2015 08:00,2,0.598,ACTIVE,214.41,340.85,59.996,1442232003,"201051344000651","174011321042388",29.14,14.00,0,328.52,347.46,17.7,15.1,0.119,246342.1,246342.1,1549,0,0,0,L,1122011218,0,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232038,530237.00
09/14/2015 08:00,2,0.613,ACTIVE,215.09,339.04,60.028,1442232003,"201051344000867","174011321042388",29.32,15.30,0,327.62,346.86,18.2,15.7,0.119,239216.7,239216.7,1554,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232039,530238.00
09/14/2015 08:00,2,0.596,ACTIVE,214.41,339.65,60.002,1442232003,"201051344001230","174011321042388",29.82,15.00,0,327.62,346.26,18.0,15.5,0.119,249698.5,249698.5,1558,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232040,530239.00
09/14/2015 08:00,2,0.615,ACTIVE,215.09,341.15,59.991,1442232003,"201051344000576","174011321042388",29.10,14.70,0,328.52,347.76,18.2,15.6,0.119,246205.2,246205.2,1558,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232041,530240.00
09/14/2015 08:00,2,0.639,ACTIVE,215.09,339.95,59.991,1442232003,"201051344000579","174011321042388",28.94,15.30,0,328.52,346.86,18.7,16.2,0.124,253678.0,253678.0,1550,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232042,530241.00
09/14/2015 08:15,2,1.070,ACTIVE,213.29,342.95,59.965,1442232903,"201051344000955","174011321042388",30.00,16.00,0,328.82,355.28,32.5,29.4,0.247,251662.2,251662.2,1550,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232904,530242.00
09/14/2015 08:15,2,0.945,ACTIVE,212.16,344.76,59.965,1442232903,"274151322000095","174011321042388",29.88,16.30,0,329.13,349.26,28.6,25.7,0.194,551409.2,551409.2,1551,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232905,530243.00
09/14/2015 08:15,2,1.047,ACTIVE,214.64,343.85,59.986,1442232903,"201051344000868","174011321042388",29.64,15.50,0,330.03,356.78,31.4,28.4,0.234,238705.4,238705.4,1558,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232906,530244.00
09/14/2015 08:15,2,1.010,ACTIVE,215.54,345.66,59.991,1442232903,"201051344000853","174011321042388",29.84,15.80,0,333.03,357.68,30.6,27.6,0.239,245312.5,245312.5,1553,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232907,530245.00
09/14/2015 08:15,2,0.979,ACTIVE,214.41,343.85,59.975,1442232903,"201051344000582","174011321042388",30.06,15.80,0,331.53,355.88,29.8,26.9,0.221,243754.1,243754.1,1555,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232908,530246.00
09/14/2015 08:15,2,1.047,ACTIVE,215.09,344.76,59.954,1442232903,"201051344000469","174011321042388",29.74,15.30,0,330.03,357.08,31.6,28.5,0.247,240533.6,240533.6,1552,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232909,530247.00
09/14/2015 08:15,2,1.031,ACTIVE,214.87,345.66,59.981,1442232903,"201051344000988","174011321042388",29.50,15.80,0,331.23,358.28,30.9,27.9,0.247,239352.8,239352.8,1554,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232910,530248.00
09/14/2015 08:15,2,1.008,ACTIVE,215.09,344.45,59.981,1442232903,"201051344001158","174011321042388",29.76,15.50,0,330.93,357.08,30.4,27.4,0.239,244874.0,244874.0,1555,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232911,530249.00
09/14/2015 08:15,2,0.984,ACTIVE,213.74,342.05,59.944,1442232903,"201051344001025","174011321042388",30.10,15.80,0,331.23,355.58,30.1,27.1,0.225,249808.3,249808.3,1552,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232912,530250.00
09/14/2015 08:15,2,1.035,ACTIVE,215.09,344.45,59.928,1442232903,"201051344000569","174011321042388",29.88,15.80,0,330.33,357.38,31.4,28.3,0.239,252988.7,252988.7,1553,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232913,530251.00
09/14/2015 08:15,2,0.680,ACTIVE,212.38,414.49,59.938,1442232903,"274151322000094","174011321042388",38.96,17.80,0,332.13,439.43,26.7,23.9,0.181,424469.8,424469.8,1580,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232914,530252.00
09/14/2015 08:15,2,1.008,ACTIVE,214.87,343.25,59.970,1442232903,"201051344000458","174011321042388",29.96,16.70,0,330.93,356.78,30.6,27.6,0.239,248673.0,248673.0,1553,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232915,530253.00
09/14/2015 08:15,2,0.965,ACTIVE,212.61,344.76,59.981,1442232903,"274151322000087","174011321042388",28.96,17.50,0,327.92,349.86,28.4,25.5,0.181,498067.6,498067.6,1551,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232915,530254.00
09/14/2015 08:15,2,1.014,ACTIVE,211.93,338.44,59.954,1442232903,"274151322000052","174011321042388",29.64,17.30,0,328.52,350.77,30.4,27.4,0.190,531461.7,531461.7,1546,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232916,530255.00
09/14/2015 08:15,2,0.951,ACTIVE,213.96,342.95,59.959,1442232903,"201051344001145","174011321042388",30.28,15.80,0,332.73,355.28,29.2,26.3,0.221,253418.6,253418.6,1557,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232917,530256.00
09/14/2015 08:15,2,0.986,ACTIVE,213.96,343.25,59.975,1442232903,"201051344000685","174011321042388",29.98,16.30,0,331.53,356.18,29.9,27.0,0.243,252077.7,252077.7,1554,0,0,0,L,1122011218,0,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232918,530257.00
09/14/2015 08:15,2,0.992,ACTIVE,211.93,343.25,60.018,1442232903,"274151322000088","174011321042388",29.20,17.00,0,327.32,350.47,29.3,26.4,0.190,510504.9,510504.9,1549,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232919,530258.00
09/14/2015 08:15,2,1.045,ACTIVE,213.96,343.55,59.933,1442232903,"201051344000438","174011321042388",30.02,16.00,0,332.13,384.13,31.8,28.8,0.243,252047.0,252047.0,1554,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232920,530259.00
09/14/2015 08:15,2,1.016,ACTIVE,213.74,342.05,59.986,1442232903,"201051344001135","174011321042388",29.98,16.00,0,330.63,355.28,30.9,27.9,0.234,243705.6,243705.6,1550,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232921,530260.00
09/14/2015 08:15,2,1.059,ACTIVE,214.19,343.55,59.954,1442232903,"201051344000417","174011321042388",29.54,16.30,0,331.23,355.58,31.7,28.7,0.247,246794.0,246794.0,1557,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232922,530261.00
09/14/2015 08:15,2,1.029,ACTIVE,214.19,343.85,59.949,1442232903,"201051344000594","174011321042388",29.94,16.00,0,329.13,356.48,31.3,28.3,0.230,249399.4,249399.4,1557,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232923,530262.00
09/14/2015 08:15,2,0.941,ACTIVE,212.38,338.74,59.996,1442232903,"274151322000083","174011321042388",29.44,16.70,0,328.22,350.17,28.1,25.2,0.194,527076.2,527076.2,1549,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232923,530263.00
09/14/2015 08:15,2,0.969,ACTIVE,214.19,343.25,59.986,1442232903,"201051344000585","174011321042388",29.60,16.00,0,330.33,354.07,29.1,26.1,0.212,249118.3,249118.3,1554,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232924,530264.00
09/14/2015 08:15,2,1.000,ACTIVE,211.93,339.04,59.965,1442232903,"274151322000054","174011321042388",29.50,17.80,0,327.32,351.07,29.9,27.0,0.208,521742.0,521742.0,1547,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232925,530265.00
09/14/2015 08:15,2,1.057,ACTIVE,213.96,342.95,59.975,1442232903,"201051344001203","174011321042388",29.70,16.00,0,332.13,357.98,31.8,28.8,0.247,249656.3,249656.3,1553,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232926,530266.00
09/14/2015 08:15,2,1.014,ACTIVE,213.29,342.95,59.970,1442232903,"201051344000646","174011321042388",29.76,15.80,0,329.73,355.58,30.6,27.6,0.239,245506.7,245506.7,1551,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232927,530267.00
09/14/2015 08:15,2,0.680,ACTIVE,213.06,427.11,59.954,1442232903,"274151322000068","174011321042388",40.04,19.30,0,333.33,441.24,27.6,24.7,0.177,423926.8,423926.8,1581,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232928,530268.00
09/14/2015 08:15,2,1.037,ACTIVE,212.83,342.65,59.959,1442232903,"274151322000076","174011321042388",30.40,17.30,0,330.03,351.97,31.9,28.9,0.217,557820.9,557820.9,1547,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232929,530269.00
09/14/2015 08:15,2,1.068,ACTIVE,213.51,342.35,59.917,1442232903,"201051344000890","174011321042388",29.82,16.30,0,330.63,356.48,32.3,29.3,0.239,250376.5,250376.5,1555,0,0,0,L,1122011218,0,122.91,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232930,530270.00
09/14/2015 08:15,2,0.996,ACTIVE,214.87,344.45,59.991,1442232903,"201051344000900","174011321042388",29.82,15.80,0,330.63,356.78,30.1,27.1,0.234,251797.8,251797.8,1553,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232931,530271.00
09/14/2015 08:15,2,1.020,ACTIVE,215.09,345.36,59.970,1442232903,"201051344000633","174011321042388",30.20,15.80,0,331.23,357.98,31.2,28.2,0.239,240177.3,240177.3,1561,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232932,530272.00
09/14/2015 08:15,2,1.014,ACTIVE,215.32,344.15,59.959,1442232903,"201051344000983","174011321042388",30.22,16.00,0,330.03,356.78,31.0,28.0,0.247,248716.5,248716.5,1555,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232933,530273.00
09/14/2015 08:15,2,0.990,ACTIVE,214.19,343.85,59.938,1442232903,"201051344000917","174011321042388",29.82,17.00,0,330.93,355.58,29.9,27.0,0.225,250740.2,250740.2,1558,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232934,530274.00
09/14/2015 08:15,2,1.014,ACTIVE,215.32,344.15,59.928,1442232903,"201051344000648","174011321042388",30.08,15.30,0,332.43,357.08,30.9,27.9,0.239,245996.8,245996.8,1558,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232935,530275.00
09/14/2015 08:15,2,1.131,ACTIVE,213.96,344.45,59.965,1442232903,"201051344001093","174011321042388",29.86,16.70,0,331.23,357.68,34.3,31.1,0.256,248880.1,248880.1,1559,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232936,530276.00
09/14/2015 08:15,2,1.037,ACTIVE,215.54,344.15,59.965,1442232903,"201051344000645","174011321042388",29.34,16.30,0,332.13,357.38,30.8,27.8,0.234,247131.1,247131.1,1554,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232937,530277.00
09/14/2015 08:15,2,1.010,ACTIVE,212.61,345.66,59.975,1442232903,"274151322000085","174011321042388",29.62,17.00,0,327.62,351.07,30.3,27.3,0.208,524513.3,524513.3,1549,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232938,530278.00
09/14/2015 08:15,2,1.016,ACTIVE,214.41,344.15,59.975,1442232903,"201051344000651","174011321042388",30.06,15.30,0,331.83,356.18,30.9,27.9,0.239,246347.4,246347.4,1550,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232939,530279.00
09/14/2015 08:15,2,1.039,ACTIVE,215.09,343.85,59.981,1442232903,"201051344000867","174011321042388",30.00,16.30,0,331.53,356.78,31.6,28.5,0.234,239222.2,239222.2,1555,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232940,530280.00
09/14/2015 08:15,2,1.023,ACTIVE,213.74,342.65,59.949,1442232903,"201051344001230","174011321042388",30.08,16.70,0,329.13,354.67,31.2,28.2,0.239,249703.8,249703.8,1559,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232941,530281.00
09/14/2015 08:15,2,1.020,ACTIVE,215.54,345.66,59.975,1442232903,"201051344000576","174011321042388",30.32,15.50,0,331.23,357.68,31.3,28.3,0.239,246210.7,246210.7,1559,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232942,530282.00
09/14/2015 08:15,2,1.045,ACTIVE,214.87,344.15,59.975,1442232903,"201051344000579","174011321042388",30.32,16.30,0,331.83,357.68,32.2,29.1,0.239,253683.7,253683.7,1551,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442232942,530283.00
09/14/2015 08:30,2,1.629,ACTIVE,213.74,347.46,59.975,1442233803,"201051344000955","174011321042388",29.98,17.50,0,327.62,367.60,49.4,45.8,0.402,251671.6,251671.6,1551,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233804,530284.00
09/14/2015 08:30,2,1.502,ACTIVE,212.83,349.56,59.986,1442233803,"274151322000095","174011321042388",30.51,18.30,0,329.73,360.38,46.5,42.9,0.309,551417.7,551417.7,1552,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233805,530285.00
09/14/2015 08:30,2,1.580,ACTIVE,214.87,348.06,59.938,1442233803,"201051344000868","174011321042388",29.74,17.00,0,329.73,368.20,47.6,44.1,0.380,238714.4,238714.4,1559,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233806,530286.00
09/14/2015 08:30,2,1.559,ACTIVE,215.77,350.47,59.965,1442233803,"201051344000853","174011321042388",29.94,17.00,0,330.63,370.00,47.3,43.7,0.380,245321.3,245321.3,1554,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233807,530287.00
09/14/2015 08:30,2,1.543,ACTIVE,214.64,348.96,59.949,1442233803,"201051344000582","174011321042388",29.48,17.30,0,331.53,367.60,46.1,42.6,0.371,243762.8,243762.8,1556,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233808,530288.00
09/14/2015 08:30,2,1.588,ACTIVE,215.32,349.56,59.949,1442233803,"201051344000469","174011321042388",29.98,16.70,0,328.52,369.40,48.2,44.6,0.393,240542.7,240542.7,1553,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233809,530289.00
09/14/2015 08:30,2,1.623,ACTIVE,214.87,350.77,60.023,1442233803,"201051344000988","174011321042388",29.12,17.50,0,330.63,370.60,47.9,44.3,0.389,239361.8,239361.8,1555,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233810,530290.00
09/14/2015 08:30,2,1.562,ACTIVE,215.32,348.06,59.986,1442233803,"201051344001158","174011321042388",29.66,17.00,0,331.53,368.50,47.0,43.4,0.380,244882.7,244882.7,1556,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233811,530291.00
09/14/2015 08:30,2,1.545,ACTIVE,214.19,347.16,59.944,1442233803,"201051344001025","174011321042388",29.66,17.50,0,330.33,367.30,46.4,42.9,0.367,249817.1,249817.1,1553,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233811,530292.00
09/14/2015 08:30,2,1.543,ACTIVE,215.32,349.56,60.007,1442233803,"201051344000569","174011321042388",30.16,17.00,0,327.62,368.20,47.1,43.6,0.380,252997.7,252997.7,1554,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233812,530293.00
09/14/2015 08:30,2,1.014,ACTIVE,213.29,426.81,59.954,1442233803,"274151322000094","174011321042388",40.10,19.80,0,331.23,448.15,41.5,38.2,0.278,424477.5,424477.5,1581,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233813,530294.00
09/14/2015 08:30,2,1.561,ACTIVE,215.09,348.66,59.959,1442233803,"201051344000458","174011321042388",29.76,17.80,0,330.63,368.20,47.1,43.5,0.389,248681.8,248681.8,1554,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233814,530295.00
09/14/2015 08:30,2,1.449,ACTIVE,213.06,343.25,59.949,1442233803,"274151322000087","174011321042388",29.46,19.30,0,330.33,358.88,43.2,39.8,0.292,498075.7,498075.7,1552,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233815,530296.00
09/14/2015 08:30,2,1.508,ACTIVE,213.06,351.37,59.959,1442233803,"274151322000052","174011321042388",29.86,19.00,0,329.73,360.38,45.5,42.0,0.309,531470.3,531470.3,1547,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233817,530297.00
09/14/2015 08:30,2,1.510,ACTIVE,214.41,347.76,59.975,1442233803,"201051344001145","174011321042388",29.76,17.50,0,331.23,367.00,45.5,42.0,0.371,253427.0,253427.0,1558,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233817,530298.00
09/14/2015 08:30,2,1.559,ACTIVE,214.64,348.66,59.965,1442233803,"201051344000685","174011321042388",29.62,17.80,0,330.63,367.90,46.8,43.3,0.398,252086.4,252086.4,1555,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233818,530299.00
09/14/2015 08:30,2,1.486,ACTIVE,212.83,348.96,59.944,1442233803,"274151322000088","174011321042388",29.66,18.70,0,329.73,360.38,44.7,41.2,0.301,510513.4,510513.4,1550,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233819,530300.00
09/14/2015 08:30,2,1.576,ACTIVE,214.41,348.96,59.959,1442233803,"201051344000438","174011321042388",30.22,17.50,0,331.53,368.50,48.3,44.7,0.393,252056.2,252056.2,1555,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233820,530301.00
09/14/2015 08:30,2,1.549,ACTIVE,213.96,348.06,59.928,1442233803,"201051344001135","174011321042388",29.70,17.50,0,330.63,367.00,46.7,43.1,0.376,243714.4,243714.4,1551,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233821,530302.00
09/14/2015 08:30,2,1.576,ACTIVE,214.19,348.66,59.965,1442233803,"201051344000417","174011321042388",29.74,17.80,0,330.33,367.00,47.5,43.9,0.393,246803.0,246803.0,1558,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233822,530303.00
09/14/2015 08:30,2,1.572,ACTIVE,214.64,348.66,59.928,1442233803,"201051344000594","174011321042388",30.10,17.30,0,327.02,367.60,48.0,44.4,0.384,249408.4,249408.4,1558,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233823,530304.00
