ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 08:30,2,1.422,ACTIVE,212.16,345.36,60.023,1442233803,"274151322000083","174011321042388",29.78,18.70,0,330.03,358.88,42.9,39.5,0.301,527084.2,527084.2,1550,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233824,530305.00
09/14/2015 08:30,2,1.498,ACTIVE,214.64,348.36,59.975,1442233803,"201051344000585","174011321042388",29.78,18.30,0,331.83,365.80,45.2,41.7,0.362,249126.7,249126.7,1555,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233825,530306.00
09/14/2015 08:30,2,1.500,ACTIVE,212.83,341.75,59.965,1442233803,"274151322000054","174011321042388",29.66,19.30,0,329.73,360.38,45.0,41.6,0.305,521750.5,521750.5,1548,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233826,530307.00
09/14/2015 08:30,2,1.598,ACTIVE,214.41,348.66,59.949,1442233803,"201051344001203","174011321042388",30.04,17.80,0,331.23,369.70,48.7,45.0,0.402,249665.5,249665.5,1554,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233827,530308.00
09/14/2015 08:30,2,1.518,ACTIVE,213.74,348.06,59.970,1442233803,"201051344000646","174011321042388",30.24,17.50,0,328.82,367.00,46.5,42.9,0.380,245515.4,245515.4,1552,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233828,530309.00
09/14/2015 08:30,2,1.057,ACTIVE,213.51,416.29,59.959,1442233803,"274151322000068","174011321042388",39.02,21.30,0,333.63,451.76,41.8,38.4,0.274,423934.6,423934.6,1582,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233828,530310.00
09/14/2015 08:30,2,1.611,ACTIVE,213.51,353.77,59.959,1442233803,"274151322000076","174011321042388",30.38,19.30,0,331.23,362.79,49.5,45.9,0.340,557830.2,557830.2,1548,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233829,530311.00
09/14/2015 08:30,2,1.615,ACTIVE,213.96,347.16,59.922,1442233803,"201051344000890","174011321042388",30.10,18.30,0,329.73,367.90,49.2,45.6,0.384,250385.8,250385.8,1556,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233830,530312.00
09/14/2015 08:30,2,1.562,ACTIVE,215.09,348.96,59.954,1442233803,"201051344000900","174011321042388",30.00,17.00,0,330.63,368.50,47.5,44.0,0.380,251806.6,251806.6,1554,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233831,530313.00
09/14/2015 08:30,2,1.580,ACTIVE,215.32,350.77,59.965,1442233803,"201051344000633","174011321042388",29.92,17.00,0,330.33,369.70,48.0,44.4,0.402,240186.3,240186.3,1562,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233832,530314.00
09/14/2015 08:30,2,1.562,ACTIVE,215.32,349.26,59.981,1442233803,"201051344000983","174011321042388",30.30,17.30,0,330.63,368.50,48.0,44.4,0.402,248725.5,248725.5,1556,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233833,530315.00
09/14/2015 08:30,2,1.529,ACTIVE,214.19,348.36,59.981,1442233803,"201051344000917","174011321042388",29.94,18.30,0,330.63,367.30,46.4,42.9,0.376,250748.9,250748.9,1559,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233834,530316.00
09/14/2015 08:30,2,1.566,ACTIVE,215.32,348.66,59.944,1442233803,"201051344000648","174011321042388",29.92,16.70,0,330.63,368.50,47.5,43.9,0.380,246005.7,246005.7,1559,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233835,530317.00
09/14/2015 08:30,2,1.666,ACTIVE,214.41,348.96,59.981,1442233803,"201051344001093","174011321042388",30.10,18.30,0,331.23,370.00,50.8,47.1,0.398,248889.8,248889.8,1560,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233836,530318.00
09/14/2015 08:30,2,1.592,ACTIVE,215.77,349.86,59.996,1442233803,"201051344000645","174011321042388",29.74,17.50,0,330.03,368.80,48.0,44.4,0.380,247140.1,247140.1,1555,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233837,530319.00
09/14/2015 08:30,2,1.529,ACTIVE,212.83,350.17,59.949,1442233803,"274151322000085","174011321042388",29.50,18.30,0,330.63,360.38,45.7,42.2,0.301,524521.9,524521.9,1550,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233838,530320.00
09/14/2015 08:30,2,1.596,ACTIVE,214.64,348.96,59.912,1442233803,"201051344000651","174011321042388",29.54,17.00,0,331.83,368.20,47.8,44.2,0.384,246356.4,246356.4,1551,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233839,530321.00
09/14/2015 08:30,2,1.598,ACTIVE,215.32,348.66,59.965,1442233803,"201051344000867","174011321042388",29.80,17.50,0,329.13,367.60,48.2,44.6,0.384,239231.3,239231.3,1556,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233840,530322.00
09/14/2015 08:30,2,1.580,ACTIVE,214.19,346.86,60.002,1442233803,"201051344001230","174011321042388",30.00,18.70,0,329.13,366.70,48.1,44.5,0.393,249712.9,249712.9,1560,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233840,530323.00
09/14/2015 08:30,2,1.576,ACTIVE,215.77,349.86,60.028,1442233803,"201051344000576","174011321042388",29.80,16.70,0,330.63,369.10,47.6,44.0,0.389,246219.6,246219.6,1560,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233841,530324.00
09/14/2015 08:30,2,1.602,ACTIVE,215.09,349.56,59.933,1442233803,"201051344000579","174011321042388",30.00,17.50,0,329.43,369.10,48.7,45.1,0.389,253692.9,253692.9,1552,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442233842,530325.00
09/14/2015 08:45,2,2.180,ACTIVE,213.74,353.47,59.907,1442234703,"201051344000955","174011321042388",29.96,19.50,0,323.41,379.32,66.1,61.9,0.552,251685.0,251685.0,1552,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234704,530326.00
09/14/2015 08:45,2,2.098,ACTIVE,212.16,356.18,59.954,1442234703,"274151322000095","174011321042388",30.08,20.70,0,315.90,375.11,63.8,59.7,0.429,551430.5,551430.5,1553,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234705,530327.00
09/14/2015 08:45,2,2.154,ACTIVE,214.87,353.77,60.044,1442234703,"201051344000868","174011321042388",29.58,18.70,0,304.78,386.53,64.5,60.4,0.530,238727.4,238727.4,1560,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234706,530328.00
09/14/2015 08:45,2,2.100,ACTIVE,215.77,354.67,59.991,1442234703,"201051344000853","174011321042388",30.14,18.70,0,307.78,388.64,64.2,60.0,0.535,245334.3,245334.3,1555,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234707,530329.00
09/14/2015 08:45,2,2.104,ACTIVE,214.64,354.67,60.034,1442234703,"201051344000582","174011321042388",29.34,18.70,0,323.72,379.32,62.5,58.4,0.504,243775.3,243775.3,1557,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234708,530330.00
09/14/2015 08:45,2,2.119,ACTIVE,215.54,354.67,59.912,1442234703,"201051344000469","174011321042388",30.22,18.00,0,309.59,389.54,64.9,60.7,0.535,240555.8,240555.8,1554,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234709,530331.00
09/14/2015 08:45,2,2.193,ACTIVE,215.09,354.67,60.023,1442234703,"201051344000988","174011321042388",29.20,19.00,0,304.48,389.24,64.9,60.7,0.544,239374.9,239374.9,1556,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234710,530332.00
09/14/2015 08:45,2,2.139,ACTIVE,215.32,354.67,59.949,1442234703,"201051344001158","174011321042388",29.48,18.00,0,306.58,386.53,63.8,59.7,0.530,244895.6,244895.6,1557,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234711,530333.00
09/14/2015 08:45,2,2.076,ACTIVE,214.19,353.17,60.018,1442234703,"201051344001025","174011321042388",30.06,19.50,0,323.11,379.32,63.2,59.1,0.508,249829.8,249829.8,1554,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234712,530334.00
09/14/2015 08:45,2,2.098,ACTIVE,215.09,353.77,60.049,1442234703,"201051344000569","174011321042388",30.10,18.70,0,309.59,387.74,64.0,59.8,0.526,253010.6,253010.6,1555,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234713,530335.00
09/14/2015 08:45,2,1.307,ACTIVE,212.38,440.64,59.891,1442234703,"274151322000094","174011321042388",40.61,22.00,0,333.63,458.07,54.2,50.4,0.371,424488.6,424488.6,1582,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234714,530336.00
09/14/2015 08:45,2,2.102,ACTIVE,215.09,352.87,59.944,1442234703,"201051344000458","174011321042388",29.96,19.50,0,308.09,387.44,63.8,59.7,0.544,248694.7,248694.7,1555,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234715,530337.00
09/14/2015 08:45,2,1.953,ACTIVE,211.93,355.28,59.880,1442234703,"274151322000087","174011321042388",29.48,21.00,0,310.19,368.20,58.3,54.3,0.398,498087.4,498087.4,1553,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234716,530338.00
09/14/2015 08:45,2,2.029,ACTIVE,211.70,356.18,59.991,1442234703,"274151322000052","174011321042388",29.66,21.00,0,308.69,371.81,60.9,56.9,0.424,531482.7,531482.7,1548,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234717,530339.00
09/14/2015 08:45,2,2.066,ACTIVE,213.96,352.87,59.996,1442234703,"201051344001145","174011321042388",29.64,19.30,0,323.41,378.72,62.1,58.0,0.513,253439.5,253439.5,1559,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234717,530340.00
09/14/2015 08:45,2,2.092,ACTIVE,214.41,354.07,60.044,1442234703,"201051344000685","174011321042388",29.98,19.50,0,323.41,379.32,63.5,59.4,0.552,252099.2,252099.2,1556,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234718,530341.00
09/14/2015 08:45,2,2.020,ACTIVE,212.16,342.95,59.875,1442234703,"274151322000088","174011321042388",29.26,20.70,0,309.89,369.40,59.8,55.8,0.411,510525.4,510525.4,1551,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234719,530342.00
09/14/2015 08:45,2,2.129,ACTIVE,214.19,354.37,59.954,1442234703,"201051344000438","174011321042388",30.12,19.50,0,324.32,380.52,65.0,60.8,0.548,252069.3,252069.3,1556,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234720,530343.00
09/14/2015 08:45,2,2.115,ACTIVE,214.19,353.17,59.896,1442234703,"201051344001135","174011321042388",29.64,19.30,0,323.72,379.02,63.5,59.4,0.526,243727.2,243727.2,1552,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234721,530344.00
09/14/2015 08:45,2,2.137,ACTIVE,214.41,353.47,60.039,1442234703,"201051344000417","174011321042388",29.46,19.80,0,322.51,378.42,63.8,59.6,0.535,246815.9,246815.9,1559,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234722,530345.00
09/14/2015 08:45,2,2.141,ACTIVE,214.64,353.47,59.986,1442234703,"201051344000594","174011321042388",29.86,19.00,0,309.89,386.53,64.7,60.5,0.521,249421.5,249421.5,1559,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234723,530346.00
09/14/2015 08:45,2,1.932,ACTIVE,212.61,344.76,59.886,1442234703,"274151322000083","174011321042388",29.64,20.70,0,312.59,369.40,58.1,54.1,0.415,527095.9,527095.9,1551,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234724,530347.00
09/14/2015 08:45,2,2.033,ACTIVE,214.41,352.57,60.049,1442234703,"201051344000585","174011321042388",30.02,20.30,0,324.32,377.52,61.9,57.8,0.504,249139.1,249139.1,1556,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234725,530348.00
09/14/2015 08:45,2,2.041,ACTIVE,212.61,356.78,60.007,1442234703,"274151322000054","174011321042388",29.24,21.50,0,308.99,373.31,60.4,56.4,0.415,521762.7,521762.7,1549,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234726,530349.00
09/14/2015 08:45,2,2.154,ACTIVE,214.87,354.07,59.954,1442234703,"201051344001203","174011321042388",30.08,19.50,0,325.82,381.42,65.6,61.4,0.544,249678.8,249678.8,1555,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234726,530350.00
09/14/2015 08:45,2,2.076,ACTIVE,214.19,353.17,60.034,1442234703,"201051344000646","174011321042388",29.94,19.00,0,323.11,379.32,63.0,58.9,0.530,245528.1,245528.1,1553,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234727,530351.00
09/14/2015 08:45,2,1.357,ACTIVE,213.29,439.13,60.018,1442234703,"274151322000068","174011321042388",40.22,23.00,0,401.26,456.87,55.9,52.1,0.371,423945.8,423945.8,1583,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234728,530352.00
09/14/2015 08:45,2,2.188,ACTIVE,213.06,354.97,59.938,1442234703,"274151322000076","174011321042388",30.28,21.30,0,313.80,374.81,67.1,62.9,0.464,557843.8,557843.8,1549,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234729,530353.00
09/14/2015 08:45,2,2.178,ACTIVE,214.19,352.87,60.034,1442234703,"201051344000890","174011321042388",29.80,20.70,0,323.11,379.92,65.7,61.5,0.526,250399.2,250399.2,1557,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234730,530354.00
09/14/2015 08:45,2,2.156,ACTIVE,215.09,354.37,59.949,1442234703,"201051344000900","174011321042388",29.52,18.30,0,311.69,387.74,64.5,60.3,0.526,251819.6,251819.6,1555,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234731,530355.00
09/14/2015 08:45,2,2.154,ACTIVE,215.32,354.67,60.012,1442234703,"201051344000633","174011321042388",29.56,18.70,0,310.19,388.94,64.5,60.4,0.539,240199.4,240199.4,1563,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234732,530356.00
09/14/2015 08:45,2,2.129,ACTIVE,215.32,353.77,59.928,1442234703,"201051344000983","174011321042388",30.12,19.00,0,311.09,388.04,64.9,60.7,0.539,248738.6,248738.6,1557,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234733,530357.00
09/14/2015 08:45,2,2.094,ACTIVE,214.87,355.88,59.880,1442234703,"201051344000917","174011321042388",29.70,20.00,0,325.82,379.62,63.0,58.9,0.521,250761.6,250761.6,1560,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234734,530358.00
09/14/2015 08:45,2,2.105,ACTIVE,215.09,353.47,59.875,1442234703,"201051344000648","174011321042388",29.88,17.80,0,307.48,387.44,63.8,59.7,0.517,246018.6,246018.6,1560,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234735,530359.00
09/14/2015 08:45,2,2.230,ACTIVE,214.64,355.58,59.864,1442234703,"201051344001093","174011321042388",29.96,20.00,0,323.72,381.73,67.7,63.4,0.539,248903.6,248903.6,1561,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234736,530360.00
09/14/2015 08:45,2,2.180,ACTIVE,215.54,354.37,59.922,1442234703,"201051344000645","174011321042388",29.34,19.00,0,305.38,388.64,64.7,60.6,0.526,247153.1,247153.1,1556,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234737,530361.00
09/14/2015 08:45,2,2.053,ACTIVE,212.83,345.66,59.849,1442234703,"274151322000085","174011321042388",29.22,20.30,0,311.69,370.30,60.8,56.7,0.415,524534.2,524534.2,1551,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234738,530362.00
09/14/2015 08:45,2,2.127,ACTIVE,215.09,354.97,59.875,1442234703,"201051344000651","174011321042388",29.92,18.70,0,323.11,380.52,64.5,60.3,0.521,246369.4,246369.4,1552,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234739,530363.00
09/14/2015 08:45,2,2.160,ACTIVE,215.32,352.87,59.922,1442234703,"201051344000867","174011321042388",29.68,19.30,0,306.58,387.44,64.9,60.7,0.526,239244.4,239244.4,1557,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234740,530364.00
09/14/2015 08:45,2,2.137,ACTIVE,214.41,353.17,59.944,1442234703,"201051344001230","174011321042388",29.76,21.30,0,325.82,379.02,64.5,60.3,0.526,249725.9,249725.9,1561,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234741,530365.00
09/14/2015 08:45,2,2.129,ACTIVE,215.77,355.58,60.007,1442234703,"201051344000576","174011321042388",29.76,18.30,0,311.69,387.44,64.2,60.0,0.530,246232.6,246232.6,1561,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234742,530366.00
09/14/2015 08:45,2,2.164,ACTIVE,215.32,354.07,59.886,1442234703,"201051344000579","174011321042388",29.84,19.30,0,312.29,388.04,65.4,61.2,0.535,253706.1,253706.1,1553,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442234743,530367.00
09/14/2015 09:00,2,2.770,ACTIVE,213.51,344.76,60.034,1442235604,"201051344000955","174011321042388",29.48,21.80,0,331.83,388.94,82.8,78.0,0.389,251702.5,251702.5,1553,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235605,530368.00
09/14/2015 09:00,2,2.668,ACTIVE,213.29,348.36,59.991,1442235604,"274151322000095","174011321042388",29.94,24.30,0,328.52,376.92,80.8,76.1,0.309,551447.5,551447.5,1554,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235606,530369.00
09/14/2015 09:00,2,2.740,ACTIVE,215.32,344.45,59.991,1442235604,"201051344000868","174011321042388",29.30,20.30,0,331.53,390.14,81.4,76.7,0.371,238744.4,238744.4,1561,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235607,530370.00
09/14/2015 09:00,2,2.709,ACTIVE,216.45,348.66,59.975,1442235604,"201051344000853","174011321042388",29.60,20.70,0,333.63,391.64,81.2,76.5,0.371,245351.3,245351.3,1556,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235608,530371.00
09/14/2015 09:00,2,2.641,ACTIVE,214.41,357.38,59.981,1442235604,"201051344000582","174011321042388",29.54,20.30,0,332.73,389.24,79.0,74.3,0.641,243791.9,243791.9,1558,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235609,530372.00
09/14/2015 09:00,2,2.719,ACTIVE,216.00,346.26,59.991,1442235604,"201051344000469","174011321042388",29.78,20.70,0,331.53,391.64,82.0,77.3,0.389,240573.1,240573.1,1555,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235610,530373.00
09/14/2015 09:00,2,2.729,ACTIVE,216.00,346.86,59.981,1442235604,"201051344000988","174011321042388",29.64,21.50,0,331.83,392.55,81.9,77.1,0.389,239392.1,239392.1,1557,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235611,530374.00
09/14/2015 09:00,2,2.691,ACTIVE,216.22,345.96,60.018,1442235604,"201051344001158","174011321042388",29.56,20.70,0,332.43,390.44,80.6,75.9,0.376,244912.5,244912.5,1558,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235612,530375.00
09/14/2015 09:00,2,2.682,ACTIVE,213.74,344.76,59.981,1442235604,"201051344001025","174011321042388",29.54,21.50,0,332.13,388.64,80.2,75.5,0.362,249846.6,249846.6,1555,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235613,530376.00
09/14/2015 09:00,2,2.643,ACTIVE,216.22,346.56,59.981,1442235604,"201051344000569","174011321042388",30.12,20.30,0,330.93,390.44,80.6,75.9,0.371,253027.6,253027.6,1556,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235614,530377.00
09/14/2015 09:00,2,1.680,ACTIVE,213.51,436.13,59.986,1442235604,"274151322000094","174011321042388",40.28,24.00,0,396.75,458.97,68.8,64.5,0.477,424503.0,424503.0,1583,0,0,0,L,1151911521,0,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235614,530378.00
09/14/2015 09:00,2,2.689,ACTIVE,216.22,345.36,59.959,1442235604,"201051344000458","174011321042388",29.56,21.50,0,331.23,390.14,80.5,75.8,0.380,248711.6,248711.6,1556,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235615,530379.00
09/14/2015 09:00,2,2.492,ACTIVE,213.51,357.38,59.970,1442235604,"274151322000087","174011321042388",29.36,22.80,0,328.52,374.21,74.1,69.6,0.508,498102.9,498102.9,1554,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235616,530380.00
09/14/2015 09:00,2,2.596,ACTIVE,213.06,351.67,59.965,1442235604,"274151322000052","174011321042388",29.26,23.00,0,328.52,376.31,76.9,72.3,0.539,531498.8,531498.8,1549,0,0,0,L,1151911521,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235617,530381.00
09/14/2015 09:00,2,2.625,ACTIVE,213.74,355.88,60.023,1442235604,"201051344001145","174011321042388",29.56,21.00,0,332.43,388.04,78.6,73.9,0.658,253456.0,253456.0,1560,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235618,530382.00
09/14/2015 09:00,2,2.678,ACTIVE,213.74,345.96,59.991,1442235604,"201051344000685","174011321042388",29.56,21.50,0,331.53,388.64,80.2,75.4,0.393,252116.0,252116.0,1557,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235619,530383.00
09/14/2015 09:00,2,2.559,ACTIVE,213.06,351.37,59.975,1442235604,"274151322000088","174011321042388",29.24,22.80,0,329.13,375.41,75.7,71.2,0.513,510541.3,510541.3,1552,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235620,530384.00
09/14/2015 09:00,2,2.701,ACTIVE,214.19,346.26,59.965,1442235604,"201051344000438","174011321042388",29.84,21.80,0,331.83,390.74,81.6,76.8,0.380,252086.5,252086.5,1557,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235621,530385.00
09/14/2015 09:00,2,2.676,ACTIVE,213.96,344.15,59.991,1442235604,"201051344001135","174011321042388",29.58,20.70,0,332.13,388.34,80.2,75.5,0.371,243744.1,243744.1,1553,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235622,530386.00
09/14/2015 09:00,2,2.654,ACTIVE,213.96,357.08,59.996,1442235604,"201051344000417","174011321042388",29.68,22.50,0,332.13,387.74,79.8,75.1,0.681,246832.7,246832.7,1560,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235623,530387.00
09/14/2015 09:00,2,2.705,ACTIVE,215.09,344.76,59.981,1442235604,"201051344000594","174011321042388",29.82,21.50,0,330.33,389.54,81.7,76.9,0.376,249438.7,249438.7,1560,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235624,530388.00
09/14/2015 09:00,2,2.486,ACTIVE,212.83,357.98,59.996,1442235604,"274151322000083","174011321042388",29.32,23.00,0,328.82,374.21,73.8,69.3,0.539,527111.3,527111.3,1552,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235625,530389.00
09/14/2015 09:00,2,2.613,ACTIVE,214.19,357.38,59.975,1442235604,"201051344000585","174011321042388",29.64,22.00,0,332.13,387.14,78.5,73.9,0.663,249155.5,249155.5,1557,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235626,530390.00
09/14/2015 09:00,2,2.576,ACTIVE,213.29,360.08,59.996,1442235604,"274151322000054","174011321042388",29.32,23.80,0,328.22,376.62,76.5,71.9,0.526,521778.7,521778.7,1550,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235626,530391.00
09/14/2015 09:00,2,2.766,ACTIVE,214.19,345.36,59.981,1442235604,"201051344001203","174011321042388",29.66,22.00,0,334.24,391.34,83.0,78.2,0.393,249696.2,249696.2,1556,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235627,530392.00
09/14/2015 09:00,2,2.609,ACTIVE,213.74,356.48,59.991,1442235604,"201051344000646","174011321042388",30.00,21.50,0,331.83,388.04,79.3,74.6,0.672,245544.8,245544.8,1554,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235628,530393.00
09/14/2015 09:00,2,1.760,ACTIVE,214.19,430.42,59.991,1442235604,"274151322000068","174011321042388",39.16,25.00,0,395.55,461.38,69.7,65.3,0.477,423960.3,423960.3,1584,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235629,530394.00
09/14/2015 09:00,2,2.793,ACTIVE,214.19,348.96,59.981,1442235604,"274151322000076","174011321042388",30.00,24.80,0,332.43,379.62,84.8,79.9,0.323,557861.6,557861.6,1550,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235630,530395.00
09/14/2015 09:00,2,2.754,ACTIVE,213.74,344.45,59.970,1442235604,"201051344000890","174011321042388",29.40,23.80,0,331.83,389.54,82.1,77.3,0.376,250416.5,250416.5,1558,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235631,530396.00
09/14/2015 09:00,2,2.709,ACTIVE,216.22,345.96,60.002,1442235604,"201051344000900","174011321042388",29.88,20.30,0,332.13,390.74,82.0,77.2,0.376,251836.8,251836.8,1556,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235632,530397.00
09/14/2015 09:00,2,2.686,ACTIVE,216.22,347.16,59.991,1442235604,"201051344000633","174011321042388",29.88,21.30,0,331.53,390.74,81.3,76.5,0.380,240216.5,240216.5,1564,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235633,530398.00
09/14/2015 09:00,2,2.699,ACTIVE,216.22,346.26,59.991,1442235604,"201051344000983","174011321042388",29.90,21.30,0,332.13,390.74,81.8,77.0,0.384,248755.8,248755.8,1558,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235634,530399.00
09/14/2015 09:00,2,2.646,ACTIVE,214.41,356.48,59.975,1442235604,"201051344000917","174011321042388",29.64,21.80,0,332.43,388.64,79.5,74.8,0.672,250778.3,250778.3,1561,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235635,530400.00
09/14/2015 09:00,2,2.711,ACTIVE,216.22,346.86,59.991,1442235604,"201051344000648","174011321042388",29.30,19.80,0,332.73,390.14,80.5,75.7,0.371,246035.5,246035.5,1561,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235635,530401.00
09/14/2015 09:00,2,2.775,ACTIVE,214.19,346.26,60.002,1442235604,"201051344001093","174011321042388",30.06,22.50,0,332.13,391.34,84.5,79.6,0.389,248921.4,248921.4,1562,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235636,530402.00
09/14/2015 09:00,2,2.736,ACTIVE,216.45,346.26,59.981,1442235604,"201051344000645","174011321042388",29.48,21.50,0,333.03,390.44,81.7,76.9,0.367,247170.3,247170.3,1557,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235637,530403.00
09/14/2015 09:00,2,2.611,ACTIVE,213.51,346.56,59.991,1442235604,"274151322000085","174011321042388",29.08,22.50,0,331.83,376.31,76.9,72.3,0.539,524550.3,524550.3,1552,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235638,530404.00
09/14/2015 09:00,2,2.732,ACTIVE,214.64,345.66,59.996,1442235604,"201051344000651","174011321042388",29.34,20.30,0,333.93,389.54,81.1,76.4,0.380,246386.4,246386.4,1553,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235639,530405.00
09/14/2015 09:00,2,2.719,ACTIVE,216.00,345.66,59.986,1442235604,"201051344000867","174011321042388",29.66,21.50,0,332.43,389.54,81.7,76.9,0.371,239261.6,239261.6,1558,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235640,530406.00
09/14/2015 09:00,2,2.705,ACTIVE,213.74,344.45,60.018,1442235604,"201051344001230","174011321042388",29.56,24.00,0,331.23,387.44,81.0,76.3,0.376,249743.0,249743.0,1562,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235641,530407.00
09/14/2015 09:00,2,2.695,ACTIVE,216.67,347.76,60.002,1442235604,"201051344000576","174011321042388",29.70,20.30,0,332.43,391.04,81.0,76.3,0.376,246249.6,246249.6,1562,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235642,530408.00
09/14/2015 09:00,2,2.713,ACTIVE,216.22,345.96,59.996,1442235604,"201051344000579","174011321042388",29.92,21.80,0,333.63,391.34,82.2,77.4,0.376,253723.4,253723.4,1554,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442235643,530409.00
09/14/2015 09:15,2,3.312,ACTIVE,213.74,345.36,59.975,1442236503,"201051344000955","174011321042388",29.58,25.30,0,329.43,368.20,99.3,93.9,0.473,251723.9,251723.9,1554,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236504,530410.00
09/14/2015 09:15,2,3.271,ACTIVE,212.38,348.96,59.986,1442236503,"274151322000095","174011321042388",29.64,28.50,0,330.03,360.69,98.2,92.8,0.376,551468.6,551468.6,1555,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236505,530411.00
09/14/2015 09:15,2,3.307,ACTIVE,215.32,346.26,59.970,1442236503,"201051344000868","174011321042388",29.32,23.30,0,333.03,370.60,98.2,92.8,0.451,238765.6,238765.6,1562,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236506,530412.00
09/14/2015 09:15,2,3.279,ACTIVE,216.22,347.76,59.970,1442236503,"201051344000853","174011321042388",29.58,23.50,0,333.63,372.11,98.2,92.9,0.468,245372.4,245372.4,1557,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236507,530413.00
09/14/2015 09:15,2,3.197,ACTIVE,214.64,347.16,59.970,1442236503,"201051344000582","174011321042388",29.58,23.50,0,332.13,390.14,95.8,90.5,0.438,243812.5,243812.5,1559,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236508,530414.00
09/14/2015 09:15,2,3.281,ACTIVE,215.77,347.76,59.975,1442236503,"201051344000469","174011321042388",29.78,22.80,0,333.03,372.41,98.9,93.5,0.460,240594.4,240594.4,1556,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236509,530415.00
09/14/2015 09:15,2,3.332,ACTIVE,215.54,348.66,59.975,1442236503,"201051344000988","174011321042388",29.26,24.30,0,333.33,373.01,98.8,93.4,0.464,239413.4,239413.4,1558,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236510,530416.00
09/14/2015 09:15,2,3.268,ACTIVE,215.54,346.86,59.986,1442236503,"201051344001158","174011321042388",29.40,23.50,0,333.93,371.51,97.3,92.0,0.460,244933.5,244933.5,1559,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236510,530417.00
09/14/2015 09:15,2,3.221,ACTIVE,213.96,345.36,59.965,1442236503,"201051344001025","174011321042388",29.88,24.50,0,330.03,368.50,97.4,92.1,0.446,249867.5,249867.5,1556,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236511,530418.00
09/14/2015 09:15,2,3.281,ACTIVE,215.54,347.46,59.970,1442236503,"201051344000569","174011321042388",29.38,24.00,0,333.63,371.51,97.7,92.3,0.455,253048.6,253048.6,1557,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236512,530419.00
09/14/2015 09:15,2,2.092,ACTIVE,212.61,430.12,59.965,1442236503,"274151322000094","174011321042388",39.84,29.00,0,399.76,467.09,84.7,79.9,0.323,424520.9,424520.9,1584,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236513,530420.00
09/14/2015 09:15,2,3.293,ACTIVE,215.77,347.46,59.970,1442236503,"201051344000458","174011321042388",29.26,24.80,0,333.93,370.90,97.7,92.4,0.464,248732.6,248732.6,1557,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236514,530421.00
09/14/2015 09:15,2,3.047,ACTIVE,212.38,350.17,59.965,1442236503,"274151322000087","174011321042388",29.34,27.50,0,327.62,382.63,90.5,85.4,0.345,498122.3,498122.3,1555,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236515,530422.00
09/14/2015 09:15,2,3.145,ACTIVE,212.38,342.65,59.965,1442236503,"274151322000052","174011321042388",29.32,28.00,0,318.91,389.54,93.5,88.3,0.362,531518.8,531518.8,1550,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236516,530423.00
09/14/2015 09:15,2,3.199,ACTIVE,213.74,345.96,59.970,1442236503,"201051344001145","174011321042388",29.44,23.80,0,327.32,388.04,95.4,90.2,0.446,253476.5,253476.5,1561,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236517,530424.00
09/14/2015 09:15,2,3.260,ACTIVE,213.74,345.96,59.970,1442236503,"201051344000685","174011321042388",29.32,24.80,0,330.93,368.80,96.8,91.5,0.468,252136.8,252136.8,1558,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236518,530425.00
09/14/2015 09:15,2,3.121,ACTIVE,212.16,342.05,59.970,1442236503,"274151322000088","174011321042388",29.20,27.00,0,321.61,389.24,92.3,87.1,0.354,510561.0,510561.0,1553,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236519,530426.00
09/14/2015 09:15,2,3.273,ACTIVE,213.96,345.96,59.975,1442236503,"201051344000438","174011321042388",29.64,24.80,0,331.53,369.40,98.4,93.1,0.464,252107.7,252107.7,1558,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236520,530427.00
09/14/2015 09:15,2,3.271,ACTIVE,213.96,345.36,59.944,1442236503,"201051344001135","174011321042388",29.30,24.00,0,329.73,367.90,97.0,91.7,0.451,243764.9,243764.9,1554,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236521,530428.00
09/14/2015 09:15,2,3.266,ACTIVE,213.96,346.56,59.970,1442236503,"201051344000417","174011321042388",29.06,26.80,0,329.73,388.34,96.2,90.9,0.464,246853.4,246853.4,1561,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236522,530429.00
09/14/2015 09:15,2,3.299,ACTIVE,214.64,346.56,59.975,1442236503,"201051344000594","174011321042388",29.54,24.30,0,329.73,369.40,98.7,93.3,0.460,249459.9,249459.9,1561,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236522,530430.00
09/14/2015 09:15,2,3.029,ACTIVE,212.16,340.25,59.975,1442236503,"274151322000083","174011321042388",29.38,27.80,0,330.03,376.92,90.1,85.0,0.362,527130.6,527130.6,1553,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236523,530431.00
09/14/2015 09:15,2,3.207,ACTIVE,214.41,347.16,59.981,1442236503,"201051344000585","174011321042388",29.44,25.50,0,330.03,387.44,95.6,90.3,0.446,249176.0,249176.0,1558,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236524,530432.00
09/14/2015 09:15,2,3.146,ACTIVE,211.93,348.66,60.007,1442236503,"274151322000054","174011321042388",29.14,28.50,0,329.43,395.55,92.9,87.7,0.345,521798.7,521798.7,1551,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236525,530433.00
09/14/2015 09:15,2,3.328,ACTIVE,214.41,346.26,59.975,1442236503,"201051344001203","174011321042388",29.66,24.80,0,332.43,371.21,100.0,94.6,0.473,249717.8,249717.8,1557,0,0,0,L,1122011218,0,123.59,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236526,530434.00
09/14/2015 09:15,2,3.230,ACTIVE,213.29,345.66,59.970,1442236503,"201051344000646","174011321042388",29.42,24.80,0,329.13,389.24,96.3,91.1,0.455,245565.5,245565.5,1555,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236527,530435.00
09/14/2015 09:15,2,2.051,ACTIVE,212.83,430.12,59.959,1442236503,"274151322000068","174011321042388",40.55,29.00,0,402.77,470.69,83.9,79.0,0.314,423978.4,423978.4,1585,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236528,530436.00
09/14/2015 09:15,2,3.393,ACTIVE,212.83,353.77,59.959,1442236503,"274151322000076","174011321042388",29.80,28.80,0,320.41,387.14,102.3,96.8,0.398,557883.6,557883.6,1551,0,0,0,L,1151911521,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236529,530437.00
09/14/2015 09:15,2,3.303,ACTIVE,213.51,345.66,59.970,1442236503,"201051344000890","174011321042388",29.50,27.30,0,329.73,368.50,98.7,93.3,0.455,250437.9,250437.9,1559,0,0,0,L,1122011218,0,123.14,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236530,530438.00
09/14/2015 09:15,2,3.314,ACTIVE,216.00,347.16,59.981,1442236503,"201051344000900","174011321042388",29.54,23.00,0,332.43,372.11,99.2,93.8,0.460,251858.2,251858.2,1557,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236531,530439.00
09/14/2015 09:15,2,3.299,ACTIVE,216.00,348.96,59.959,1442236503,"201051344000633","174011321042388",29.40,23.50,0,333.33,372.41,98.3,92.9,0.468,240237.6,240237.6,1565,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236532,530440.00
09/14/2015 09:15,2,3.283,ACTIVE,216.22,347.46,59.970,1442236503,"201051344000983","174011321042388",29.76,23.80,0,333.03,371.51,99.0,93.6,0.473,248777.1,248777.1,1559,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236533,530441.00
09/14/2015 09:15,2,3.246,ACTIVE,214.19,346.86,59.965,1442236503,"201051344000917","174011321042388",29.38,25.00,0,329.13,389.24,96.6,91.3,0.455,250799.0,250799.0,1562,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236534,530442.00
09/14/2015 09:15,2,3.256,ACTIVE,216.22,347.76,59.975,1442236503,"201051344000648","174011321042388",29.48,23.30,0,333.63,371.81,97.2,91.9,0.451,246056.4,246056.4,1562,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236534,530443.00
09/14/2015 09:15,2,3.348,ACTIVE,214.64,347.46,59.959,1442236503,"201051344001093","174011321042388",29.88,24.80,0,332.13,371.51,101.3,95.8,0.464,248943.4,248943.4,1563,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236535,530444.00
09/14/2015 09:15,2,3.342,ACTIVE,216.45,347.76,59.959,1442236503,"201051344000645","174011321042388",29.04,24.50,0,334.24,372.11,98.3,93.0,0.451,247191.5,247191.5,1558,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236536,530445.00
09/14/2015 09:15,2,3.166,ACTIVE,212.38,349.26,59.959,1442236503,"274151322000085","174011321042388",29.22,26.80,0,326.12,381.73,93.7,88.5,0.354,524570.4,524570.4,1553,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236537,530446.00
09/14/2015 09:15,2,3.275,ACTIVE,214.64,346.86,59.933,1442236503,"201051344000651","174011321042388",29.64,23.00,0,332.73,370.60,98.3,92.9,0.455,246407.6,246407.6,1554,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236538,530447.00
09/14/2015 09:15,2,3.316,ACTIVE,216.00,346.26,59.965,1442236503,"201051344000867","174011321042388",29.38,24.80,0,333.33,370.00,98.7,93.3,0.455,239282.8,239282.8,1559,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236539,530448.00
