ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 09:15,2,3.246,ACTIVE,213.74,345.66,59.954,1442236503,"201051344001230","174011321042388",29.70,27.30,0,329.43,367.30,97.7,92.4,0.460,249764.0,249764.0,1563,0,0,0,L,1122011218,0,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236540,530449.00
09/14/2015 09:15,2,3.256,ACTIVE,216.45,349.26,59.959,1442236503,"201051344000576","174011321042388",29.72,23.00,0,333.63,372.71,98.0,92.7,0.464,246270.7,246270.7,1563,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236541,530450.00
09/14/2015 09:15,2,3.291,ACTIVE,216.45,348.36,59.965,1442236503,"201051344000579","174011321042388",29.70,24.30,0,334.24,372.41,99.0,93.6,0.464,253744.7,253744.7,1555,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442236542,530451.00
09/14/2015 09:30,2,3.877,ACTIVE,213.96,346.86,59.986,1442237403,"201051344000955","174011321042388",29.08,27.00,0,329.73,372.71,114.2,108.3,0.548,251749.2,251749.2,1555,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237404,530452.00
09/14/2015 09:30,2,3.850,ACTIVE,212.83,344.45,59.965,1442237403,"274151322000095","174011321042388",29.28,32.00,0,329.13,365.19,114.2,108.3,0.438,551493.8,551493.8,1556,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237405,530453.00
09/14/2015 09:30,2,3.881,ACTIVE,216.22,349.26,59.970,1442237403,"201051344000868","174011321042388",28.86,25.00,0,332.13,377.52,113.4,107.5,0.526,238790.7,238790.7,1563,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237406,530454.00
09/14/2015 09:30,2,3.846,ACTIVE,217.58,351.07,59.981,1442237403,"201051344000853","174011321042388",29.18,25.80,0,334.24,377.22,113.7,107.8,0.530,245397.4,245397.4,1558,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237407,530455.00
09/14/2015 09:30,2,3.762,ACTIVE,214.87,348.66,59.986,1442237403,"201051344000582","174011321042388",29.12,25.30,0,332.13,375.71,111.0,105.2,0.513,243837.0,243837.0,1560,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237408,530456.00
09/14/2015 09:30,2,3.873,ACTIVE,216.90,350.17,59.975,1442237403,"201051344000469","174011321042388",29.04,25.00,0,331.83,378.42,113.8,108.0,0.535,240619.6,240619.6,1557,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237409,530457.00
09/14/2015 09:30,2,3.881,ACTIVE,216.67,349.56,59.981,1442237403,"201051344000988","174011321042388",28.92,26.30,0,332.13,378.12,113.7,107.8,0.539,239438.6,239438.6,1559,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237410,530458.00
09/14/2015 09:30,2,3.828,ACTIVE,216.90,349.26,59.986,1442237403,"201051344001158","174011321042388",28.98,25.80,0,332.73,377.82,112.4,106.5,0.526,244958.3,244958.3,1560,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237411,530459.00
09/14/2015 09:30,2,3.799,ACTIVE,214.41,347.46,59.970,1442237403,"201051344001025","174011321042388",29.30,27.00,0,330.63,373.61,112.8,106.9,0.517,249892.5,249892.5,1557,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237412,530460.00
09/14/2015 09:30,2,3.848,ACTIVE,216.90,349.86,59.975,1442237403,"201051344000569","174011321042388",29.00,26.00,0,333.03,378.12,113.0,107.2,0.521,253073.6,253073.6,1558,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237413,530461.00
09/14/2015 09:30,2,2.471,ACTIVE,212.61,425.61,59.981,1442237403,"274151322000094","174011321042388",39.00,32.20,0,398.56,449.65,98.2,92.9,0.380,424542.5,424542.5,1585,0,0,0,L,1151911521,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237414,530462.00
09/14/2015 09:30,2,3.789,ACTIVE,216.90,348.96,59.938,1442237403,"201051344000458","174011321042388",29.32,26.50,0,333.03,376.92,112.5,106.6,0.535,248757.5,248757.5,1558,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237415,530463.00
09/14/2015 09:30,2,3.604,ACTIVE,212.83,342.65,59.959,1442237403,"274151322000087","174011321042388",28.78,30.80,0,328.22,370.60,105.0,99.4,0.402,498145.4,498145.4,1556,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237416,530464.00
09/14/2015 09:30,2,3.689,ACTIVE,212.61,350.17,59.986,1442237403,"274151322000052","174011321042388",29.00,30.50,0,328.82,363.69,108.3,102.6,0.424,531542.7,531542.7,1551,0,0,0,L,1151911521,0,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237416,530465.00
09/14/2015 09:30,2,3.793,ACTIVE,213.96,347.76,59.959,1442237403,"201051344001145","174011321042388",28.77,26.00,0,332.13,373.31,110.5,104.7,0.517,253500.9,253500.9,1562,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237417,530466.00
09/14/2015 09:30,2,3.764,ACTIVE,213.96,349.56,59.981,1442237403,"201051344000685","174011321042388",29.36,27.50,0,331.83,373.61,112.0,106.2,0.552,252161.6,252161.6,1559,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237418,530467.00
09/14/2015 09:30,2,3.670,ACTIVE,212.38,354.67,59.981,1442237403,"274151322000088","174011321042388",28.77,29.50,0,328.82,363.39,107.0,101.3,0.402,510584.6,510584.6,1554,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237419,530468.00
09/14/2015 09:30,2,3.842,ACTIVE,214.41,349.56,59.986,1442237403,"201051344000438","174011321042388",29.18,27.00,0,332.13,376.01,113.5,107.6,0.539,252132.8,252132.8,1559,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237420,530469.00
09/14/2015 09:30,2,3.814,ACTIVE,214.41,348.36,59.975,1442237403,"201051344001135","174011321042388",28.96,25.80,0,331.23,373.61,112.0,106.1,0.521,243789.7,243789.7,1555,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237421,530470.00
09/14/2015 09:30,2,3.803,ACTIVE,214.19,348.36,59.986,1442237403,"201051344000417","174011321042388",28.73,29.50,0,330.03,372.71,110.6,104.8,0.535,246878.0,246878.0,1562,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237422,530471.00
09/14/2015 09:30,2,3.822,ACTIVE,215.77,348.96,59.981,1442237403,"201051344000594","174011321042388",29.38,27.00,0,331.53,374.81,113.8,107.9,0.521,249485.1,249485.1,1562,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237423,530472.00
09/14/2015 09:30,2,3.588,ACTIVE,212.83,350.47,59.975,1442237403,"274151322000083","174011321042388",28.94,31.80,0,324.02,370.00,105.2,99.6,0.424,527153.7,527153.7,1554,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237424,530473.00
09/14/2015 09:30,2,3.754,ACTIVE,215.09,349.86,59.986,1442237403,"201051344000585","174011321042388",29.16,27.30,0,332.73,375.71,110.8,105.1,0.513,249200.5,249200.5,1559,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237425,530474.00
09/14/2015 09:30,2,3.703,ACTIVE,213.06,342.95,59.981,1442237403,"274151322000054","174011321042388",28.67,32.00,0,329.13,363.99,107.6,101.9,0.411,521822.4,521822.4,1552,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237425,530475.00
09/14/2015 09:30,2,3.873,ACTIVE,214.87,348.96,60.028,1442237403,"201051344001203","174011321042388",29.38,26.50,0,320.41,391.04,115.3,109.4,0.544,249743.3,249743.3,1558,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237426,530476.00
09/14/2015 09:30,2,3.818,ACTIVE,214.19,348.96,59.996,1442237403,"201051344000646","174011321042388",28.80,27.80,0,330.03,373.61,111.4,105.6,0.530,245590.1,245590.1,1556,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237427,530477.00
09/14/2015 09:30,2,2.488,ACTIVE,213.96,428.31,59.996,1442237403,"274151322000068","174011321042388",39.36,32.20,0,400.06,453.86,100.2,94.8,0.384,424000.0,424000.0,1586,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237428,530478.00
09/14/2015 09:30,2,3.926,ACTIVE,213.74,345.06,59.975,1442237403,"274151322000076","174011321042388",29.74,30.50,0,330.33,366.40,118.1,112.1,0.455,557909.7,557909.7,1552,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237429,530479.00
09/14/2015 09:30,2,3.863,ACTIVE,214.19,348.06,59.986,1442237403,"201051344000890","174011321042388",29.02,29.50,0,329.13,373.31,113.5,107.6,0.526,250463.0,250463.0,1560,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237430,530480.00
09/14/2015 09:30,2,3.883,ACTIVE,216.67,350.77,59.991,1442237403,"201051344000900","174011321042388",29.20,25.50,0,333.63,378.42,114.8,108.9,0.535,251883.5,251883.5,1558,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237431,530481.00
09/14/2015 09:30,2,3.783,ACTIVE,216.90,351.07,59.991,1442237403,"201051344000633","174011321042388",29.48,26.00,0,333.63,378.42,113.0,107.1,0.535,240262.7,240262.7,1566,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237432,530482.00
09/14/2015 09:30,2,3.828,ACTIVE,217.13,350.47,59.986,1442237403,"201051344000983","174011321042388",29.44,26.00,0,333.93,377.82,114.1,108.2,0.539,248802.3,248802.3,1560,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237433,530483.00
09/14/2015 09:30,2,3.822,ACTIVE,214.87,348.06,59.965,1442237403,"201051344000917","174011321042388",28.82,27.00,0,326.42,385.03,111.7,105.8,0.526,250823.7,250823.7,1563,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237434,530484.00
09/14/2015 09:30,2,3.820,ACTIVE,216.90,351.07,59.986,1442237403,"201051344000648","174011321042388",28.96,25.00,0,333.93,378.72,112.1,106.3,0.535,246081.3,246081.3,1563,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237435,530485.00
09/14/2015 09:30,2,3.916,ACTIVE,214.87,349.86,59.991,1442237403,"201051344001093","174011321042388",29.32,26.80,0,332.43,376.01,116.3,110.3,0.535,248969.2,248969.2,1564,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237436,530486.00
09/14/2015 09:30,2,3.869,ACTIVE,217.13,351.37,59.986,1442237403,"201051344000645","174011321042388",28.94,26.00,0,334.54,377.22,113.4,107.6,0.517,247216.6,247216.6,1559,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237437,530487.00
09/14/2015 09:30,2,3.734,ACTIVE,213.29,354.67,59.996,1442237403,"274151322000085","174011321042388",28.71,29.00,0,329.73,364.29,108.5,102.8,0.415,524594.4,524594.4,1554,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237438,530488.00
09/14/2015 09:30,2,3.836,ACTIVE,215.32,349.26,60.002,1442237403,"201051344000651","174011321042388",29.22,25.00,0,333.03,377.22,113.5,107.7,0.526,246432.7,246432.7,1555,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237438,530489.00
09/14/2015 09:30,2,3.883,ACTIVE,216.67,349.26,59.970,1442237403,"201051344000867","174011321042388",28.90,26.80,0,333.33,376.92,113.7,107.8,0.526,239308.0,239308.0,1560,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237439,530490.00
09/14/2015 09:30,2,3.814,ACTIVE,214.19,346.86,59.965,1442237403,"201051344001230","174011321042388",29.16,29.30,0,328.52,372.41,112.8,106.9,0.526,249789.0,249789.0,1564,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237440,530491.00
09/14/2015 09:30,2,3.803,ACTIVE,217.35,351.67,59.996,1442237403,"201051344000576","174011321042388",29.36,25.80,0,333.93,377.52,113.1,107.3,0.539,246295.7,246295.7,1564,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237441,530492.00
09/14/2015 09:30,2,3.797,ACTIVE,217.35,351.37,59.996,1442237403,"201051344000579","174011321042388",29.60,26.80,0,334.24,378.12,113.9,108.0,0.530,253770.0,253770.0,1556,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442237442,530493.00
09/14/2015 09:45,2,4.385,ACTIVE,216.67,352.27,59.986,1442238303,"201051344000955","174011321042388",28.84,29.30,0,319.51,388.04,128.2,121.8,0.592,251777.9,251777.9,1556,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238304,530494.00
09/14/2015 09:45,2,4.332,ACTIVE,215.09,354.07,59.959,1442238303,"274151322000095","174011321042388",29.26,35.00,0,319.21,373.61,128.4,122.0,0.491,551522.5,551522.5,1557,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238305,530495.00
09/14/2015 09:45,2,4.352,ACTIVE,217.80,353.17,59.970,1442238303,"201051344000868","174011321042388",28.98,27.30,0,322.51,382.33,127.8,121.4,0.588,238819.3,238819.3,1564,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238306,530496.00
09/14/2015 09:45,2,4.350,ACTIVE,219.16,354.67,59.970,1442238303,"201051344000853","174011321042388",29.14,26.80,0,324.32,382.93,128.5,122.1,0.605,245426.1,245426.1,1559,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238307,530497.00
09/14/2015 09:45,2,4.291,ACTIVE,217.58,352.57,60.012,1442238303,"201051344000582","174011321042388",28.80,27.50,0,323.41,386.23,125.3,119.0,0.566,243865.0,243865.0,1561,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238308,530498.00
09/14/2015 09:45,2,4.361,ACTIVE,218.71,353.17,59.975,1442238303,"201051344000469","174011321042388",29.12,26.50,0,322.21,382.63,128.6,122.2,0.601,240648.3,240648.3,1558,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238309,530499.00
09/14/2015 09:45,2,4.436,ACTIVE,218.71,354.37,59.965,1442238303,"201051344000988","174011321042388",28.57,28.00,0,323.11,382.63,128.3,121.9,0.597,239467.3,239467.3,1560,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238310,530500.00
09/14/2015 09:45,2,4.291,ACTIVE,218.71,354.07,59.970,1442238303,"201051344001158","174011321042388",29.10,27.50,0,323.72,381.73,126.6,120.2,0.588,244986.7,244986.7,1561,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238311,530501.00
09/14/2015 09:45,2,4.303,ACTIVE,217.13,351.37,59.975,1442238303,"201051344001025","174011321042388",29.26,29.30,0,323.11,382.03,127.5,121.1,0.579,249921.0,249921.0,1558,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238312,530502.00
09/14/2015 09:45,2,4.322,ACTIVE,218.48,353.47,59.981,1442238303,"201051344000569","174011321042388",29.22,27.50,0,323.41,382.63,127.9,121.5,0.588,253102.1,253102.1,1559,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238313,530503.00
09/14/2015 09:45,2,2.818,ACTIVE,215.32,428.31,59.959,1442238303,"274151322000094","174011321042388",38.96,35.60,0,397.66,448.45,111.3,105.5,0.429,424567.2,424567.2,1586,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238314,530504.00
09/14/2015 09:45,2,4.369,ACTIVE,218.48,352.27,59.975,1442238303,"201051344000458","174011321042388",28.78,28.30,0,324.02,381.42,127.4,121.1,0.605,248786.0,248786.0,1559,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238315,530505.00
09/14/2015 09:45,2,4.143,ACTIVE,214.87,343.25,59.970,1442238303,"274151322000087","174011321042388",28.25,33.30,0,318.91,371.21,118.5,112.5,0.433,498171.9,498171.9,1557,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238316,530506.00
09/14/2015 09:45,2,4.221,ACTIVE,215.09,350.17,59.981,1442238303,"274151322000052","174011321042388",28.61,33.00,0,317.40,372.11,122.2,116.0,0.468,531570.0,531570.0,1552,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238317,530507.00
09/14/2015 09:45,2,4.279,ACTIVE,216.67,352.27,59.981,1442238303,"201051344001145","174011321042388",28.82,28.30,0,323.72,380.82,125.0,118.7,0.575,253528.8,253528.8,1563,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238317,530508.00
09/14/2015 09:45,2,4.328,ACTIVE,216.67,351.37,59.975,1442238303,"201051344000685","174011321042388",28.82,29.50,0,322.21,384.73,126.3,120.0,0.605,252189.8,252189.8,1560,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238319,530509.00
09/14/2015 09:45,2,4.189,ACTIVE,214.41,360.08,59.954,1442238303,"274151322000088","174011321042388",28.39,32.80,0,319.21,372.11,120.4,114.3,0.460,510611.5,510611.5,1555,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238319,530510.00
09/14/2015 09:45,2,4.311,ACTIVE,217.13,352.87,59.981,1442238303,"201051344000438","174011321042388",29.14,29.30,0,323.41,385.63,127.2,120.9,0.601,252161.3,252161.3,1560,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238320,530511.00
09/14/2015 09:45,2,4.279,ACTIVE,217.13,352.27,59.975,1442238303,"201051344001135","174011321042388",29.16,28.00,0,322.81,388.04,126.4,120.1,0.588,243817.9,243817.9,1556,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238321,530512.00
09/14/2015 09:45,2,4.324,ACTIVE,216.67,352.57,59.975,1442238303,"201051344000417","174011321042388",28.51,32.20,0,323.11,384.43,124.9,118.6,0.592,246905.8,246905.8,1563,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238322,530513.00
09/14/2015 09:45,2,4.371,ACTIVE,217.13,352.57,59.991,1442238303,"201051344000594","174011321042388",29.04,28.80,0,318.30,383.23,128.7,122.2,0.592,249513.8,249513.8,1563,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238323,530514.00
09/14/2015 09:45,2,4.090,ACTIVE,214.87,348.36,59.981,1442238303,"274151322000083","174011321042388",28.78,34.50,0,319.21,371.51,119.1,113.1,0.482,527180.2,527180.2,1555,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238324,530515.00
09/14/2015 09:45,2,4.260,ACTIVE,217.58,353.17,59.981,1442238303,"201051344000585","174011321042388",29.16,29.80,0,323.11,390.74,125.8,119.5,0.588,249228.6,249228.6,1560,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238325,530516.00
09/14/2015 09:45,2,4.158,ACTIVE,214.87,356.78,59.975,1442238303,"274151322000054","174011321042388",28.80,34.80,0,318.30,372.41,121.2,115.1,0.455,521849.5,521849.5,1553,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238326,530517.00
09/14/2015 09:45,2,4.438,ACTIVE,217.35,353.47,59.981,1442238303,"201051344001203","174011321042388",29.02,29.30,0,323.41,389.84,130.5,124.0,0.614,249772.4,249772.4,1559,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238327,530518.00
09/14/2015 09:45,2,4.254,ACTIVE,216.22,351.37,59.981,1442238303,"201051344000646","174011321042388",29.16,30.30,0,322.21,382.03,125.6,119.3,0.592,245618.2,245618.2,1557,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238328,530519.00
09/14/2015 09:45,2,2.850,ACTIVE,215.77,416.89,59.975,1442238303,"274151322000068","174011321042388",39.08,35.00,0,400.96,450.26,112.6,106.8,0.424,424025.0,424025.0,1587,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238329,530520.00
09/14/2015 09:45,2,4.469,ACTIVE,215.77,346.26,59.981,1442238303,"274151322000076","174011321042388",29.30,33.80,0,320.71,373.61,132.7,126.1,0.504,557939.5,557939.5,1553,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238330,530521.00
09/14/2015 09:45,2,4.396,ACTIVE,216.45,349.86,59.986,1442238303,"201051344000890","174011321042388",28.61,32.20,0,322.51,382.93,127.4,121.1,0.597,250491.5,250491.5,1561,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238331,530522.00
09/14/2015 09:45,2,4.391,ACTIVE,218.26,352.87,59.986,1442238303,"201051344000900","174011321042388",29.22,26.80,0,322.81,382.93,129.9,123.4,0.592,251912.5,251912.5,1559,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238331,530523.00
09/14/2015 09:45,2,4.416,ACTIVE,218.03,353.17,59.986,1442238303,"201051344000633","174011321042388",28.63,28.00,0,323.11,382.03,128.0,121.6,0.605,240291.3,240291.3,1567,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238332,530524.00
09/14/2015 09:45,2,4.330,ACTIVE,218.71,354.37,59.981,1442238303,"201051344000983","174011321042388",29.42,28.00,0,323.11,382.63,129.0,122.6,0.605,248831.1,248831.1,1561,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238333,530525.00
09/14/2015 09:45,2,4.270,ACTIVE,217.13,353.77,59.981,1442238303,"201051344000917","174011321042388",29.20,29.00,0,322.51,388.34,126.2,119.9,0.588,250851.9,250851.9,1564,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238334,530526.00
09/14/2015 09:45,2,4.340,ACTIVE,218.26,352.57,59.981,1442238303,"201051344000648","174011321042388",28.84,26.00,0,324.32,382.33,126.8,120.5,0.588,246109.6,246109.6,1564,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238335,530527.00
09/14/2015 09:45,2,4.377,ACTIVE,217.35,351.97,59.975,1442238303,"201051344001093","174011321042388",29.48,29.00,0,323.11,382.63,130.8,124.3,0.597,248998.5,248998.5,1565,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238336,530528.00
09/14/2015 09:45,2,4.396,ACTIVE,218.48,352.27,59.970,1442238303,"201051344000645","174011321042388",28.78,28.30,0,324.02,381.42,128.1,121.7,0.588,247245.3,247245.3,1560,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238337,530529.00
09/14/2015 09:45,2,4.178,ACTIVE,215.09,352.87,59.975,1442238303,"274151322000085","174011321042388",28.88,32.00,0,318.91,371.81,122.2,116.1,0.464,524621.7,524621.7,1555,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238338,530530.00
09/14/2015 09:45,2,4.332,ACTIVE,217.58,353.17,59.981,1442238303,"201051344000651","174011321042388",29.20,27.00,0,324.02,381.73,128.2,121.8,0.579,246461.3,246461.3,1556,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238339,530531.00
09/14/2015 09:45,2,4.359,ACTIVE,217.80,351.07,59.975,1442238303,"201051344000867","174011321042388",29.08,28.80,0,323.11,382.33,128.4,122.0,0.579,239336.7,239336.7,1561,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238340,530532.00
09/14/2015 09:45,2,4.326,ACTIVE,216.22,350.17,60.007,1442238303,"201051344001230","174011321042388",28.98,31.80,0,320.11,388.94,127.0,120.7,0.597,249817.3,249817.3,1565,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238340,530533.00
09/14/2015 09:45,2,4.365,ACTIVE,218.48,353.77,59.970,1442238303,"201051344000576","174011321042388",28.84,27.00,0,324.02,382.33,127.5,121.1,0.601,246324.3,246324.3,1565,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238341,530534.00
09/14/2015 09:45,2,4.391,ACTIVE,218.48,352.87,60.007,1442238303,"201051344000579","174011321042388",28.92,28.80,0,324.62,382.33,128.7,122.3,0.597,253798.7,253798.7,1557,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442238342,530535.00
09/14/2015 10:00,2,4.922,ACTIVE,216.67,352.57,59.991,1442239203,"201051344000955","174011321042388",28.39,31.00,0,333.33,386.23,141.5,134.6,0.667,251810.1,251810.1,1557,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239205,530536.00
09/14/2015 10:00,2,4.863,ACTIVE,215.09,346.26,59.991,1442239203,"274151322000095","174011321042388",28.90,37.30,0,333.63,377.22,142.3,135.4,0.544,551554.8,551554.8,1558,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239205,530537.00
09/14/2015 10:00,2,4.906,ACTIVE,219.39,356.48,59.986,1442239203,"201051344000868","174011321042388",28.49,29.30,0,333.63,386.83,141.6,134.8,0.641,238851.3,238851.3,1565,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239206,530538.00
09/14/2015 10:00,2,4.855,ACTIVE,220.97,359.18,59.991,1442239203,"201051344000853","174011321042388",28.92,28.50,0,335.14,391.64,142.3,135.4,0.658,245458.3,245458.3,1560,0,0,0,L,1122011218,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239207,530539.00
09/14/2015 10:00,2,4.832,ACTIVE,217.80,354.97,59.986,1442239203,"201051344000582","174011321042388",28.35,29.50,0,332.13,389.54,138.7,131.9,0.636,243896.4,243896.4,1562,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239208,530540.00
09/14/2015 10:00,2,4.842,ACTIVE,220.74,357.38,59.981,1442239203,"201051344000469","174011321042388",29.00,28.30,0,332.73,390.74,142.3,135.4,0.663,240680.6,240680.6,1559,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239209,530541.00
09/14/2015 10:00,2,4.922,ACTIVE,220.29,359.18,59.996,1442239203,"201051344000988","174011321042388",28.39,30.00,0,333.03,391.34,141.5,134.6,0.658,239499.4,239499.4,1561,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239210,530542.00
09/14/2015 10:00,2,4.854,ACTIVE,220.52,356.78,59.996,1442239203,"201051344001158","174011321042388",28.51,29.80,0,333.33,389.84,140.1,133.3,0.650,245018.4,245018.4,1562,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239211,530543.00
09/14/2015 10:00,2,4.846,ACTIVE,217.58,354.07,59.981,1442239203,"201051344001025","174011321042388",28.78,31.30,0,333.33,388.04,141.4,134.5,0.641,249953.0,249953.0,1559,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239212,530544.00
09/14/2015 10:00,2,4.875,ACTIVE,220.29,356.78,60.012,1442239203,"201051344000569","174011321042388",28.65,29.50,0,333.03,389.84,141.4,134.6,0.650,253134.2,253134.2,1560,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239213,530545.00
09/14/2015 10:00,2,3.137,ACTIVE,215.77,425.91,59.991,1442239203,"274151322000094","174011321042388",39.04,38.00,0,397.05,454.46,123.6,117.4,0.468,424595.1,424595.1,1587,0,0,0,L,1151911521,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239214,530546.00
09/14/2015 10:00,2,4.875,ACTIVE,220.29,357.08,59.991,1442239203,"201051344000458","174011321042388",28.59,30.30,0,333.63,390.14,141.2,134.3,0.663,248817.9,248817.9,1560,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239215,530547.00
09/14/2015 10:00,2,4.588,ACTIVE,215.77,362.49,59.996,1442239203,"274151322000087","174011321042388",28.33,35.80,0,332.43,375.71,131.8,125.2,0.499,498201.6,498201.6,1558,0,0,0,L,1151911521,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239215,530548.00
09/14/2015 10:00,2,4.707,ACTIVE,215.77,364.89,59.965,1442239203,"274151322000052","174011321042388",28.39,35.40,0,333.33,377.22,135.2,128.5,0.530,531600.6,531600.6,1553,0,0,0,L,1151911521,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239217,530549.00
09/14/2015 10:00,2,4.834,ACTIVE,216.67,353.47,60.007,1442239203,"201051344001145","174011321042388",28.41,30.30,0,332.43,386.83,139.0,132.3,0.650,253560.2,253560.2,1564,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239217,530550.00
09/14/2015 10:00,2,4.824,ACTIVE,216.67,354.07,59.986,1442239203,"201051344000685","174011321042388",28.65,31.50,0,332.73,388.04,140.1,133.3,0.681,252221.5,252221.5,1561,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239218,530551.00
09/14/2015 10:00,2,4.695,ACTIVE,215.77,364.89,59.986,1442239203,"274151322000088","174011321042388",28.09,34.50,0,333.03,375.71,133.6,127.0,0.517,510641.7,510641.7,1556,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239219,530552.00
09/14/2015 10:00,2,4.871,ACTIVE,217.13,355.28,59.959,1442239203,"201051344000438","174011321042388",28.53,31.00,0,333.33,388.64,140.8,134.0,0.667,252193.3,252193.3,1561,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239220,530553.00
09/14/2015 10:00,2,4.838,ACTIVE,217.35,354.07,59.991,1442239203,"201051344001135","174011321042388",28.53,29.50,0,333.03,387.44,139.8,133.0,0.645,243849.6,243849.6,1557,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239221,530554.00
09/14/2015 10:00,2,4.822,ACTIVE,216.67,354.37,60.002,1442239203,"201051344000417","174011321042388",28.21,34.50,0,333.03,387.14,137.7,131.0,0.658,246937.1,246937.1,1564,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239222,530555.00
09/14/2015 10:00,2,4.867,ACTIVE,218.93,355.58,59.991,1442239203,"201051344000594","174011321042388",28.80,31.00,0,332.73,387.14,142.0,135.1,0.650,249546.0,249546.0,1564,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239223,530556.00
09/14/2015 10:00,2,4.576,ACTIVE,215.32,349.86,59.986,1442239203,"274151322000083","174011321042388",28.53,37.50,0,333.33,374.51,132.2,125.6,0.535,527210.0,527210.0,1556,0,0,0,L,1151911521,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239224,530557.00
09/14/2015 10:00,2,4.814,ACTIVE,217.58,354.67,59.986,1442239203,"201051344000585","174011321042388",28.65,31.50,0,332.73,388.34,139.7,132.9,0.645,249260.1,249260.1,1561,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239225,530558.00
09/14/2015 10:00,2,4.695,ACTIVE,215.54,350.17,59.986,1442239203,"274151322000054","174011321042388",28.27,37.00,0,333.03,376.62,134.3,127.7,0.508,521879.9,521879.9,1554,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239226,530559.00
09/14/2015 10:00,2,4.902,ACTIVE,217.58,354.67,59.986,1442239203,"201051344001203","174011321042388",28.96,31.00,0,333.33,390.44,143.8,136.9,0.667,249805.1,249805.1,1560,0,0,0,L,1122011218,0,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239226,530560.00
09/14/2015 10:00,2,4.740,ACTIVE,216.67,353.77,60.002,1442239203,"201051344000646","174011321042388",28.94,32.60,0,332.43,387.44,138.9,132.2,0.663,245649.7,245649.7,1558,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239227,530561.00
09/14/2015 10:00,2,3.094,ACTIVE,216.22,423.50,59.975,1442239203,"274151322000068","174011321042388",39.60,36.50,0,399.76,455.06,123.3,117.1,0.468,424053.0,424053.0,1588,0,0,0,L,1151911521,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239228,530562.00
09/14/2015 10:00,2,5.016,ACTIVE,216.45,365.49,59.986,1442239203,"274151322000076","174011321042388",28.86,36.00,0,333.33,379.32,146.7,139.7,0.561,557972.7,557972.7,1554,0,0,0,L,1151911521,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239229,530563.00
09/14/2015 10:00,2,4.867,ACTIVE,216.45,353.77,60.007,1442239203,"201051344000890","174011321042388",28.51,34.80,0,333.63,387.74,140.5,133.7,0.645,250523.4,250523.4,1562,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239230,530564.00
09/14/2015 10:00,2,4.861,ACTIVE,220.29,358.88,59.986,1442239203,"201051344000900","174011321042388",29.22,28.50,0,332.73,391.94,143.8,136.9,0.658,251945.1,251945.1,1560,0,0,0,L,1122011218,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239231,530565.00
09/14/2015 10:00,2,4.877,ACTIVE,219.84,357.98,59.986,1442239203,"201051344000633","174011321042388",28.63,29.80,0,332.43,390.44,141.4,134.5,0.667,240323.3,240323.3,1568,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239232,530566.00
09/14/2015 10:00,2,4.875,ACTIVE,220.52,357.68,59.986,1442239203,"201051344000983","174011321042388",28.88,29.80,0,332.43,390.44,142.8,135.9,0.667,248863.5,248863.5,1562,0,0,0,L,1122011218,0,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239233,530567.00
09/14/2015 10:00,2,4.818,ACTIVE,216.90,354.97,59.965,1442239203,"201051344000917","174011321042388",28.65,31.00,0,331.83,388.04,139.7,132.9,0.658,250883.5,250883.5,1565,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239234,530568.00
09/14/2015 10:00,2,4.861,ACTIVE,219.16,355.58,59.970,1442239203,"201051344000648","174011321042388",28.61,27.80,0,333.63,390.74,140.8,134.0,0.650,246141.5,246141.5,1565,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239235,530569.00
09/14/2015 10:00,2,4.928,ACTIVE,217.58,356.18,60.002,1442239203,"201051344001093","174011321042388",28.86,30.50,0,332.43,390.14,144.0,137.1,0.658,249031.3,249031.3,1566,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239236,530570.00
09/14/2015 10:00,2,4.922,ACTIVE,220.52,356.48,59.981,1442239203,"201051344000645","174011321042388",28.45,29.80,0,333.93,390.74,141.9,135.0,0.641,247277.4,247277.4,1561,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239237,530571.00
09/14/2015 10:00,2,4.654,ACTIVE,215.54,358.58,59.975,1442239203,"274151322000085","174011321042388",28.73,34.50,0,333.33,375.11,135.4,128.7,0.504,524652.3,524652.3,1556,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239238,530572.00
09/14/2015 10:00,2,4.918,ACTIVE,217.80,355.58,59.965,1442239203,"201051344000651","174011321042388",28.41,29.30,0,333.33,389.24,141.4,134.6,0.650,246493.5,246493.5,1557,0,0,0,L,1122011218,0,125.62,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239239,530573.00
09/14/2015 10:00,2,4.920,ACTIVE,219.84,355.58,59.975,1442239203,"201051344000867","174011321042388",28.45,30.80,0,333.63,386.53,141.8,134.9,0.645,239368.9,239368.9,1562,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239240,530574.00
09/14/2015 10:00,2,4.857,ACTIVE,216.45,352.57,59.970,1442239203,"201051344001230","174011321042388",28.53,34.00,0,333.33,385.93,140.3,133.5,0.650,249849.1,249849.1,1566,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239241,530575.00
09/14/2015 10:00,2,4.850,ACTIVE,220.29,356.78,59.981,1442239203,"201051344000576","174011321042388",28.84,29.30,0,333.33,391.64,141.6,134.7,0.654,246356.4,246356.4,1566,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239242,530576.00
09/14/2015 10:00,2,4.885,ACTIVE,220.29,356.78,59.981,1442239203,"201051344000579","174011321042388",28.75,30.50,0,333.63,391.34,142.2,135.3,0.658,253831.0,253831.0,1558,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442239243,530577.00
09/14/2015 10:15,2,5.395,ACTIVE,217.13,355.88,59.965,1442240103,"201051344000955","174011321042388",28.15,33.80,0,332.73,389.24,153.8,146.5,0.734,251845.1,251845.1,1558,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240104,530578.00
09/14/2015 10:15,2,5.338,ACTIVE,214.87,352.27,59.949,1442240103,"274151322000095","174011321042388",28.69,40.40,0,333.33,380.52,155.0,147.6,0.610,551590.1,551590.1,1559,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240105,530579.00
09/14/2015 10:15,2,5.357,ACTIVE,219.39,357.38,59.944,1442240103,"201051344000868","174011321042388",28.41,31.80,0,333.33,393.15,154.1,146.8,0.703,238886.4,238886.4,1566,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240106,530580.00
09/14/2015 10:15,2,5.344,ACTIVE,220.97,360.99,59.959,1442240103,"201051344000853","174011321042388",28.67,30.30,0,338.14,394.95,155.1,147.8,0.725,245493.6,245493.6,1561,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240107,530581.00
09/14/2015 10:15,2,5.254,ACTIVE,218.26,357.08,59.975,1442240103,"201051344000582","174011321042388",28.49,31.50,0,332.13,390.74,151.6,144.4,0.689,243930.8,243930.8,1563,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240108,530582.00
09/14/2015 10:15,2,5.396,ACTIVE,220.74,359.48,59.959,1442240103,"201051344000469","174011321042388",28.31,30.50,0,337.84,395.85,154.7,147.3,0.725,240715.8,240715.8,1560,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240109,530583.00
09/14/2015 10:15,2,5.424,ACTIVE,220.52,361.29,59.959,1442240103,"201051344000988","174011321042388",28.09,32.00,0,337.24,395.55,154.4,147.1,0.720,239534.5,239534.5,1562,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240110,530584.00
09/14/2015 10:15,2,5.328,ACTIVE,220.52,358.28,59.959,1442240103,"201051344001158","174011321042388",28.25,31.50,0,337.24,394.95,152.5,145.2,0.707,245053.2,245053.2,1563,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240111,530585.00
09/14/2015 10:15,2,5.320,ACTIVE,218.03,355.58,59.944,1442240103,"201051344001025","174011321042388",28.73,33.50,0,332.73,389.84,154.7,147.4,0.698,249988.1,249988.1,1560,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240112,530586.00
09/14/2015 10:15,2,5.275,ACTIVE,220.52,359.48,59.959,1442240103,"201051344000569","174011321042388",28.88,31.30,0,338.14,395.25,154.3,147.0,0.712,253169.3,253169.3,1561,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240112,530587.00
09/14/2015 10:15,2,3.523,ACTIVE,215.09,412.68,59.970,1442240103,"274151322000094","174011321042388",37.69,40.20,0,395.55,446.35,135.1,128.5,0.521,424625.7,424625.7,1588,0,0,0,L,1151911521,0,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240113,530588.00
09/14/2015 10:15,2,5.371,ACTIVE,220.29,358.88,59.991,1442240103,"201051344000458","174011321042388",28.31,31.80,0,338.74,395.55,153.9,146.6,0.716,248853.0,248853.0,1561,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240114,530589.00
09/14/2015 10:15,2,5.076,ACTIVE,215.54,362.79,59.944,1442240103,"274151322000087","174011321042388",27.93,38.00,0,330.63,378.72,143.5,136.6,0.530,498234.2,498234.2,1559,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240115,530590.00
09/14/2015 10:15,2,5.152,ACTIVE,215.32,344.15,59.959,1442240103,"274151322000052","174011321042388",28.21,38.00,0,333.33,378.12,147.1,140.0,0.566,531634.2,531634.2,1554,0,0,0,L,1151911521,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240116,530591.00
