ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 10:15,2,5.289,ACTIVE,216.90,355.28,59.954,1442240103,"201051344001145","174011321042388",28.27,32.40,0,332.73,388.34,151.4,144.2,0.707,253594.7,253594.7,1565,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240117,530592.00
09/14/2015 10:15,2,5.316,ACTIVE,216.45,356.18,59.965,1442240103,"201051344000685","174011321042388",28.29,33.30,0,332.43,389.24,152.3,145.1,0.751,252256.2,252256.2,1562,0,0,0,L,1122011218,0,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240118,530593.00
09/14/2015 10:15,2,5.137,ACTIVE,214.87,354.07,59.954,1442240103,"274151322000088","174011321042388",27.93,37.00,0,332.73,377.82,145.3,138.3,0.552,510674.8,510674.8,1557,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240119,530594.00
09/14/2015 10:15,2,5.281,ACTIVE,217.35,356.18,59.965,1442240103,"201051344000438","174011321042388",28.57,33.50,0,332.43,390.14,152.8,145.5,0.716,252228.1,252228.1,1562,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240120,530595.00
09/14/2015 10:15,2,5.369,ACTIVE,217.58,354.97,59.954,1442240103,"201051344001135","174011321042388",28.01,32.00,0,332.73,389.24,152.4,145.2,0.703,243884.3,243884.3,1558,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240121,530596.00
09/14/2015 10:15,2,5.330,ACTIVE,217.13,355.58,59.959,1442240103,"201051344000417","174011321042388",27.69,37.00,0,332.43,388.64,149.4,142.3,0.712,246971.2,246971.2,1565,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240122,530597.00
09/14/2015 10:15,2,5.418,ACTIVE,218.93,358.28,59.970,1442240103,"201051344000594","174011321042388",28.15,33.00,0,332.13,391.04,154.5,147.2,0.707,249581.3,249581.3,1565,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240123,530598.00
09/14/2015 10:15,2,5.068,ACTIVE,214.64,355.88,59.954,1442240103,"274151322000083","174011321042388",28.05,40.40,0,332.73,377.52,143.9,137.0,0.579,527242.8,527242.8,1557,0,0,0,L,1151911521,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240124,530599.00
09/14/2015 10:15,2,5.254,ACTIVE,218.26,357.08,59.970,1442240103,"201051344000585","174011321042388",28.73,33.50,0,332.73,388.94,152.7,145.5,0.707,249294.8,249294.8,1562,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240125,530600.00
09/14/2015 10:15,2,5.143,ACTIVE,215.09,348.36,59.954,1442240103,"274151322000054","174011321042388",28.05,40.00,0,332.43,378.72,146.0,139.0,0.561,521913.2,521913.2,1555,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240126,530601.00
09/14/2015 10:15,2,5.414,ACTIVE,217.80,356.18,59.954,1442240103,"201051344001203","174011321042388",28.67,32.40,0,333.63,391.34,157.1,149.7,0.734,249840.8,249840.8,1561,0,0,0,L,1122011218,0,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240126,530602.00
09/14/2015 10:15,2,5.318,ACTIVE,217.13,355.28,59.922,1442240103,"201051344000646","174011321042388",28.13,35.20,0,332.43,388.94,151.6,144.4,0.716,245684.2,245684.2,1559,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240127,530603.00
09/14/2015 10:15,2,3.463,ACTIVE,215.77,429.52,59.954,1442240103,"274151322000068","174011321042388",38.78,39.00,0,388.94,452.96,136.7,130.0,0.521,424083.9,424083.9,1589,0,0,0,L,1151911521,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240128,530604.00
09/14/2015 10:15,2,5.455,ACTIVE,216.00,364.89,59.959,1442240103,"274151322000076","174011321042388",28.82,38.60,0,332.73,380.82,159.5,152.1,0.610,558009.1,558009.1,1555,0,0,0,L,1151911521,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240129,530605.00
09/14/2015 10:15,2,5.377,ACTIVE,216.90,355.58,59.933,1442240103,"201051344000890","174011321042388",28.03,36.80,0,332.43,389.54,152.7,145.4,0.707,250558.2,250558.2,1563,0,0,0,L,1122011218,0,124.94,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240130,530606.00
09/14/2015 10:15,2,5.404,ACTIVE,219.16,358.28,59.944,1442240103,"201051344000900","174011321042388",28.69,30.80,0,337.84,395.85,156.9,149.5,0.703,251980.8,251980.8,1561,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240131,530607.00
09/14/2015 10:15,2,5.330,ACTIVE,218.93,358.88,59.970,1442240103,"201051344000633","174011321042388",28.49,31.80,0,337.54,395.25,153.7,146.5,0.716,240358.3,240358.3,1569,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240132,530608.00
09/14/2015 10:15,2,5.307,ACTIVE,219.84,357.98,59.954,1442240103,"201051344000983","174011321042388",28.98,31.80,0,337.84,395.55,155.6,148.2,0.725,248898.9,248898.9,1563,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240133,530609.00
09/14/2015 10:15,2,5.328,ACTIVE,217.13,356.48,59.954,1442240103,"201051344000917","174011321042388",28.27,32.80,0,331.83,390.14,152.5,145.3,0.716,250918.2,250918.2,1566,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240134,530610.00
09/14/2015 10:15,2,5.297,ACTIVE,219.84,357.98,59.938,1442240103,"201051344000648","174011321042388",28.55,29.50,0,338.74,395.55,153.1,145.9,0.707,246176.3,246176.3,1566,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240135,530611.00
09/14/2015 10:15,2,5.412,ACTIVE,217.58,355.88,59.959,1442240103,"201051344001093","174011321042388",28.65,32.40,0,332.43,391.34,157.0,149.6,0.716,249067.0,249067.0,1567,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240136,530612.00
09/14/2015 10:15,2,5.479,ACTIVE,220.06,358.58,59.949,1442240103,"201051344000645","174011321042388",27.87,31.80,0,338.44,395.25,154.7,147.4,0.703,247312.6,247312.6,1562,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240137,530613.00
09/14/2015 10:15,2,5.191,ACTIVE,215.32,355.88,59.970,1442240103,"274151322000085","174011321042388",27.99,37.50,0,333.03,378.42,147.3,140.3,0.570,524685.9,524685.9,1557,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240138,530614.00
09/14/2015 10:15,2,5.359,ACTIVE,217.80,356.78,59.965,1442240103,"201051344000651","174011321042388",28.35,30.50,0,333.93,390.44,153.8,146.6,0.707,246528.5,246528.5,1558,0,0,0,L,1122011218,0,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240139,530615.00
09/14/2015 10:15,2,5.400,ACTIVE,219.16,357.38,59.965,1442240103,"201051344000867","174011321042388",28.21,33.00,0,333.63,390.74,154.4,147.1,0.707,239404.0,239404.0,1563,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240140,530616.00
09/14/2015 10:15,2,5.389,ACTIVE,216.45,355.28,59.954,1442240103,"201051344001230","174011321042388",27.93,35.60,0,332.73,389.54,152.5,145.3,0.707,249883.9,249883.9,1567,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240141,530617.00
09/14/2015 10:15,2,5.357,ACTIVE,219.84,358.28,59.991,1442240103,"201051344000576","174011321042388",28.37,31.00,0,338.74,395.55,153.8,146.6,0.712,246391.4,246391.4,1567,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240141,530618.00
09/14/2015 10:15,2,5.367,ACTIVE,220.06,357.38,59.965,1442240103,"201051344000579","174011321042388",28.45,32.60,0,339.04,395.55,154.6,147.3,0.716,253866.2,253866.2,1559,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442240142,530619.00
09/14/2015 10:30,2,5.814,ACTIVE,217.80,357.38,59.970,1442241003,"201051344000955","174011321042388",28.05,35.60,0,332.13,392.85,165.2,157.5,0.782,251883.0,251883.0,1559,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241004,530620.00
09/14/2015 10:30,2,5.826,ACTIVE,215.54,365.49,59.965,1442241003,"274151322000095","174011321042388",28.29,43.40,0,331.83,383.23,166.9,159.1,0.636,551628.5,551628.5,1560,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241005,530621.00
09/14/2015 10:30,2,5.836,ACTIVE,220.29,361.29,59.965,1442241003,"201051344000868","174011321042388",28.07,33.00,0,336.94,398.56,165.9,158.2,0.751,238924.5,238924.5,1567,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241006,530622.00
09/14/2015 10:30,2,5.814,ACTIVE,222.10,363.09,59.965,1442241003,"201051344000853","174011321042388",28.45,32.40,0,337.84,399.46,167.5,159.7,0.773,245531.9,245531.9,1562,0,0,0,L,1122011218,0,126.53,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241007,530623.00
09/14/2015 10:30,2,5.703,ACTIVE,218.71,359.48,59.965,1442241003,"201051344000582","174011321042388",28.31,33.30,0,332.43,397.66,163.6,155.9,0.742,243968.2,243968.2,1564,0,0,0,L,1122011218,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241008,530624.00
09/14/2015 10:30,2,5.846,ACTIVE,221.64,361.59,59.965,1442241003,"201051344000469","174011321042388",28.19,32.20,0,337.54,398.86,166.9,159.1,0.791,240754.1,240754.1,1561,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241009,530625.00
09/14/2015 10:30,2,5.875,ACTIVE,221.87,362.79,59.944,1442241003,"201051344000988","174011321042388",27.95,33.00,0,336.64,398.56,166.3,158.6,0.769,239572.6,239572.6,1563,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241010,530626.00
09/14/2015 10:30,2,5.752,ACTIVE,221.64,360.69,59.965,1442241003,"201051344001158","174011321042388",28.27,33.30,0,318.61,398.56,164.5,156.9,0.756,245090.9,245090.9,1564,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241011,530627.00
09/14/2015 10:30,2,5.801,ACTIVE,218.48,358.28,59.944,1442241003,"201051344001025","174011321042388",28.37,35.20,0,333.03,394.35,166.6,158.9,0.747,250026.3,250026.3,1561,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241012,530628.00
09/14/2015 10:30,2,5.732,ACTIVE,221.42,360.99,59.970,1442241003,"201051344000569","174011321042388",28.69,32.60,0,337.54,398.86,166.5,158.8,0.778,253207.5,253207.5,1562,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241013,530629.00
09/14/2015 10:30,2,3.805,ACTIVE,215.77,421.10,59.965,1442241003,"274151322000094","174011321042388",37.95,43.20,0,388.94,447.25,145.9,138.9,0.561,424659.0,424659.0,1589,0,0,0,L,1151911521,0,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241014,530630.00
09/14/2015 10:30,2,5.783,ACTIVE,221.64,362.19,59.965,1442241003,"201051344000458","174011321042388",28.39,33.50,0,337.84,397.96,166.2,158.5,0.778,248891.1,248891.1,1562,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241015,530631.00
09/14/2015 10:30,2,5.502,ACTIVE,216.00,350.47,59.959,1442241003,"274151322000087","174011321042388",27.77,41.50,0,330.93,381.42,154.7,147.4,0.579,498269.7,498269.7,1560,0,0,0,L,1151911521,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241015,530632.00
09/14/2015 10:30,2,5.600,ACTIVE,216.00,362.79,59.965,1442241003,"274151322000052","174011321042388",28.01,40.20,0,332.43,381.12,158.7,151.3,0.614,531670.6,531670.6,1555,0,0,0,L,1151911521,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241016,530633.00
09/14/2015 10:30,2,5.730,ACTIVE,217.80,357.98,59.970,1442241003,"201051344001145","174011321042388",28.13,33.50,0,333.03,393.15,163.2,155.6,0.751,253632.1,253632.1,1566,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241017,530634.00
09/14/2015 10:30,2,5.795,ACTIVE,217.58,357.38,59.975,1442241003,"201051344000685","174011321042388",28.03,35.20,0,332.43,393.45,164.4,156.8,0.800,252293.9,252293.9,1563,0,0,0,L,1122011218,0,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241018,530635.00
09/14/2015 10:30,2,5.602,ACTIVE,215.54,353.17,59.933,1442241003,"274151322000088","174011321042388",27.65,39.30,0,332.43,379.92,156.8,149.4,0.597,510710.7,510710.7,1558,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241019,530636.00
09/14/2015 10:30,2,5.764,ACTIVE,218.48,359.18,59.970,1442241003,"201051344000438","174011321042388",28.23,35.20,0,333.63,394.65,164.7,157.0,0.778,252265.9,252265.9,1563,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241020,530637.00
09/14/2015 10:30,2,5.701,ACTIVE,218.26,357.08,59.981,1442241003,"201051344001135","174011321042388",28.43,33.80,0,333.03,393.45,164.3,156.6,0.760,243922.0,243922.0,1559,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241021,530638.00
09/14/2015 10:30,2,5.754,ACTIVE,217.80,357.38,59.975,1442241003,"201051344000417","174011321042388",27.69,39.30,0,332.43,392.55,161.3,153.8,0.765,247008.2,247008.2,1566,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241022,530639.00
09/14/2015 10:30,2,5.773,ACTIVE,219.16,358.88,59.959,1442241003,"201051344000594","174011321042388",28.49,35.20,0,335.44,399.46,166.6,158.9,0.765,249619.5,249619.5,1566,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241023,530640.00
09/14/2015 10:30,2,5.537,ACTIVE,215.32,344.15,59.965,1442241003,"274151322000083","174011321042388",27.75,42.80,0,332.73,380.22,155.5,148.2,0.605,527278.4,527278.4,1558,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241024,530641.00
09/14/2015 10:30,2,5.699,ACTIVE,218.48,357.98,59.970,1442241003,"201051344000585","174011321042388",28.53,35.40,0,333.93,397.05,164.7,157.0,0.765,249332.6,249332.6,1563,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241025,530642.00
09/14/2015 10:30,2,5.604,ACTIVE,215.77,370.30,59.970,1442241003,"274151322000054","174011321042388",27.75,42.30,0,332.13,381.12,157.5,150.1,0.601,521949.3,521949.3,1556,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241026,530643.00
09/14/2015 10:30,2,5.893,ACTIVE,217.58,357.08,59.970,1442241003,"201051344001203","174011321042388",28.29,34.30,0,335.74,398.26,168.7,160.9,0.791,249879.6,249879.6,1562,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241026,530644.00
09/14/2015 10:30,2,5.746,ACTIVE,217.35,356.78,59.975,1442241003,"201051344000646","174011321042388",28.09,37.80,0,331.23,393.15,163.4,155.8,0.773,245721.7,245721.7,1560,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241027,530645.00
09/14/2015 10:30,2,3.738,ACTIVE,216.22,421.70,59.959,1442241003,"274151322000068","174011321042388",38.72,39.80,0,395.85,451.46,145.8,138.8,0.561,424117.4,424117.4,1590,0,0,0,L,1151911521,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241028,530646.00
09/14/2015 10:30,2,5.953,ACTIVE,216.22,351.37,59.965,1442241003,"274151322000076","174011321042388",28.43,40.40,0,332.13,382.93,171.4,163.5,0.663,558048.5,558048.5,1556,0,0,0,L,1151911521,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241029,530647.00
09/14/2015 10:30,2,5.814,ACTIVE,217.35,355.88,59.970,1442241003,"201051344000890","174011321042388",27.95,38.80,0,331.83,392.85,164.5,156.9,0.747,250595.9,250595.9,1564,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241030,530648.00
09/14/2015 10:30,2,5.826,ACTIVE,220.52,359.78,59.975,1442241003,"201051344000900","174011321042388",28.71,32.40,0,337.24,399.76,169.4,161.5,0.765,252019.6,252019.6,1562,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241031,530649.00
09/14/2015 10:30,2,5.855,ACTIVE,220.06,359.18,59.975,1442241003,"201051344000633","174011321042388",27.95,34.00,0,336.04,400.96,165.8,158.1,0.782,240396.3,240396.3,1570,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241032,530650.00
09/14/2015 10:30,2,5.785,ACTIVE,220.74,359.18,59.970,1442241003,"201051344000983","174011321042388",28.67,32.60,0,337.84,399.16,168.0,160.2,0.782,248937.4,248937.4,1564,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241033,530651.00
09/14/2015 10:30,2,5.699,ACTIVE,218.03,357.38,59.970,1442241003,"201051344000917","174011321042388",28.45,35.00,0,332.73,397.05,164.2,156.6,0.769,250955.9,250955.9,1567,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241034,530652.00
09/14/2015 10:30,2,5.807,ACTIVE,220.29,360.08,59.991,1442241003,"201051344000648","174011321042388",28.09,31.30,0,334.54,399.76,165.3,157.6,0.747,246214.2,246214.2,1567,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241035,530653.00
09/14/2015 10:30,2,5.820,ACTIVE,218.26,359.18,59.970,1442241003,"201051344001093","174011321042388",28.63,34.30,0,333.63,398.26,168.6,160.8,0.769,249105.7,249105.7,1568,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241036,530654.00
09/14/2015 10:30,2,5.781,ACTIVE,220.74,360.08,59.981,1442241003,"201051344000645","174011321042388",28.37,33.30,0,338.14,398.86,166.2,158.4,0.738,247350.8,247350.8,1563,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241037,530655.00
09/14/2015 10:30,2,5.621,ACTIVE,215.54,365.80,59.970,1442241003,"274151322000085","174011321042388",27.93,40.00,0,332.43,379.92,158.8,151.3,0.619,524722.3,524722.3,1558,0,0,0,L,1151911521,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241038,530656.00
09/14/2015 10:30,2,5.807,ACTIVE,218.48,357.98,59.975,1442241003,"201051344000651","174011321042388",28.23,32.80,0,333.93,398.56,166.1,158.3,0.756,246566.6,246566.6,1559,0,0,0,L,1122011218,0,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241039,530657.00
09/14/2015 10:30,2,5.824,ACTIVE,220.06,359.18,59.975,1442241003,"201051344000867","174011321042388",28.19,35.00,0,337.24,398.56,166.2,158.5,0.760,239442.1,239442.1,1564,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241040,530658.00
09/14/2015 10:30,2,5.725,ACTIVE,216.90,357.68,59.954,1442241003,"201051344001230","174011321042388",28.39,38.00,0,331.83,393.45,164.6,156.9,0.765,249921.7,249921.7,1568,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241041,530659.00
09/14/2015 10:30,2,5.785,ACTIVE,220.74,360.69,59.991,1442241003,"201051344000576","174011321042388",28.33,32.40,0,337.24,398.26,165.9,158.2,0.756,246429.5,246429.5,1568,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241042,530660.00
09/14/2015 10:30,2,5.848,ACTIVE,220.74,360.99,59.965,1442241003,"201051344000579","174011321042388",28.15,34.30,0,338.14,398.56,166.7,158.9,0.760,253904.5,253904.5,1560,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241043,530661.00
09/14/2015 10:45,2,6.258,ACTIVE,217.35,357.38,59.959,1442241903,"201051344000955","174011321042388",27.97,37.00,0,331.23,396.45,177.3,169.3,0.844,251923.8,251923.8,1560,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241904,530662.00
09/14/2015 10:45,2,6.250,ACTIVE,215.09,366.70,59.959,1442241903,"274151322000095","174011321042388",28.23,46.20,0,331.53,386.53,178.7,170.6,0.681,551669.6,551669.6,1561,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241905,530663.00
09/14/2015 10:45,2,6.330,ACTIVE,219.84,360.69,59.954,1442241903,"201051344000868","174011321042388",27.77,33.50,0,338.14,401.86,178.2,170.1,0.804,238965.5,238965.5,1568,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241906,530664.00
09/14/2015 10:45,2,6.312,ACTIVE,221.64,364.59,59.959,1442241903,"201051344000853","174011321042388",28.07,32.80,0,337.54,402.16,179.5,171.3,0.826,245573.2,245573.2,1563,0,0,0,L,1122011218,0,126.30,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241907,530665.00
09/14/2015 10:45,2,6.174,ACTIVE,218.48,360.08,59.959,1442241903,"201051344000582","174011321042388",28.03,34.50,0,331.83,397.66,175.2,167.2,0.795,244008.6,244008.6,1565,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241908,530666.00
09/14/2015 10:45,2,6.311,ACTIVE,221.19,365.19,59.954,1442241903,"201051344000469","174011321042388",27.95,32.80,0,336.94,403.37,178.6,170.5,0.826,240795.2,240795.2,1562,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241909,530667.00
09/14/2015 10:45,2,6.338,ACTIVE,221.19,363.39,59.959,1442241903,"201051344000988","174011321042388",27.73,34.50,0,336.04,402.77,178.1,170.0,0.813,239613.6,239613.6,1564,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241909,530668.00
09/14/2015 10:45,2,6.197,ACTIVE,221.19,360.08,59.965,1442241903,"201051344001158","174011321042388",28.13,34.00,0,337.24,402.16,176.5,168.4,0.813,245131.5,245131.5,1565,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241910,530669.00
09/14/2015 10:45,2,6.170,ACTIVE,218.26,358.28,59.986,1442241903,"201051344001025","174011321042388",28.63,35.60,0,332.43,397.35,178.9,170.8,0.804,250067.5,250067.5,1562,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241911,530670.00
09/14/2015 10:45,2,6.217,ACTIVE,220.74,363.09,59.959,1442241903,"201051344000569","174011321042388",28.41,33.80,0,336.34,403.07,178.9,170.7,0.818,253248.6,253248.6,1563,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241912,530671.00
09/14/2015 10:45,2,3.936,ACTIVE,215.54,426.51,59.970,1442241903,"274151322000094","174011321042388",39.02,44.00,0,390.14,449.65,155.1,147.8,0.597,424694.8,424694.8,1590,0,0,0,L,1151911521,0,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241913,530672.00
09/14/2015 10:45,2,6.246,ACTIVE,220.97,362.49,59.981,1442241903,"201051344000458","174011321042388",28.19,35.00,0,337.54,403.07,178.3,170.1,0.813,248932.0,248932.0,1563,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241914,530673.00
09/14/2015 10:45,2,5.912,ACTIVE,215.32,346.56,59.954,1442241903,"274151322000087","174011321042388",27.71,43.20,0,330.93,383.53,165.8,158.1,0.632,498307.8,498307.8,1561,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241915,530674.00
09/14/2015 10:45,2,6.023,ACTIVE,215.54,358.28,59.949,1442241903,"274151322000052","174011321042388",27.93,42.00,0,331.23,383.83,170.3,162.5,0.667,531709.7,531709.7,1556,0,0,0,L,1151911521,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241916,530675.00
09/14/2015 10:45,2,6.184,ACTIVE,217.35,357.68,59.954,1442241903,"201051344001145","174011321042388",28.01,34.50,0,332.13,396.45,175.4,167.4,0.813,253672.4,253672.4,1567,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241917,530676.00
09/14/2015 10:45,2,6.209,ACTIVE,217.13,359.18,59.965,1442241903,"201051344000685","174011321042388",28.07,36.80,0,331.53,396.15,176.6,168.5,0.853,252334.5,252334.5,1564,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241918,530677.00
09/14/2015 10:45,2,6.008,ACTIVE,215.54,359.18,59.949,1442241903,"274151322000088","174011321042388",27.63,40.80,0,331.83,383.83,168.1,160.3,0.614,510749.3,510749.3,1559,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241918,530678.00
09/14/2015 10:45,2,6.217,ACTIVE,217.80,359.78,59.975,1442241903,"201051344000438","174011321042388",28.01,36.50,0,331.83,397.66,176.4,168.3,0.831,252306.6,252306.6,1564,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241919,530679.00
09/14/2015 10:45,2,6.209,ACTIVE,218.03,358.28,59.954,1442241903,"201051344001135","174011321042388",28.09,35.40,0,332.13,396.45,176.7,168.7,0.813,243962.6,243962.6,1560,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241920,530680.00
09/14/2015 10:45,2,6.098,ACTIVE,217.35,357.08,59.944,1442241903,"201051344000417","174011321042388",28.03,40.20,0,332.13,396.15,173.2,165.3,0.822,247048.0,247048.0,1567,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241921,530681.00
09/14/2015 10:45,2,6.334,ACTIVE,218.93,358.88,59.970,1442241903,"201051344000594","174011321042388",27.89,36.30,0,334.24,401.56,178.9,170.7,0.818,249660.6,249660.6,1567,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241922,530682.00
09/14/2015 10:45,2,5.922,ACTIVE,215.09,349.86,59.970,1442241903,"274151322000083","174011321042388",27.85,45.00,0,332.43,383.23,166.9,159.2,0.650,527316.7,527316.7,1559,0,0,0,L,1151911521,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241923,530683.00
09/14/2015 10:45,2,6.248,ACTIVE,218.26,358.88,59.965,1442241903,"201051344000585","174011321042388",28.01,36.00,0,332.73,396.75,177.2,169.1,0.826,249373.3,249373.3,1564,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241924,530684.00
09/14/2015 10:45,2,6.045,ACTIVE,215.54,349.26,59.949,1442241903,"274151322000054","174011321042388",27.53,44.30,0,331.83,384.43,168.4,160.7,0.641,521988.0,521988.0,1557,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241925,530685.00
09/14/2015 10:45,2,6.264,ACTIVE,218.26,359.48,59.965,1442241903,"201051344001203","174011321042388",28.63,35.40,0,333.93,401.26,181.6,173.4,0.844,249921.3,249921.3,1563,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241926,530686.00
09/14/2015 10:45,2,6.156,ACTIVE,217.13,358.58,59.986,1442241903,"201051344000646","174011321042388",28.17,38.20,0,330.63,396.75,175.6,167.5,0.831,245762.1,245762.1,1561,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241927,530687.00
09/14/2015 10:45,2,3.967,ACTIVE,216.22,433.12,59.938,1442241903,"274151322000068","174011321042388",39.30,41.00,0,390.74,452.96,158.2,150.8,0.601,424153.5,424153.5,1591,0,0,0,L,1151911521,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241928,530688.00
09/14/2015 10:45,2,6.307,ACTIVE,216.45,351.67,59.965,1442241903,"274151322000076","174011321042388",28.80,42.00,0,331.53,385.63,183.8,175.5,0.698,558090.8,558090.8,1557,0,0,0,L,1151911521,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241929,530689.00
09/14/2015 10:45,2,6.295,ACTIVE,216.90,356.78,59.954,1442241903,"201051344000890","174011321042388",27.61,39.50,0,331.83,396.15,176.1,168.1,0.809,250636.5,250636.5,1565,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241930,530690.00
09/14/2015 10:45,2,6.328,ACTIVE,220.52,360.38,59.954,1442241903,"201051344000900","174011321042388",28.37,33.50,0,337.24,403.37,181.8,173.5,0.809,252061.4,252061.4,1563,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241931,530691.00
09/14/2015 10:45,2,6.262,ACTIVE,220.29,362.19,59.954,1442241903,"201051344000633","174011321042388",28.05,34.80,0,337.24,402.77,177.8,169.7,0.831,240437.2,240437.2,1571,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241932,530692.00
09/14/2015 10:45,2,6.191,ACTIVE,221.19,363.09,59.959,1442241903,"201051344000983","174011321042388",28.69,33.80,0,336.94,403.97,179.9,171.7,0.831,248978.9,248978.9,1565,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241933,530693.00
09/14/2015 10:45,2,6.230,ACTIVE,218.26,357.68,59.922,1442241903,"201051344000917","174011321042388",27.99,36.30,0,331.83,397.05,176.4,168.4,0.826,250996.5,250996.5,1568,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241934,530694.00
09/14/2015 10:45,2,6.246,ACTIVE,220.74,360.69,59.959,1442241903,"201051344000648","174011321042388",27.99,32.40,0,337.84,403.37,177.0,168.9,0.809,246254.9,246254.9,1568,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241935,530695.00
09/14/2015 10:45,2,6.170,ACTIVE,218.26,359.78,59.959,1442241903,"201051344001093","174011321042388",28.90,34.80,0,332.43,398.56,180.5,172.3,0.826,249147.4,249147.4,1569,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241936,530696.00
09/14/2015 10:45,2,6.303,ACTIVE,220.97,359.18,59.965,1442241903,"201051344000645","174011321042388",27.93,34.80,0,337.24,402.46,178.2,170.1,0.787,247391.8,247391.8,1564,0,0,0,L,1122011218,0,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241936,530697.00
09/14/2015 10:45,2,5.998,ACTIVE,216.00,353.47,59.954,1442241903,"274151322000085","174011321042388",28.01,42.30,0,331.53,384.13,170.1,162.3,0.658,524761.4,524761.4,1559,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241937,530698.00
09/14/2015 10:45,2,6.240,ACTIVE,218.93,359.48,59.959,1442241903,"201051344000651","174011321042388",28.23,34.00,0,333.33,401.56,178.6,170.5,0.804,246607.7,246607.7,1560,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241938,530699.00
09/14/2015 10:45,2,6.287,ACTIVE,220.29,359.78,59.975,1442241903,"201051344000867","174011321042388",27.97,35.80,0,337.84,401.26,178.0,169.9,0.809,239483.2,239483.2,1565,0,0,0,L,1122011218,0,125.62,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241939,530700.00
09/14/2015 10:45,2,6.156,ACTIVE,217.35,357.68,59.954,1442241903,"201051344001230","174011321042388",28.27,39.00,0,331.83,397.05,176.3,168.3,0.818,249962.3,249962.3,1569,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241940,530701.00
09/14/2015 10:45,2,6.186,ACTIVE,221.42,363.69,59.954,1442241903,"201051344000576","174011321042388",28.45,33.80,0,336.64,402.77,178.3,170.2,0.818,246470.5,246470.5,1569,0,0,0,L,1122011218,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241941,530702.00
09/14/2015 10:45,2,6.238,ACTIVE,221.64,362.79,59.965,1442241903,"201051344000579","174011321042388",28.33,35.40,0,337.24,402.77,178.9,170.8,0.813,253945.6,253945.6,1561,0,0,0,L,1122011218,0,126.07,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442241942,530703.00
09/14/2015 11:00,2,6.652,ACTIVE,217.35,358.58,59.933,1442242804,"201051344000955","174011321042388",27.81,37.80,0,322.21,404.87,187.3,178.8,0.888,251967.4,251967.4,1561,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242805,530704.00
09/14/2015 11:00,2,6.609,ACTIVE,213.96,371.51,59.933,1442242804,"274151322000095","174011321042388",28.27,48.00,0,321.61,388.34,188.9,180.4,0.729,551713.6,551713.6,1562,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242806,530705.00
09/14/2015 11:00,2,6.676,ACTIVE,219.39,360.08,59.944,1442242804,"201051344000868","174011321042388",27.93,35.00,0,326.42,404.87,188.8,180.3,0.857,239009.3,239009.3,1569,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242807,530706.00
09/14/2015 11:00,2,6.625,ACTIVE,221.42,364.29,59.933,1442242804,"201051344000853","174011321042388",28.33,34.30,0,327.62,405.17,190.2,181.6,0.884,245617.3,245617.3,1564,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242808,530707.00
09/14/2015 11:00,2,6.594,ACTIVE,218.26,360.99,59.938,1442242804,"201051344000582","174011321042388",27.85,35.40,0,327.02,405.17,186.0,177.6,0.849,244051.8,244051.8,1566,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242809,530708.00
09/14/2015 11:00,2,6.594,ACTIVE,221.19,365.19,59.938,1442242804,"201051344000469","174011321042388",28.37,33.50,0,326.12,406.67,189.4,180.9,0.879,240839.3,240839.3,1563,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242809,530709.00
09/14/2015 11:00,2,6.691,ACTIVE,220.97,364.59,59.938,1442242804,"201051344000988","174011321042388",27.89,35.20,0,326.72,405.77,188.9,180.4,0.875,239657.4,239657.4,1565,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242810,530710.00
09/14/2015 11:00,2,6.613,ACTIVE,221.19,362.79,59.944,1442242804,"201051344001158","174011321042388",27.95,35.00,0,326.72,405.47,187.1,178.6,0.857,245174.9,245174.9,1566,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242811,530711.00
09/14/2015 11:00,2,6.633,ACTIVE,218.26,359.78,59.938,1442242804,"201051344001025","174011321042388",28.33,36.30,0,327.32,404.87,190.2,181.6,0.844,250111.6,250111.6,1563,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242812,530712.00
09/14/2015 11:00,2,6.668,ACTIVE,220.97,363.69,59.938,1442242804,"201051344000569","174011321042388",28.05,34.80,0,327.92,405.77,189.5,181.0,0.871,253292.6,253292.6,1564,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242813,530713.00
09/14/2015 11:00,2,4.193,ACTIVE,214.64,426.51,59.938,1442242804,"274151322000094","174011321042388",39.02,45.50,0,388.94,454.16,165.1,157.4,0.636,424733.2,424733.2,1591,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242814,530714.00
09/14/2015 11:00,2,6.633,ACTIVE,221.19,362.79,59.944,1442242804,"201051344000458","174011321042388",28.15,35.40,0,328.52,406.07,189.2,180.6,0.879,248975.9,248975.9,1564,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242815,530715.00
09/14/2015 11:00,2,6.330,ACTIVE,214.64,356.78,59.944,1442242804,"274151322000087","174011321042388",27.45,43.00,0,322.21,385.93,175.9,167.8,0.667,498348.6,498348.6,1562,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242816,530716.00
09/14/2015 11:00,2,6.369,ACTIVE,214.87,354.37,59.944,1442242804,"274151322000052","174011321042388",27.93,44.00,0,321.31,386.23,180.1,171.9,0.694,531751.5,531751.5,1557,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242817,530717.00
09/14/2015 11:00,2,6.557,ALERT,217.58,359.48,59.933,1442242804,"201051344001145","174011321042388",27.95,35.40,0,302.68,403.37,185.6,177.2,0.857,253715.4,253715.4,1568,0,0,0,L,1122011218,0,124.94,123.14,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242818,530718.00
09/14/2015 11:00,2,6.537,ACTIVE,217.13,359.48,59.949,1442242804,"201051344000685","174011321042388",28.21,38.00,0,327.32,403.07,186.7,178.2,0.902,252377.9,252377.9,1565,0,0,0,L,1122011218,0,125.40,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242819,530719.00
09/14/2015 11:00,2,6.365,ACTIVE,214.19,352.27,59.928,1442242804,"274151322000088","174011321042388",27.53,41.50,0,321.31,386.23,177.4,169.3,0.676,510790.7,510790.7,1560,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242820,530720.00
09/14/2015 11:00,2,6.611,ACTIVE,217.80,360.69,59.938,1442242804,"201051344000438","174011321042388",27.91,37.80,0,327.32,403.37,186.8,178.4,0.871,252350.0,252350.0,1565,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242821,530721.00
09/14/2015 11:00,2,6.652,ACTIVE,218.03,360.38,59.933,1442242804,"201051344001135","174011321042388",27.85,35.60,0,327.92,403.07,187.6,179.2,0.857,244006.1,244006.1,1561,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242822,530722.00
09/14/2015 11:00,2,6.488,ACTIVE,217.35,359.48,59.959,1442242804,"201051344000417","174011321042388",27.95,40.80,0,324.62,403.67,183.6,175.3,0.875,247090.6,247090.6,1568,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242823,530723.00
09/14/2015 11:00,2,6.680,ACTIVE,218.93,360.99,59.933,1442242804,"201051344000594","174011321042388",28.01,37.50,0,321.01,404.27,189.4,180.9,0.866,249704.6,249704.6,1568,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242824,530724.00
09/14/2015 11:00,2,6.277,ACTIVE,213.74,349.56,59.928,1442242804,"274151322000083","174011321042388",27.73,47.00,0,321.31,385.33,175.9,167.9,0.716,527357.7,527357.7,1560,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242825,530725.00
09/14/2015 11:00,2,6.590,ACTIVE,218.48,360.38,59.938,1442242804,"201051344000585","174011321042388",28.25,36.30,0,327.02,403.97,188.4,180.0,0.879,249417.0,249417.0,1565,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242826,530726.00
09/14/2015 11:00,2,6.375,ACTIVE,213.96,355.88,59.949,1442242804,"274151322000054","174011321042388",27.53,46.80,0,321.31,387.14,177.6,169.5,0.681,522029.5,522029.5,1558,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242827,530727.00
09/14/2015 11:00,2,6.605,ACTIVE,218.03,359.48,59.928,1442242804,"201051344001203","174011321042388",28.78,35.60,0,328.82,405.17,192.5,183.9,0.897,249966.0,249966.0,1564,0,0,0,L,1122011218,0,125.62,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242828,530728.00
09/14/2015 11:00,2,6.586,ACTIVE,216.67,359.78,59.944,1442242804,"201051344000646","174011321042388",27.93,38.60,0,323.11,401.26,186.3,177.9,0.884,245805.4,245805.4,1562,0,0,0,L,1122011218,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242829,530729.00
09/14/2015 11:00,2,4.152,ACTIVE,214.87,428.91,59.912,1442242804,"274151322000068","174011321042388",39.54,42.50,0,390.74,455.97,166.1,158.4,0.641,424192.2,424192.2,1592,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242829,530730.00
09/14/2015 11:00,2,6.717,ACTIVE,214.87,350.77,59.938,1442242804,"274151322000076","174011321042388",28.59,43.80,0,322.21,389.54,194.6,185.9,0.751,558136.1,558136.1,1558,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242830,530731.00
09/14/2015 11:00,2,6.586,ACTIVE,216.67,359.18,59.933,1442242804,"201051344000890","174011321042388",28.03,40.60,0,322.21,404.27,186.8,178.4,0.849,250679.9,250679.9,1566,0,0,0,L,1122011218,0,124.72,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242831,530732.00
09/14/2015 11:00,2,6.758,ACTIVE,220.06,362.49,59.949,1442242804,"201051344000900","174011321042388",28.11,34.00,0,327.62,406.37,192.3,183.6,0.866,252106.1,252106.1,1564,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242832,530733.00
09/14/2015 11:00,2,6.641,ACTIVE,219.61,362.49,59.944,1442242804,"201051344000633","174011321042388",27.99,35.60,0,327.02,406.37,188.4,179.9,0.884,240480.9,240480.9,1572,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242833,530734.00
