ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 11:00,2,6.602,ACTIVE,220.52,363.39,59.938,1442242804,"201051344000983","174011321042388",28.51,35.00,0,327.92,406.97,190.5,182.0,0.857,249023.1,249023.1,1566,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242834,530735.00
09/14/2015 11:00,2,6.564,ACTIVE,218.03,359.48,59.944,1442242804,"201051344000917","174011321042388",28.17,36.50,0,324.32,432.52,187.3,178.9,0.875,251039.9,251039.9,1569,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242835,530736.00
09/14/2015 11:00,2,6.578,ACTIVE,220.06,361.89,59.959,1442242804,"201051344000648","174011321042388",28.07,32.80,0,327.32,406.07,186.9,178.5,0.875,246298.4,246298.4,1569,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242836,530737.00
09/14/2015 11:00,2,6.631,ACTIVE,218.03,360.69,59.933,1442242804,"201051344001093","174011321042388",28.55,35.20,0,322.81,446.95,191.8,183.2,0.866,249191.9,249191.9,1570,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242837,530738.00
09/14/2015 11:00,2,6.732,ACTIVE,220.52,362.79,59.928,1442242804,"201051344000645","174011321042388",27.65,35.20,0,328.52,404.87,188.5,180.0,0.853,247435.7,247435.7,1565,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242838,530739.00
09/14/2015 11:00,2,6.377,ACTIVE,214.19,347.76,59.933,1442242804,"274151322000085","174011321042388",27.89,43.60,0,322.21,386.23,180.0,171.8,0.694,524803.3,524803.3,1560,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242839,530740.00
09/14/2015 11:00,2,6.701,ACTIVE,218.26,360.38,59.944,1442242804,"201051344000651","174011321042388",27.91,33.80,0,328.22,405.17,189.4,180.9,0.862,246651.6,246651.6,1561,0,0,0,L,1122011218,0,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242840,530741.00
09/14/2015 11:00,2,6.664,ACTIVE,219.61,359.78,59.970,1442242804,"201051344000867","174011321042388",28.01,37.30,0,323.41,404.27,189.0,180.5,0.857,239527.0,239527.0,1566,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242840,530742.00
09/14/2015 11:00,2,6.623,ALERT,216.67,358.88,59.965,1442242804,"201051344001230","174011321042388",27.85,38.80,0,293.66,405.47,186.8,178.4,0.871,250005.5,250005.5,1570,0,0,0,L,1122011218,0,124.72,122.68,0002,35,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242842,530743.00
09/14/2015 11:00,2,6.523,ACTIVE,220.74,362.79,59.944,1442242804,"201051344000576","174011321042388",28.51,34.50,0,327.62,405.77,188.4,179.9,0.866,246514.3,246514.3,1570,0,0,0,L,1122011218,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242843,530744.00
09/14/2015 11:00,2,6.660,ACTIVE,220.74,362.49,59.933,1442242804,"201051344000579","174011321042388",28.09,36.00,0,328.82,405.47,189.6,181.1,0.875,253989.7,253989.7,1562,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442242844,530745.00
09/14/2015 11:15,2,6.877,ACTIVE,219.16,360.69,59.965,1442243703,"201051344000955","174011321042388",27.93,38.60,0,330.93,407.27,194.4,185.7,0.915,252012.9,252012.9,1562,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243704,530746.00
09/14/2015 11:15,2,6.984,ACTIVE,215.77,363.99,59.954,1442243703,"274151322000095","174011321042388",27.67,49.00,0,330.63,389.84,195.7,186.9,0.756,551759.5,551759.5,1563,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243705,530747.00
09/14/2015 11:15,2,6.932,ACTIVE,220.97,361.59,59.996,1442243703,"201051344000868","174011321042388",27.89,35.20,0,336.64,407.87,195.8,187.0,0.884,239055.2,239055.2,1570,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243706,530748.00
09/14/2015 11:15,2,7.002,ACTIVE,223.00,366.70,59.991,1442243703,"201051344000853","174011321042388",27.73,35.40,0,336.64,412.08,196.6,187.8,0.910,245663.5,245663.5,1565,0,0,0,L,1122011218,0,126.75,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243707,530749.00
09/14/2015 11:15,2,6.881,ACTIVE,220.06,361.29,59.970,1442243703,"201051344000582","174011321042388",27.79,36.00,0,336.64,408.48,193.7,185.0,0.875,244097.0,244097.0,1567,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243708,530750.00
09/14/2015 11:15,2,6.965,ACTIVE,222.55,366.70,59.959,1442243703,"201051344000469","174011321042388",27.85,34.00,0,318.30,416.89,196.2,187.5,0.906,240885.3,240885.3,1564,0,0,0,L,1122011218,0,125.62,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243709,530751.00
09/14/2015 11:15,2,7.102,ACTIVE,222.32,366.10,59.965,1442243703,"201051344000988","174011321042388",27.04,36.30,0,335.14,411.48,194.4,185.7,0.893,239703.1,239703.1,1566,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243710,530752.00
09/14/2015 11:15,2,6.908,ACTIVE,222.32,365.19,59.965,1442243703,"201051344001158","174011321042388",27.57,36.50,0,336.94,411.48,193.0,184.3,0.884,245220.3,245220.3,1567,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243711,530753.00
09/14/2015 11:15,2,6.975,ALERT,219.39,361.59,59.975,1442243703,"201051344001025","174011321042388",27.85,37.80,0,304.48,411.78,197.1,188.3,0.879,250157.6,250157.6,1564,0,0,0,L,1122011218,0,125.85,124.49,0002,32,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243713,530754.00
09/14/2015 11:15,2,6.875,ALERT,221.87,362.49,59.970,1442243703,"201051344000569","174011321042388",28.03,36.80,0,306.58,438.23,195.2,186.5,0.893,253338.5,253338.5,1565,0,0,0,L,1122011218,0,125.40,126.30,0002,32,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243715,530755.00
09/14/2015 11:15,2,4.473,ACTIVE,215.54,411.78,59.970,1442243703,"274151322000094","174011321042388",38.07,46.40,0,383.53,451.16,172.3,164.4,0.663,424773.6,424773.6,1592,0,0,0,L,1151911521,0,122.91,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243715,530756.00
09/14/2015 11:15,2,6.900,ACTIVE,222.32,363.99,59.959,1442243703,"201051344000458","174011321042388",27.91,36.80,0,323.41,428.31,194.9,186.2,0.897,249021.8,249021.8,1565,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243716,530757.00
09/14/2015 11:15,2,6.631,ACTIVE,215.77,353.47,59.959,1442243703,"274151322000087","174011321042388",27.04,45.00,0,331.23,387.74,181.6,173.3,0.689,498391.2,498391.2,1563,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243717,530758.00
09/14/2015 11:15,2,6.713,ACTIVE,216.22,366.70,59.965,1442243703,"274151322000052","174011321042388",27.25,45.30,0,331.23,387.14,185.2,176.9,0.712,531795.2,531795.2,1558,0,0,0,L,1151911521,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243718,530759.00
09/14/2015 11:15,2,6.812,ACTIVE,218.71,360.99,59.965,1442243703,"201051344001145","174011321042388",27.87,36.00,0,332.13,406.37,192.2,183.6,0.884,253760.6,253760.6,1570,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243719,530760.00
09/14/2015 11:15,2,6.893,ACTIVE,218.48,361.89,59.965,1442243703,"201051344000685","174011321042388",27.73,38.80,0,330.93,406.97,193.6,184.9,0.937,252423.4,252423.4,1566,0,0,0,L,1122011218,0,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243720,530761.00
09/14/2015 11:15,2,6.676,ACTIVE,215.77,351.07,59.954,1442243703,"274151322000088","174011321042388",27.02,43.20,0,330.63,386.53,182.6,174.3,0.694,510833.7,510833.7,1561,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243721,530762.00
09/14/2015 11:15,2,6.947,ACTIVE,219.16,361.89,59.938,1442243703,"201051344000438","174011321042388",27.45,38.40,0,332.73,407.87,193.3,184.6,0.902,252395.4,252395.4,1566,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243722,530763.00
09/14/2015 11:15,2,6.836,ACTIVE,219.39,361.29,59.949,1442243703,"201051344001135","174011321042388",28.05,36.80,0,331.53,407.27,194.2,185.5,0.884,244051.7,244051.7,1562,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243723,530764.00
09/14/2015 11:15,2,6.752,ACTIVE,218.71,361.59,59.970,1442243703,"201051344000417","174011321042388",27.85,41.50,0,330.93,406.07,190.6,182.1,0.902,247135.3,247135.3,1569,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243724,530765.00
09/14/2015 11:15,2,6.920,ACTIVE,220.29,362.79,59.944,1442243703,"201051344000594","174011321042388",27.89,38.80,0,333.33,408.48,195.5,186.8,0.893,249750.6,249750.6,1569,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243725,530766.00
09/14/2015 11:15,2,6.623,ACTIVE,215.09,351.67,59.959,1442243703,"274151322000083","174011321042388",27.06,50.00,0,331.23,386.23,181.3,173.1,0.703,527400.5,527400.5,1561,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243726,530767.00
09/14/2015 11:15,2,6.943,ACTIVE,219.61,361.89,59.959,1442243703,"201051344000585","174011321042388",27.77,37.50,0,336.64,406.97,195.3,186.5,0.902,249462.9,249462.9,1566,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243727,530768.00
09/14/2015 11:15,2,6.658,ACTIVE,216.00,366.70,59.965,1442243703,"274151322000054","174011321042388",27.19,47.80,0,330.03,387.44,183.2,174.9,0.698,522072.6,522072.6,1559,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243728,530769.00
09/14/2015 11:15,2,6.988,ACTIVE,219.61,363.39,59.959,1442243703,"201051344001203","174011321042388",28.11,37.00,0,333.63,409.38,199.1,190.2,0.924,250012.7,250012.7,1565,0,0,0,L,1122011218,0,126.53,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243729,530770.00
09/14/2015 11:15,2,6.859,ALERT,218.48,361.89,59.965,1442243703,"201051344000646","174011321042388",27.85,40.00,0,305.38,407.57,193.5,184.9,0.893,245850.5,245850.5,1563,0,0,0,L,1122011218,0,125.62,123.81,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243731,530771.00
09/14/2015 11:15,2,4.533,ACTIVE,216.67,414.49,59.944,1442243703,"274151322000068","174011321042388",37.63,43.60,0,391.34,458.37,173.2,165.3,0.667,424232.9,424232.9,1593,0,0,0,L,1151911521,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243732,530772.00
09/14/2015 11:15,2,7.029,ACTIVE,216.45,364.89,59.959,1442243703,"274151322000076","174011321042388",28.11,46.00,0,331.53,394.65,200.1,191.2,0.769,558183.3,558183.3,1559,0,0,0,L,1151911521,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243733,530773.00
09/14/2015 11:15,2,6.979,ACTIVE,218.48,360.38,59.954,1442243703,"201051344000890","174011321042388",27.43,42.00,0,330.93,406.37,193.9,185.2,0.884,250725.3,250725.3,1567,0,0,0,L,1122011218,0,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243734,530774.00
09/14/2015 11:15,2,7.055,ACTIVE,221.64,363.69,59.970,1442243703,"201051344000900","174011321042388",27.95,35.60,0,335.74,412.08,199.8,190.9,0.888,252153.1,252153.1,1565,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243734,530775.00
09/14/2015 11:15,2,7.061,ACTIVE,221.19,362.79,59.996,1442243703,"201051344000633","174011321042388",27.15,37.50,0,335.74,406.97,194.0,185.4,0.906,240526.7,240526.7,1573,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243735,530776.00
09/14/2015 11:15,2,6.965,ACTIVE,222.32,363.69,59.970,1442243703,"201051344000983","174011321042388",27.93,36.50,0,321.61,415.09,196.9,188.1,0.906,249069.5,249069.5,1567,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243736,530777.00
09/14/2015 11:15,2,6.920,ACTIVE,219.61,362.49,59.965,1442243703,"201051344000917","174011321042388",27.69,37.80,0,333.93,407.57,194.2,185.5,0.906,251085.5,251085.5,1570,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243737,530778.00
09/14/2015 11:15,2,6.914,ACTIVE,221.87,364.59,59.975,1442243703,"201051344000648","174011321042388",27.61,35.20,0,336.04,410.88,193.3,184.7,0.879,246344.0,246344.0,1570,0,0,0,L,1122011218,0,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243738,530779.00
09/14/2015 11:15,2,6.930,ACTIVE,219.39,363.09,59.970,1442243703,"201051344001093","174011321042388",28.29,35.60,0,336.64,408.78,198.5,189.7,0.897,249238.5,249238.5,1571,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243739,530780.00
09/14/2015 11:15,2,7.109,ALERT,221.87,363.39,59.965,1442243703,"201051344000645","174011321042388",27.10,36.80,0,302.07,410.28,194.9,186.2,0.879,247481.5,247481.5,1566,0,0,0,L,1122011218,0,126.07,126.07,0002,32,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243741,530781.00
09/14/2015 11:15,2,6.705,ACTIVE,215.54,369.10,59.959,1442243703,"274151322000085","174011321042388",27.43,45.50,0,331.23,387.44,186.1,177.7,0.694,524847.1,524847.1,1561,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243742,530782.00
09/14/2015 11:15,2,6.922,ALERT,219.61,363.99,59.954,1442243703,"201051344000651","174011321042388",27.99,35.00,0,304.18,407.27,196.0,187.3,0.862,246697.5,246697.5,1562,0,0,0,L,1122011218,0,126.30,124.27,0002,31,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243744,530783.00
09/14/2015 11:15,2,6.957,ACTIVE,220.74,361.29,59.965,1442243703,"201051344000867","174011321042388",27.73,38.60,0,337.24,407.27,195.2,186.5,0.893,239573.1,239573.1,1567,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243745,530784.00
09/14/2015 11:15,2,6.908,ACTIVE,218.03,360.38,59.965,1442243703,"201051344001230","174011321042388",27.67,40.00,0,330.63,406.67,193.6,185.0,0.893,250051.1,250051.1,1572,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243746,530785.00
09/14/2015 11:15,2,7.031,ALERT,222.10,365.19,59.965,1442243703,"201051344000576","174011321042388",27.45,36.30,0,299.37,411.78,195.6,186.9,0.902,246560.2,246560.2,1571,0,0,0,L,1122011218,0,126.07,126.07,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243747,530786.00
09/14/2015 11:15,2,6.904,ACTIVE,222.10,365.19,59.938,1442243703,"201051344000579","174011321042388",27.89,37.80,0,336.94,412.08,195.0,186.3,0.902,254035.8,254035.8,1563,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442243748,530787.00
09/14/2015 11:30,2,7.240,ACTIVE,216.67,359.18,59.959,1442244603,"201051344000955","174011321042388",27.08,40.00,0,326.12,408.18,198.5,189.7,0.941,252059.7,252059.7,1563,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244604,530788.00
09/14/2015 11:30,2,7.293,ACTIVE,213.96,367.00,59.959,1442244603,"274151322000095","174011321042388",27.31,51.80,0,321.31,393.75,201.6,192.6,0.778,551806.8,551806.8,1564,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244605,530789.00
09/14/2015 11:30,2,7.328,ACTIVE,218.93,361.29,59.959,1442244603,"201051344000868","174011321042388",27.10,37.50,0,327.32,409.08,201.0,192.1,0.906,239102.5,239102.5,1571,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244606,530790.00
09/14/2015 11:30,2,7.412,ACTIVE,220.74,363.39,59.954,1442244603,"201051344000853","174011321042388",26.72,37.50,0,329.43,414.19,200.6,191.7,0.928,245710.8,245710.8,1566,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244607,530791.00
09/14/2015 11:30,2,7.076,ACTIVE,218.26,362.49,59.949,1442244603,"201051344000582","174011321042388",27.63,38.00,0,325.82,409.68,198.2,189.4,0.897,244143.7,244143.7,1568,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244608,530792.00
09/14/2015 11:30,2,7.293,ALERT,220.29,363.39,59.970,1442244603,"201051344000469","174011321042388",27.27,36.50,0,303.28,411.48,201.5,192.5,0.937,240932.6,240932.6,1565,0,0,0,L,1122011218,0,124.49,125.40,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244609,530793.00
09/14/2015 11:30,2,7.332,ALERT,220.52,366.10,59.965,1442244603,"201051344000988","174011321042388",26.92,38.80,0,295.46,410.58,199.9,191.0,0.928,239750.0,239750.0,1567,0,0,0,L,1122011218,0,124.94,125.40,0002,35,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244611,530794.00
09/14/2015 11:30,2,7.238,ALERT,220.29,361.59,59.965,1442244603,"201051344001158","174011321042388",27.08,38.80,0,304.78,409.98,198.4,189.6,0.906,245266.8,245266.8,1568,0,0,0,L,1122011218,0,124.72,124.94,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244613,530795.00
09/14/2015 11:30,2,7.303,ACTIVE,217.58,360.99,59.970,1442244603,"201051344001025","174011321042388",27.29,39.00,0,326.42,412.38,201.8,192.9,0.902,250205.2,250205.2,1566,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244614,530796.00
09/14/2015 11:30,2,7.197,ACTIVE,220.29,363.09,59.959,1442244603,"201051344000569","174011321042388",27.45,38.40,0,325.22,410.28,200.2,191.3,0.919,253385.6,253385.6,1567,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244615,530797.00
09/14/2015 11:30,2,4.725,ACTIVE,214.19,404.57,59.981,1442244603,"274151322000094","174011321042388",37.23,47.80,0,385.93,452.36,178.1,170.0,0.689,424815.2,424815.2,1593,0,0,0,L,1151911521,0,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244616,530798.00
09/14/2015 11:30,2,7.268,ACTIVE,220.52,361.59,59.959,1442244603,"201051344000458","174011321042388",27.21,39.50,0,326.42,410.58,200.2,191.3,0.928,249068.9,249068.9,1566,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244617,530799.00
09/14/2015 11:30,2,6.840,ACTIVE,214.19,352.27,59.959,1442244603,"274151322000087","174011321042388",26.88,46.40,0,321.01,388.94,185.9,177.6,0.703,498435.0,498435.0,1564,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244618,530800.00
09/14/2015 11:30,2,6.945,ACTIVE,213.96,367.00,59.959,1442244603,"274151322000052","174011321042388",27.10,47.30,0,320.11,390.74,190.3,181.8,0.738,531839.9,531839.9,1559,0,0,0,L,1151911521,0,122.23,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244618,530801.00
09/14/2015 11:30,2,7.145,ACTIVE,216.90,361.29,59.959,1442244603,"201051344001145","174011321042388",27.33,38.20,0,327.62,407.87,197.8,189.0,0.919,253807.1,253807.1,1571,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244619,530802.00
09/14/2015 11:30,2,7.268,ACTIVE,216.67,360.99,59.970,1442244603,"201051344000685","174011321042388",26.98,40.20,0,327.92,407.87,198.4,189.6,0.959,252470.2,252470.2,1567,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244620,530803.00
09/14/2015 11:30,2,6.922,ACTIVE,214.19,351.97,59.954,1442244603,"274151322000088","174011321042388",26.76,46.40,0,321.61,388.64,187.6,179.1,0.716,510877.7,510877.7,1562,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244621,530804.00
09/14/2015 11:30,2,7.223,ALERT,217.58,361.89,59.954,1442244603,"201051344000438","174011321042388",27.02,40.60,0,304.78,408.48,197.8,189.0,0.924,252441.9,252441.9,1567,0,0,0,L,1122011218,0,124.94,123.36,0002,38,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244623,530805.00
09/14/2015 11:30,2,7.139,ACTIVE,217.80,360.08,59.959,1442244603,"201051344001135","174011321042388",27.51,38.60,0,327.02,408.48,198.8,189.9,0.910,244098.6,244098.6,1563,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244624,530806.00
09/14/2015 11:30,2,7.088,ACTIVE,217.13,361.89,59.970,1442244603,"201051344000417","174011321042388",27.14,43.60,0,327.62,407.87,194.7,186.0,0.919,247181.2,247181.2,1570,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244625,530807.00
09/14/2015 11:30,2,7.314,ACTIVE,218.71,362.19,59.959,1442244603,"201051344000594","174011321042388",27.10,40.60,0,325.82,409.68,200.8,191.9,0.919,249797.8,249797.8,1570,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244626,530808.00
09/14/2015 11:30,2,6.844,ACTIVE,213.51,346.86,59.954,1442244603,"274151322000083","174011321042388",27.04,51.30,0,321.31,389.84,187.2,178.8,0.760,527444.4,527444.4,1562,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244627,530809.00
09/14/2015 11:30,2,7.268,ACTIVE,218.26,363.39,59.959,1442244603,"201051344000585","174011321042388",27.25,39.30,0,326.12,409.38,200.5,191.6,0.928,249510.1,249510.1,1567,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244627,530810.00
09/14/2015 11:30,2,6.949,ACTIVE,214.19,349.56,59.954,1442244603,"274151322000054","174011321042388",26.76,51.00,0,321.01,391.34,188.2,179.8,0.725,522116.9,522116.9,1560,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244628,530811.00
09/14/2015 11:30,2,7.316,ACTIVE,218.03,362.19,59.949,1442244603,"201051344001203","174011321042388",27.55,38.60,0,326.12,411.18,204.1,195.1,0.963,250060.8,250060.8,1566,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244629,530812.00
09/14/2015 11:30,2,7.139,ACTIVE,216.67,358.88,59.959,1442244603,"201051344000646","174011321042388",27.39,41.80,0,325.82,408.78,197.9,189.1,0.932,245897.3,245897.3,1565,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244630,530813.00
09/14/2015 11:30,2,4.678,ACTIVE,214.87,425.31,59.959,1442244603,"274151322000068","174011321042388",37.65,44.80,0,386.53,452.06,178.1,170.0,0.694,424274.6,424274.6,1594,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244631,530814.00
09/14/2015 11:30,2,7.391,ACTIVE,214.41,349.56,59.959,1442244603,"274151322000076","174011321042388",27.43,47.80,0,321.01,395.85,205.3,196.2,0.791,558231.6,558231.6,1560,0,0,0,L,1151911521,0,122.46,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244632,530815.00
09/14/2015 11:30,2,7.264,ACTIVE,216.00,358.58,59.959,1442244603,"201051344000890","174011321042388",26.86,43.40,0,326.42,408.18,197.7,188.8,0.932,250772.0,250772.0,1568,0,0,0,L,1122011218,0,124.27,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244633,530816.00
09/14/2015 11:30,2,7.340,ACTIVE,218.93,362.19,59.954,1442244603,"201051344000900","174011321042388",27.47,38.00,0,326.42,411.48,204.2,195.1,0.924,252201.2,252201.2,1566,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244634,530817.00
09/14/2015 11:30,2,7.357,ACTIVE,219.16,363.69,59.954,1442244603,"201051344000633","174011321042388",26.90,39.00,0,325.22,408.78,200.4,191.5,0.941,240573.7,240573.7,1574,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244635,530818.00
09/14/2015 11:30,2,7.143,ACTIVE,220.06,363.09,59.959,1442244603,"201051344000983","174011321042388",27.85,38.40,0,325.82,412.38,201.4,192.4,0.937,249117.0,249117.0,1568,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244636,530819.00
09/14/2015 11:30,2,7.229,ACTIVE,216.90,359.78,59.944,1442244603,"201051344000917","174011321042388",27.21,39.30,0,326.42,408.78,199.2,190.4,0.946,251132.4,251132.4,1571,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244637,530820.00
09/14/2015 11:30,2,7.133,ACTIVE,219.39,361.89,59.954,1442244603,"201051344000648","174011321042388",27.41,36.80,0,327.62,410.58,198.1,189.3,0.906,246390.6,246390.6,1571,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244638,530821.00
09/14/2015 11:30,2,7.230,ACTIVE,217.13,361.59,59.917,1442244603,"201051344001093","174011321042388",27.71,38.00,0,326.42,410.28,203.0,194.0,0.928,249286.3,249286.3,1572,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244639,530822.00
09/14/2015 11:30,2,7.248,ACTIVE,219.61,361.59,59.954,1442244603,"201051344000645","174011321042388",27.06,39.00,0,326.42,409.38,198.6,189.8,0.893,247528.4,247528.4,1568,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244640,530823.00
09/14/2015 11:30,2,6.982,ACTIVE,213.74,369.40,59.981,1442244603,"274151322000085","174011321042388",27.00,46.60,0,321.61,391.64,190.7,182.2,0.738,524891.9,524891.9,1562,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244640,530824.00
09/14/2015 11:30,2,7.299,ACTIVE,217.58,361.59,59.991,1442244603,"201051344000651","174011321042388",27.15,37.00,0,326.42,413.59,200.7,191.8,0.919,246744.8,246744.8,1564,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244641,530825.00
09/14/2015 11:30,2,7.221,ACTIVE,218.93,360.38,59.938,1442244603,"201051344000867","174011321042388",27.47,40.40,0,327.62,408.78,200.7,191.8,0.919,239620.2,239620.2,1568,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244642,530826.00
09/14/2015 11:30,2,7.145,ACTIVE,216.00,360.38,59.938,1442244603,"201051344001230","174011321042388",27.35,42.50,0,327.02,407.87,198.0,189.2,0.924,250097.7,250097.7,1573,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244643,530827.00
09/14/2015 11:30,2,7.227,ACTIVE,219.61,362.79,59.959,1442244603,"201051344000576","174011321042388",27.21,38.20,0,326.12,409.98,199.1,190.3,0.924,246607.1,246607.1,1573,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244644,530828.00
09/14/2015 11:30,2,7.277,ACTIVE,219.84,362.49,59.959,1442244603,"201051344000579","174011321042388",27.21,39.80,0,327.32,427.71,200.6,191.7,0.919,254082.8,254082.8,1564,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442244645,530829.00
09/14/2015 11:45,2,7.461,ACTIVE,217.13,362.49,59.981,1442245503,"201051344000955","174011321042388",26.76,42.00,0,328.82,405.17,202.1,193.1,0.955,252107.5,252107.5,1564,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245504,530830.00
09/14/2015 11:45,2,7.527,ACTIVE,213.96,353.77,59.986,1442245503,"274151322000095","174011321042388",26.98,54.30,0,321.91,392.55,205.5,196.4,0.791,551855.3,551855.3,1565,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245505,530831.00
09/14/2015 11:45,2,7.562,ALERT,220.06,361.89,59.981,1442245503,"201051344000868","174011321042388",26.72,39.50,0,300.57,410.28,204.7,195.6,0.924,239150.7,239150.7,1572,0,0,0,L,1122011218,0,124.72,125.40,0002,36,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245507,530832.00
09/14/2015 11:45,2,7.498,ACTIVE,221.87,367.00,60.012,1442245503,"201051344000853","174011321042388",27.21,39.30,0,333.03,411.78,206.4,197.3,0.959,245759.5,245759.5,1567,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245508,530833.00
09/14/2015 11:45,2,7.455,ACTIVE,218.26,363.99,59.981,1442245503,"201051344000582","174011321042388",26.64,40.20,0,327.32,410.88,201.0,192.1,0.915,244191.3,244191.3,1569,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245509,530834.00
09/14/2015 11:45,2,7.508,ACTIVE,221.42,365.80,59.981,1442245503,"201051344000469","174011321042388",27.04,38.80,0,327.92,410.88,205.4,196.4,0.963,240981.1,240981.1,1567,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245510,530835.00
09/14/2015 11:45,2,7.553,ACTIVE,221.42,365.80,59.991,1442245503,"201051344000988","174011321042388",26.70,40.80,0,329.73,412.38,204.2,195.2,0.946,239798.1,239798.1,1569,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245511,530836.00
09/14/2015 11:45,2,7.475,ACTIVE,221.42,363.39,59.944,1442245503,"201051344001158","174011321042388",26.78,40.80,0,330.03,409.98,202.7,193.7,0.932,245314.7,245314.7,1570,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245512,530837.00
09/14/2015 11:45,2,7.469,ACTIVE,218.03,361.59,59.970,1442245503,"201051344001025","174011321042388",27.19,42.00,0,327.92,410.28,205.6,196.5,0.924,250253.7,250253.7,1567,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245513,530838.00
09/14/2015 11:45,2,7.480,ACTIVE,220.97,366.40,59.986,1442245503,"201051344000569","174011321042388",27.08,40.80,0,327.92,410.58,205.2,196.1,0.946,253433.9,253433.9,1568,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245514,530839.00
09/14/2015 11:45,2,4.758,ACTIVE,213.96,418.70,59.975,1442245503,"274151322000094","174011321042388",37.55,50.60,0,379.92,443.64,181.0,172.7,0.707,424857.8,424857.8,1594,0,0,0,L,1151911521,0,122.01,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245515,530840.00
09/14/2015 11:45,2,7.467,ACTIVE,221.19,361.59,59.975,1442245503,"201051344000458","174011321042388",27.19,40.80,0,329.43,412.98,205.5,196.5,0.959,249117.2,249117.2,1567,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245516,530841.00
09/14/2015 11:45,2,7.100,ACTIVE,213.74,364.89,59.970,1442245503,"274151322000087","174011321042388",26.40,50.20,0,323.11,388.94,189.7,181.2,0.716,498479.7,498479.7,1565,0,0,0,L,1151911521,0,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245516,530842.00
09/14/2015 11:45,2,7.189,ACTIVE,213.96,367.90,59.975,1442245503,"274151322000052","174011321042388",26.78,50.00,0,321.01,389.84,194.8,186.1,0.760,531885.7,531885.7,1560,0,0,0,L,1151911521,0,122.01,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245517,530843.00
09/14/2015 11:45,2,7.385,ACTIVE,217.13,363.69,59.959,1442245503,"201051344001145","174011321042388",27.12,40.40,0,328.22,408.78,202.6,193.6,0.937,253854.8,253854.8,1572,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245518,530844.00
09/14/2015 11:45,2,7.406,ACTIVE,216.67,363.09,59.970,1442245503,"201051344000685","174011321042388",27.12,42.50,0,328.52,408.48,203.4,194.4,0.986,252518.0,252518.0,1568,0,0,0,L,1122011218,0,125.40,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245519,530845.00
09/14/2015 11:45,2,7.176,ACTIVE,213.96,361.89,59.975,1442245503,"274151322000088","174011321042388",26.36,48.50,0,321.61,388.94,191.8,183.2,0.729,510922.8,510922.8,1563,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245520,530846.00
09/14/2015 11:45,2,7.430,ACTIVE,217.80,361.89,59.970,1442245503,"201051344000438","174011321042388",26.90,42.80,0,327.92,409.68,202.3,193.3,0.955,252489.5,252489.5,1569,0,0,0,L,1122011218,0,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245521,530847.00
09/14/2015 11:45,2,7.467,ACTIVE,218.03,363.09,59.970,1442245503,"201051344001135","174011321042388",26.76,40.80,0,327.92,409.08,202.2,193.2,0.928,244146.3,244146.3,1564,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245522,530848.00
09/14/2015 11:45,2,7.387,ACTIVE,216.90,361.29,59.975,1442245503,"201051344000417","174011321042388",26.48,46.00,0,327.32,407.57,198.0,189.2,0.937,247227.9,247227.9,1571,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245523,530849.00
09/14/2015 11:45,2,7.574,ALERT,219.16,362.79,60.002,1442245503,"201051344000594","174011321042388",26.82,43.00,0,299.37,410.28,205.6,196.5,0.937,249846.1,249846.1,1571,0,0,0,L,1122011218,0,124.27,124.49,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245525,530850.00
09/14/2015 11:45,2,7.131,ACTIVE,213.29,367.60,59.970,1442245503,"274151322000083","174011321042388",26.54,54.30,0,322.51,389.84,191.7,183.1,0.782,527489.4,527489.4,1563,0,0,0,L,1151911521,0,121.78,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245525,530851.00
09/14/2015 11:45,2,7.434,ACTIVE,218.26,365.19,59.975,1442245503,"201051344000585","174011321042388",27.12,42.50,0,328.52,409.98,204.0,195.0,0.955,249558.2,249558.2,1568,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245526,530852.00
09/14/2015 11:45,2,7.213,ACTIVE,213.74,347.76,59.959,1442245503,"274151322000054","174011321042388",26.30,52.50,0,322.21,390.14,191.9,183.3,0.738,522162.1,522162.1,1561,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245527,530853.00
09/14/2015 11:45,2,7.488,ACTIVE,218.03,364.89,59.970,1442245503,"201051344001203","174011321042388",27.35,41.00,0,330.03,411.18,207.3,198.2,0.968,250109.7,250109.7,1567,0,0,0,L,1122011218,0,125.62,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245528,530854.00
09/14/2015 11:45,2,7.408,ACTIVE,216.90,363.09,59.986,1442245503,"201051344000646","174011321042388",26.88,44.30,0,327.62,409.08,201.6,192.6,0.950,245944.8,245944.8,1566,0,0,0,L,1122011218,0,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245529,530855.00
09/14/2015 11:45,2,4.781,ACTIVE,213.96,425.01,59.959,1442245503,"274151322000068","174011321042388",37.59,47.50,0,379.62,451.16,183.5,175.2,0.720,424317.5,424317.5,1595,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245530,530856.00
09/14/2015 11:45,2,7.604,ACTIVE,214.19,374.21,59.970,1442245503,"274151322000076","174011321042388",27.29,50.40,0,322.81,393.45,210.1,200.8,0.813,558281.0,558281.0,1561,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245531,530857.00
09/14/2015 11:45,2,7.518,ACTIVE,216.67,360.69,59.975,1442245503,"201051344000890","174011321042388",26.48,45.80,0,328.22,404.87,201.6,192.7,0.924,250819.5,250819.5,1569,0,0,0,L,1122011218,0,124.94,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245532,530858.00
09/14/2015 11:45,2,7.598,ACTIVE,220.29,363.39,59.954,1442245503,"201051344000900","174011321042388",27.17,39.50,0,327.02,411.18,208.9,199.7,0.937,252250.5,252250.5,1567,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245533,530859.00
09/14/2015 11:45,2,7.473,ALERT,219.61,362.19,59.970,1442245503,"201051344000633","174011321042388",26.96,41.00,0,278.03,409.98,204.1,195.1,0.959,240621.7,240621.7,1575,0,0,0,L,1122011218,0,124.72,124.94,0002,40,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245534,530860.00
09/14/2015 11:45,2,7.467,ACTIVE,220.97,364.89,59.981,1442245503,"201051344000983","174011321042388",27.37,40.80,0,328.52,411.78,206.9,197.8,0.950,249165.8,249165.8,1569,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245535,530861.00
09/14/2015 11:45,2,7.438,ACTIVE,218.03,363.39,59.996,1442245503,"201051344000917","174011321042388",26.88,41.80,0,328.22,409.68,202.5,193.5,0.946,251180.1,251180.1,1572,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245536,530862.00
09/14/2015 11:45,2,7.348,ALERT,220.74,360.99,59.970,1442245503,"201051344000648","174011321042388",27.31,38.60,0,300.27,411.18,203.3,194.3,0.932,246438.3,246438.3,1572,0,0,0,L,1122011218,0,124.49,125.62,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245538,530863.00
09/14/2015 11:45,2,7.354,ACTIVE,217.80,366.10,60.002,1442245503,"201051344001093","174011321042388",27.59,40.40,0,327.92,411.18,205.5,196.4,0.937,249334.9,249334.9,1573,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245539,530864.00
09/14/2015 11:45,2,7.527,ALERT,220.97,364.59,59.965,1442245503,"201051344000645","174011321042388",26.82,40.80,0,300.57,409.98,204.5,195.4,0.924,247576.3,247576.3,1569,0,0,0,L,1122011218,0,125.40,125.40,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245541,530865.00
09/14/2015 11:45,2,7.211,ACTIVE,213.96,350.77,59.959,1442245503,"274151322000085","174011321042388",26.56,49.80,0,322.51,389.84,193.8,185.1,0.751,524937.8,524937.8,1563,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245542,530866.00
09/14/2015 11:45,2,7.451,ACTIVE,218.26,363.09,59.959,1442245503,"201051344000651","174011321042388",27.00,40.00,0,330.03,410.88,203.7,194.7,0.928,246793.0,246793.0,1565,0,0,0,L,1122011218,0,125.85,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245543,530867.00
09/14/2015 11:45,2,7.463,ALERT,220.06,362.19,59.965,1442245503,"201051344000867","174011321042388",27.10,42.00,0,299.67,409.68,204.8,195.7,0.941,239668.5,239668.5,1569,0,0,0,L,1122011218,0,124.94,124.94,0002,38,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245545,530868.00
09/14/2015 11:45,2,7.375,ACTIVE,216.45,360.38,59.970,1442245503,"201051344001230","174011321042388",27.10,44.30,0,327.62,404.27,202.3,193.3,0.932,250145.5,250145.5,1574,0,0,0,L,1122011218,0,124.72,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245546,530869.00
09/14/2015 11:45,2,7.455,ALERT,220.97,363.99,59.959,1442245503,"201051344000576","174011321042388",27.08,40.20,0,301.17,410.28,204.3,195.3,0.946,246655.3,246655.3,1574,0,0,0,L,1122011218,0,125.17,125.40,0002,37,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245547,530870.00
09/14/2015 11:45,2,7.506,ACTIVE,221.19,362.19,59.986,1442245503,"201051344000579","174011321042388",27.10,41.80,0,330.03,410.58,205.8,196.8,0.959,254131.6,254131.6,1565,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442245548,530871.00
09/14/2015 12:00,2,7.637,ACTIVE,219.16,363.69,59.965,1442246403,"201051344000955","174011321042388",26.94,43.60,0,331.83,411.48,208.2,199.1,0.977,252156.5,252156.5,1565,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246404,530872.00
09/14/2015 12:00,2,7.752,ACTIVE,214.87,350.47,59.970,1442246403,"274151322000095","174011321042388",26.86,57.00,0,325.22,393.45,210.9,201.6,0.822,551905.0,551905.0,1566,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246405,530873.00
09/14/2015 12:00,2,7.762,ACTIVE,221.19,365.49,59.944,1442246403,"201051344000868","174011321042388",26.76,41.50,0,335.74,412.08,210.3,201.1,0.932,239200.2,239200.2,1574,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246406,530874.00
09/14/2015 12:00,2,7.723,ACTIVE,223.45,367.90,59.922,1442246403,"201051344000853","174011321042388",27.25,40.80,0,336.94,417.79,213.1,203.8,0.977,245809.6,245809.6,1568,0,0,0,L,1122011218,0,126.30,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246407,530875.00
09/14/2015 12:00,2,7.619,ACTIVE,220.29,366.40,60.007,1442246403,"201051344000582","174011321042388",26.90,42.50,0,335.74,416.29,207.5,198.4,0.941,244240.1,244240.1,1570,0,0,0,L,1122011218,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246408,530876.00
09/14/2015 12:00,2,7.709,ACTIVE,223.23,368.20,59.970,1442246403,"201051344000469","174011321042388",27.12,39.50,0,334.84,416.89,211.7,202.4,0.981,241030.9,241030.9,1568,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246409,530877.00
