ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 12:00,2,7.824,ACTIVE,223.23,367.30,59.970,1442246403,"201051344000988","174011321042388",26.52,41.50,0,334.54,415.69,210.0,200.7,0.959,239847.6,239847.6,1570,0,0,0,L,1122011218,0,125.85,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246409,530878.00
09/14/2015 12:00,2,7.771,ACTIVE,223.23,365.80,59.970,1442246403,"201051344001158","174011321042388",26.54,42.00,0,334.84,415.69,208.8,199.6,0.955,245363.8,245363.8,1571,0,0,0,L,1122011218,0,125.85,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246410,530879.00
09/14/2015 12:00,2,7.779,ACTIVE,220.29,363.69,59.970,1442246403,"201051344001025","174011321042388",26.96,44.00,0,335.14,415.09,212.4,203.1,0.941,250303.5,250303.5,1568,0,0,0,L,1122011218,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246411,530880.00
09/14/2015 12:00,2,7.760,ACTIVE,222.77,367.30,59.965,1442246403,"201051344000569","174011321042388",27.00,41.50,0,335.14,416.59,212.2,202.9,0.972,253483.7,253483.7,1569,0,0,0,L,1122011218,0,125.40,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246412,530881.00
09/14/2015 12:00,2,5.068,ACTIVE,215.32,404.87,59.970,1442246403,"274151322000094","174011321042388",36.18,54.00,0,375.71,441.84,186.1,177.6,0.716,424901.4,424901.4,1595,0,0,0,L,1151911521,0,123.14,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246413,530882.00
09/14/2015 12:00,2,7.801,ACTIVE,223.00,367.90,59.975,1442246403,"201051344000458","174011321042388",26.80,42.00,0,336.04,416.29,211.8,202.5,0.977,249166.9,249166.9,1568,0,0,0,L,1122011218,0,126.07,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246414,530883.00
09/14/2015 12:00,2,7.264,ACTIVE,215.32,353.77,59.965,1442246403,"274151322000087","174011321042388",26.40,53.30,0,326.72,389.84,194.1,185.4,0.734,498525.3,498525.3,1566,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246415,530884.00
09/14/2015 12:00,2,7.459,ACTIVE,215.54,358.58,59.949,1442246403,"274151322000052","174011321042388",26.42,53.00,0,326.12,391.04,199.4,190.6,0.769,531932.6,531932.6,1561,0,0,0,L,1151911521,0,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246416,530885.00
09/14/2015 12:00,2,7.605,ACTIVE,219.16,363.69,59.981,1442246403,"201051344001145","174011321042388",27.15,41.80,0,336.94,412.38,209.0,199.8,0.959,253903.9,253903.9,1573,0,0,0,L,1122011218,0,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246417,530886.00
09/14/2015 12:00,2,7.643,ACTIVE,218.71,363.99,59.970,1442246403,"201051344000685","174011321042388",27.08,43.80,0,336.64,412.38,209.5,200.3,0.994,252567.3,252567.3,1569,0,0,0,L,1122011218,0,126.53,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246418,530887.00
09/14/2015 12:00,2,7.340,ACTIVE,215.32,369.10,59.970,1442246403,"274151322000088","174011321042388",26.42,49.80,0,327.92,389.54,196.6,187.8,0.747,510969.0,510969.0,1564,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246419,530888.00
09/14/2015 12:00,2,7.711,ACTIVE,219.84,364.29,60.007,1442246403,"201051344000438","174011321042388",26.64,43.80,0,335.74,414.79,208.2,199.0,0.972,252538.4,252538.4,1570,0,0,0,L,1122011218,0,126.53,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246420,530889.00
09/14/2015 12:00,2,7.668,ACTIVE,220.06,364.89,59.975,1442246403,"201051344001135","174011321042388",26.88,43.20,0,336.04,413.89,208.7,199.5,0.941,244195.3,244195.3,1565,0,0,0,L,1122011218,0,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246421,530890.00
09/14/2015 12:00,2,7.605,ACTIVE,219.39,364.29,59.970,1442246403,"201051344000417","174011321042388",26.52,47.80,0,333.93,410.88,204.2,195.2,0.955,247275.9,247275.9,1572,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246422,530891.00
09/14/2015 12:00,2,7.797,ACTIVE,220.74,364.59,59.975,1442246403,"201051344000594","174011321042388",26.90,44.00,0,331.83,413.59,212.2,202.9,0.968,249895.9,249895.9,1573,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246422,530892.00
09/14/2015 12:00,2,7.365,ACTIVE,215.09,353.77,59.965,1442246403,"274151322000083","174011321042388",26.36,56.80,0,325.52,390.44,196.4,187.6,0.795,527535.6,527535.6,1564,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246423,530893.00
09/14/2015 12:00,2,7.795,ACTIVE,220.52,364.89,59.965,1442246403,"201051344000585","174011321042388",26.82,43.40,0,335.44,415.09,211.5,202.2,0.972,249607.7,249607.7,1569,0,0,0,L,1122011218,0,126.30,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246424,530894.00
09/14/2015 12:00,2,7.430,ACTIVE,215.09,374.81,59.970,1442246403,"274151322000054","174011321042388",26.20,54.50,0,326.42,390.74,197.1,188.3,0.756,522208.4,522208.4,1562,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246425,530895.00
09/14/2015 12:00,2,7.807,ACTIVE,220.52,366.70,59.981,1442246403,"201051344001203","174011321042388",27.08,43.00,0,336.64,417.19,214.0,204.6,0.981,250160.0,250160.0,1568,0,0,0,L,1122011218,0,127.20,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246426,530896.00
09/14/2015 12:00,2,7.611,ACTIVE,219.16,366.40,59.944,1442246403,"201051344000646","174011321042388",26.94,45.80,0,333.63,412.08,207.5,198.4,0.981,245993.5,245993.5,1567,0,0,0,L,1122011218,0,126.53,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246427,530897.00
09/14/2015 12:00,2,4.957,ACTIVE,216.45,409.38,59.949,1442246403,"274151322000068","174011321042388",37.39,49.00,0,379.02,444.85,187.9,179.5,0.729,424361.5,424361.5,1596,0,0,0,L,1151911521,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246428,530898.00
09/14/2015 12:00,2,7.779,ACTIVE,216.00,352.57,59.975,1442246403,"274151322000076","174011321042388",27.37,52.80,0,330.33,394.05,215.7,206.3,0.831,558331.7,558331.7,1562,0,0,0,L,1151911521,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246429,530899.00
09/14/2015 12:00,2,7.490,ACTIVE,218.71,363.09,59.981,1442246403,"201051344000890","174011321042388",27.19,47.00,0,333.33,411.48,206.2,197.1,0.941,250868.1,250868.1,1570,0,0,0,L,1122011218,0,126.07,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246430,530900.00
09/14/2015 12:00,2,7.852,ACTIVE,222.55,367.90,59.970,1442246403,"201051344000900","174011321042388",27.12,40.80,0,335.44,416.89,215.5,206.1,0.955,252301.2,252301.2,1568,0,0,0,L,1122011218,0,126.07,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246431,530901.00
09/14/2015 12:00,2,7.766,ACTIVE,221.87,367.00,59.975,1442246403,"201051344000633","174011321042388",26.76,43.00,0,335.44,415.69,210.5,201.2,0.981,240671.2,240671.2,1577,0,0,0,L,1122011218,0,125.62,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246432,530902.00
09/14/2015 12:00,2,7.729,ACTIVE,223.23,368.80,59.975,1442246403,"201051344000983","174011321042388",27.31,41.30,0,335.14,416.89,213.8,204.4,0.977,249215.9,249215.9,1570,0,0,0,L,1122011218,0,126.30,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246433,530903.00
09/14/2015 12:00,2,7.678,ACTIVE,220.29,366.40,60.012,1442246403,"201051344000917","174011321042388",26.94,43.40,0,335.44,414.79,209.4,200.2,0.986,251229.1,251229.1,1573,0,0,0,L,1122011218,0,126.53,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246433,530904.00
09/14/2015 12:00,2,7.744,ACTIVE,222.32,366.40,59.981,1442246403,"201051344000648","174011321042388",26.80,39.80,0,335.74,417.19,210.0,200.7,0.946,246487.5,246487.5,1574,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246434,530905.00
09/14/2015 12:00,2,7.662,ACTIVE,220.29,366.70,60.023,1442246403,"201051344001093","174011321042388",27.33,41.80,0,335.74,416.59,212.1,202.8,0.955,249384.6,249384.6,1574,0,0,0,L,1122011218,0,126.53,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246435,530906.00
09/14/2015 12:00,2,7.830,ACTIVE,222.55,367.00,59.975,1442246403,"201051344000645","174011321042388",26.64,41.50,0,335.14,415.09,211.2,202.0,0.941,247625.8,247625.8,1571,0,0,0,L,1122011218,0,126.07,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246436,530907.00
09/14/2015 12:00,2,7.355,ACTIVE,215.54,350.17,59.975,1442246403,"274151322000085","174011321042388",26.74,52.30,0,329.43,390.14,199.2,190.4,0.760,524984.4,524984.4,1564,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246437,530908.00
09/14/2015 12:00,2,7.785,ACTIVE,220.52,366.40,59.959,1442246403,"201051344000651","174011321042388",26.62,41.50,0,336.34,415.69,209.9,200.7,0.941,246842.2,246842.2,1566,0,0,0,L,1122011218,0,126.98,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246438,530909.00
09/14/2015 12:00,2,7.734,ACTIVE,221.64,363.69,59.933,1442246403,"201051344000867","174011321042388",26.96,43.80,0,336.34,411.78,211.1,201.8,0.950,239717.9,239717.9,1571,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246439,530910.00
09/14/2015 12:00,2,7.621,ACTIVE,218.71,362.49,59.975,1442246403,"201051344001230","174011321042388",26.94,45.50,0,330.33,411.48,207.8,198.7,0.941,250194.2,250194.2,1575,0,0,0,L,1122011218,0,126.07,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246440,530911.00
09/14/2015 12:00,2,7.707,ACTIVE,222.77,367.30,59.975,1442246403,"201051344000576","174011321042388",27.04,41.00,0,335.14,416.29,210.9,201.7,0.963,246704.6,246704.6,1576,0,0,0,L,1122011218,0,125.85,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246441,530912.00
09/14/2015 12:00,2,7.748,ACTIVE,223.23,368.20,59.970,1442246403,"201051344000579","174011321042388",27.00,43.40,0,336.34,415.99,211.8,202.5,0.977,254181.1,254181.1,1566,0,0,0,L,1122011218,0,125.85,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442246442,530913.00
09/14/2015 12:15,2,7.824,ACTIVE,219.16,367.00,59.954,1442247304,"201051344000955","174011321042388",26.56,45.50,0,336.94,412.38,210.5,201.3,0.986,252206.6,252206.6,1566,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247305,530914.00
09/14/2015 12:15,2,7.992,ACTIVE,216.22,380.22,59.965,1442247304,"274151322000095","174011321042388",26.40,59.80,0,329.73,393.15,213.7,204.3,0.813,551955.7,551955.7,1567,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247306,530915.00
09/14/2015 12:15,2,8.025,ACTIVE,221.64,365.80,59.959,1442247304,"201051344000868","174011321042388",26.16,43.20,0,333.03,412.38,212.6,203.3,0.946,239250.8,239250.8,1575,0,0,0,L,1122011218,0,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247307,530916.00
09/14/2015 12:15,2,7.775,ALERT,223.68,370.30,59.954,1442247304,"201051344000853","174011321042388",27.15,42.50,0,303.28,418.70,213.8,204.4,0.981,245860.5,245860.5,1569,0,0,0,L,1122011218,0,127.20,126.75,0002,42,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247309,530917.00
09/14/2015 12:15,2,7.891,ACTIVE,220.52,365.19,59.996,1442247304,"201051344000582","174011321042388",26.40,43.20,0,334.84,413.29,211.1,201.8,0.959,244290.3,244290.3,1571,0,0,0,L,1122011218,0,126.53,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247310,530918.00
09/14/2015 12:15,2,7.893,ALERT,223.23,367.60,59.981,1442247304,"201051344000469","174011321042388",26.70,41.30,0,302.37,418.09,213.4,204.1,0.977,241081.5,241081.5,1569,0,0,0,L,1122011218,0,126.30,126.75,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247312,530919.00
09/14/2015 12:15,2,8.018,ALERT,223.23,369.10,59.965,1442247304,"201051344000988","174011321042388",26.00,43.20,0,301.47,417.19,211.3,202.0,0.963,239897.8,239897.8,1571,0,0,0,L,1122011218,0,126.30,126.75,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247313,530920.00
09/14/2015 12:15,2,7.912,ACTIVE,223.23,368.50,59.970,1442247304,"201051344001158","174011321042388",26.22,43.60,0,336.34,416.29,210.3,201.0,0.955,245414.0,245414.0,1572,0,0,0,L,1122011218,0,126.53,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247314,530921.00
09/14/2015 12:15,2,8.045,ACTIVE,220.29,366.40,59.975,1442247304,"201051344001025","174011321042388",26.40,44.50,0,335.44,413.29,215.0,205.6,0.959,250355.0,250355.0,1569,0,0,0,L,1122011218,0,126.30,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247315,530922.00
09/14/2015 12:15,2,7.908,ACTIVE,223.00,368.20,59.986,1442247304,"201051344000569","174011321042388",26.64,43.00,0,335.74,417.49,213.1,203.8,0.972,253534.6,253534.6,1570,0,0,0,L,1122011218,0,126.07,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247316,530923.00
09/14/2015 12:15,2,5.146,ACTIVE,216.22,411.78,59.959,1442247304,"274151322000094","174011321042388",36.30,54.50,0,376.92,443.94,189.5,180.9,0.729,424946.4,424946.4,1596,0,0,0,L,1151911521,0,123.36,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247317,530924.00
09/14/2015 12:15,2,7.943,ALERT,223.23,368.20,59.965,1442247304,"201051344000458","174011321042388",26.48,43.80,0,303.58,418.09,213.0,203.6,0.972,249217.6,249217.6,1569,0,0,0,L,1122011218,0,126.75,126.75,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247319,530925.00
09/14/2015 12:15,2,7.508,ACTIVE,216.22,353.47,59.970,1442247304,"274151322000087","174011321042388",25.94,54.50,0,330.33,391.94,197.2,188.4,0.751,498572.4,498572.4,1567,0,0,0,L,1151911521,0,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247320,530926.00
09/14/2015 12:15,2,7.580,ACTIVE,216.45,352.57,59.970,1442247304,"274151322000052","174011321042388",26.22,54.80,0,330.33,391.04,201.1,192.2,0.773,531980.7,531980.7,1562,0,0,0,L,1151911521,0,123.14,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247321,530927.00
09/14/2015 12:15,2,7.760,ACTIVE,218.93,365.49,59.975,1442247304,"201051344001145","174011321042388",26.84,43.40,0,336.64,412.38,210.8,201.5,0.963,253954.2,253954.2,1574,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247322,530928.00
09/14/2015 12:15,2,7.785,ACTIVE,218.93,364.29,59.986,1442247304,"201051344000685","174011321042388",26.82,45.50,0,336.04,412.38,211.7,202.4,1.025,252617.8,252617.8,1570,0,0,0,L,1122011218,0,126.53,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247323,530929.00
09/14/2015 12:15,2,7.557,ACTIVE,216.45,367.00,59.975,1442247304,"274151322000088","174011321042388",25.90,52.30,0,330.63,390.44,198.1,189.3,0.751,511016.3,511016.3,1565,0,0,0,L,1151911521,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247324,530930.00
09/14/2015 12:15,2,7.758,ACTIVE,219.84,365.19,59.975,1442247304,"201051344000438","174011321042388",26.74,46.00,0,335.74,412.38,210.0,200.7,0.986,252588.6,252588.6,1571,0,0,0,L,1122011218,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247325,530931.00
09/14/2015 12:15,2,7.971,ACTIVE,220.06,363.99,59.975,1442247304,"201051344001135","174011321042388",26.28,44.30,0,336.34,412.68,212.1,202.8,0.963,244245.9,244245.9,1566,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247326,530932.00
09/14/2015 12:15,2,7.811,ACTIVE,219.16,364.29,59.975,1442247304,"201051344000417","174011321042388",26.10,49.30,0,336.64,411.48,206.6,197.5,0.968,247325.2,247325.2,1573,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247327,530933.00
09/14/2015 12:15,2,7.926,ACTIVE,220.97,365.80,59.938,1442247304,"201051344000594","174011321042388",26.56,46.00,0,330.63,413.89,213.0,203.6,0.990,249946.9,249946.9,1574,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247327,530934.00
09/14/2015 12:15,2,7.527,ACTIVE,215.77,376.92,59.981,1442247304,"274151322000083","174011321042388",26.04,59.30,0,329.13,390.14,198.5,189.7,0.809,527582.9,527582.9,1565,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247328,530935.00
09/14/2015 12:15,2,7.930,ACTIVE,220.29,365.80,59.991,1442247304,"201051344000585","174011321042388",26.64,45.00,0,335.44,411.48,213.9,204.6,0.986,249659.0,249659.0,1570,0,0,0,L,1122011218,0,126.07,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247329,530936.00
09/14/2015 12:15,2,7.568,ACTIVE,216.45,376.62,59.975,1442247304,"274151322000054","174011321042388",25.92,57.70,0,329.73,396.75,198.7,189.9,0.751,522255.9,522255.9,1563,0,0,0,L,1151911521,0,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247330,530937.00
09/14/2015 12:15,2,8.002,ACTIVE,220.29,365.80,59.970,1442247304,"201051344001203","174011321042388",26.72,43.80,0,324.62,438.83,216.4,207.0,0.999,250211.8,250211.8,1569,0,0,0,L,1122011218,0,126.98,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247331,530938.00
09/14/2015 12:15,2,7.859,ACTIVE,218.93,363.69,59.970,1442247304,"201051344000646","174011321042388",26.50,47.00,0,335.74,413.29,210.9,201.7,0.981,246043.9,246043.9,1568,0,0,0,L,1122011218,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247332,530939.00
09/14/2015 12:15,2,5.059,ACTIVE,216.90,402.46,59.965,1442247304,"274151322000068","174011321042388",37.07,50.20,0,378.42,445.75,189.3,180.8,0.734,424406.8,424406.8,1597,0,0,0,L,1151911521,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247333,530940.00
09/14/2015 12:15,2,7.971,ACTIVE,217.13,354.67,59.975,1442247304,"274151322000076","174011321042388",26.94,54.50,0,331.23,394.65,217.5,208.0,0.835,558383.7,558383.7,1563,0,0,0,L,1151911521,0,124.04,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247334,530941.00
09/14/2015 12:15,2,7.908,ACTIVE,218.93,362.79,59.975,1442247304,"201051344000890","174011321042388",26.20,49.50,0,329.43,416.59,209.7,200.4,0.937,250918.3,250918.3,1571,0,0,0,L,1122011218,0,126.07,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247335,530942.00
09/14/2015 12:15,2,8.008,ALERT,222.77,368.50,59.981,1442247304,"201051344000900","174011321042388",26.90,43.20,0,286.44,433.42,218.1,208.6,0.955,252353.1,252353.1,1569,0,0,0,L,1122011218,0,126.53,126.30,0002,40,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247337,530943.00
09/14/2015 12:15,2,8.043,ACTIVE,221.87,367.00,59.996,1442247304,"201051344000633","174011321042388",25.96,45.00,0,335.14,411.78,211.3,202.1,0.981,240721.8,240721.8,1578,0,0,0,L,1122011218,0,126.30,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247338,530944.00
09/14/2015 12:15,2,7.990,ALERT,223.23,369.40,59.981,1442247304,"201051344000983","174011321042388",26.52,43.40,0,290.95,416.89,214.6,205.2,0.977,249267.2,249267.2,1571,0,0,0,L,1122011218,0,126.75,126.53,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247340,530945.00
09/14/2015 12:15,2,7.871,ACTIVE,220.06,367.30,59.981,1442247304,"201051344000917","174011321042388",26.56,45.00,0,335.14,412.08,211.7,202.4,1.003,251279.8,251279.8,1574,0,0,0,L,1122011218,0,126.07,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247341,530946.00
09/14/2015 12:15,2,7.865,ACTIVE,222.77,366.40,59.991,1442247304,"201051344000648","174011321042388",26.48,41.50,0,336.34,413.59,210.9,201.6,0.955,246538.0,246538.0,1575,0,0,0,L,1122011218,0,126.07,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247341,530947.00
09/14/2015 12:15,2,7.758,ACTIVE,220.29,366.70,59.981,1442247304,"201051344001093","174011321042388",27.37,43.40,0,335.44,413.29,215.0,205.6,0.972,249436.1,249436.1,1575,0,0,0,L,1122011218,0,126.53,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247342,530948.00
09/14/2015 12:15,2,7.986,ALERT,223.00,368.80,59.981,1442247304,"201051344000645","174011321042388",26.18,43.80,0,302.98,416.29,211.8,202.5,0.955,247676.4,247676.4,1572,0,0,0,L,1122011218,0,126.75,126.75,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247344,530949.00
09/14/2015 12:15,2,7.600,ACTIVE,216.67,374.21,59.970,1442247304,"274151322000085","174011321042388",26.30,54.50,0,330.93,391.04,202.4,193.4,0.782,525032.9,525032.9,1565,0,0,0,L,1151911521,0,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247345,530950.00
09/14/2015 12:15,2,8.049,ACTIVE,220.52,367.90,59.975,1442247304,"201051344000651","174011321042388",26.20,43.00,0,336.04,412.68,213.4,204.1,0.959,246893.4,246893.4,1567,0,0,0,L,1122011218,0,126.98,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247346,530951.00
09/14/2015 12:15,2,7.879,ACTIVE,222.10,365.49,60.007,1442247304,"201051344000867","174011321042388",26.68,46.00,0,334.54,412.08,212.9,203.6,0.963,239768.9,239768.9,1572,0,0,0,L,1122011218,0,126.53,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247347,530952.00
09/14/2015 12:15,2,7.758,ACTIVE,218.48,363.69,59.986,1442247304,"201051344001230","174011321042388",26.86,47.80,0,336.64,412.68,211.0,201.7,0.963,250244.7,250244.7,1576,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247348,530953.00
09/14/2015 12:15,2,7.934,ALERT,223.23,368.20,59.975,1442247304,"201051344000576","174011321042388",26.44,43.60,0,303.28,417.49,212.3,203.0,0.972,246755.2,246755.2,1577,0,0,0,L,1122011218,0,126.75,126.30,0002,40,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247350,530954.00
09/14/2015 12:15,2,7.949,ACTIVE,223.23,369.10,59.975,1442247304,"201051344000579","174011321042388",26.46,45.50,0,337.24,417.79,213.0,203.7,0.972,254232.2,254232.2,1567,0,0,0,L,1122011218,0,126.75,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442247351,530955.00
09/14/2015 12:30,2,8.033,ACTIVE,218.48,363.69,59.954,1442248203,"201051344000955","174011321042388",26.34,46.80,0,337.24,413.59,214.2,204.8,1.008,252257.1,252257.1,1567,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248205,530956.00
09/14/2015 12:30,2,8.096,ACTIVE,215.54,360.99,59.959,1442248203,"274151322000095","174011321042388",26.58,62.00,0,329.43,394.35,217.9,208.4,0.831,552007.1,552007.1,1568,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248205,530957.00
09/14/2015 12:30,2,8.039,ACTIVE,221.19,366.40,59.981,1442248203,"201051344000868","174011321042388",26.64,44.30,0,334.24,413.59,216.7,207.2,0.968,239301.9,239301.9,1576,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248206,530958.00
09/14/2015 12:30,2,8.006,ACTIVE,222.10,368.80,59.959,1442248203,"201051344000853","174011321042388",27.17,43.20,0,343.25,419.30,220.1,210.5,1.021,245912.1,245912.1,1571,0,0,0,L,1122011218,0,126.30,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248207,530959.00
09/14/2015 12:30,2,8.027,ACTIVE,219.84,367.30,59.970,1442248203,"201051344000582","174011321042388",26.22,45.00,0,334.84,413.89,213.1,203.8,0.986,244340.8,244340.8,1572,0,0,0,L,1122011218,0,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248208,530960.00
09/14/2015 12:30,2,8.080,ACTIVE,222.77,368.80,59.928,1442248203,"201051344000469","174011321042388",26.70,42.80,0,336.04,416.29,218.4,208.9,1.003,241132.9,241132.9,1571,0,0,0,L,1122011218,0,125.85,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248209,530961.00
09/14/2015 12:30,2,8.107,ACTIVE,222.55,369.10,59.970,1442248203,"201051344000988","174011321042388",26.36,44.00,0,336.04,418.39,216.5,207.0,1.003,239948.6,239948.6,1573,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248210,530962.00
09/14/2015 12:30,2,7.949,ACTIVE,222.32,367.90,59.959,1442248203,"201051344001158","174011321042388",26.74,45.00,0,336.04,415.69,215.3,205.8,0.990,245464.4,245464.4,1573,0,0,0,L,1122011218,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248211,530963.00
09/14/2015 12:30,2,8.127,ACTIVE,219.39,367.60,59.965,1442248203,"201051344001025","174011321042388",26.50,46.60,0,335.74,414.49,217.9,208.4,0.994,250406.5,250406.5,1570,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248212,530964.00
09/14/2015 12:30,2,7.957,ACTIVE,222.10,368.20,59.959,1442248203,"201051344000569","174011321042388",27.17,44.50,0,334.84,414.79,218.9,209.4,0.999,253585.9,253585.9,1571,0,0,0,L,1122011218,0,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248213,530965.00
09/14/2015 12:30,2,5.105,ACTIVE,215.54,405.77,59.959,1442248203,"274151322000094","174011321042388",37.19,56.50,0,372.71,442.14,192.1,183.4,0.742,424991.6,424991.6,1597,0,0,0,L,1151911521,0,123.14,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248214,530966.00
09/14/2015 12:30,2,8.076,ACTIVE,222.10,369.10,59.970,1442248203,"201051344000458","174011321042388",26.74,44.50,0,336.94,416.89,218.6,209.0,1.012,249268.8,249268.8,1571,0,0,0,L,1122011218,0,126.30,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248214,530967.00
09/14/2015 12:30,2,7.670,ACTIVE,215.54,365.19,59.965,1442248203,"274151322000087","174011321042388",25.78,56.50,0,330.03,391.64,200.2,191.3,0.751,498619.6,498619.6,1568,0,0,0,L,1151911521,0,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248215,530968.00
09/14/2015 12:30,2,7.781,ACTIVE,215.54,375.41,59.970,1442248203,"274151322000052","174011321042388",26.10,57.00,0,330.03,391.34,205.5,196.4,0.791,532028.9,532028.9,1563,0,0,0,L,1151911521,0,122.46,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248216,530969.00
09/14/2015 12:30,2,8.088,ACTIVE,218.03,366.70,59.965,1442248203,"201051344001145","174011321042388",26.38,44.80,0,336.34,414.19,216.0,206.5,0.994,254004.7,254004.7,1575,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248217,530970.00
09/14/2015 12:30,2,8.018,ACTIVE,217.80,364.59,59.938,1442248203,"201051344000685","174011321042388",26.66,47.00,0,335.74,413.89,216.4,206.9,1.047,252668.5,252668.5,1571,0,0,0,L,1122011218,0,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248218,530971.00
09/14/2015 12:30,2,7.617,ACTIVE,215.54,370.30,59.954,1442248203,"274151322000088","174011321042388",26.24,54.00,0,330.03,390.44,202.3,193.3,0.773,511063.8,511063.8,1566,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248219,530972.00
09/14/2015 12:30,2,8.061,ACTIVE,218.93,365.49,59.965,1442248203,"201051344000438","174011321042388",26.26,46.80,0,336.04,414.19,214.4,205.0,0.999,252638.8,252638.8,1572,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248220,530973.00
09/14/2015 12:30,2,8.051,ACTIVE,219.16,366.10,59.954,1442248203,"201051344001135","174011321042388",26.28,45.80,0,335.44,413.29,214.2,204.9,0.977,244296.6,244296.6,1567,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248221,530974.00
09/14/2015 12:30,2,7.926,ACTIVE,218.26,363.69,59.959,1442248203,"201051344000417","174011321042388",26.16,50.80,0,336.94,412.38,210.0,200.8,0.990,247374.7,247374.7,1574,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248222,530975.00
09/14/2015 12:30,2,8.080,ACTIVE,220.29,365.49,59.959,1442248203,"201051344000594","174011321042388",26.82,47.50,0,335.74,415.99,219.2,209.7,0.999,249998.0,249998.0,1575,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248223,530976.00
09/14/2015 12:30,2,7.713,ACTIVE,215.09,376.92,59.975,1442248203,"274151322000083","174011321042388",26.02,61.00,0,330.03,391.34,203.3,194.3,0.835,527630.5,527630.5,1566,0,0,0,L,1151911521,0,122.68,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248224,530977.00
09/14/2015 12:30,2,8.121,ACTIVE,219.61,368.50,59.965,1442248203,"201051344000585","174011321042388",26.38,46.60,0,334.84,412.38,217.0,207.5,1.008,249710.2,249710.2,1571,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248225,530978.00
09/14/2015 12:30,2,7.809,ACTIVE,215.54,358.58,59.928,1442248203,"274151322000054","174011321042388",25.70,59.30,0,330.03,391.94,203.3,194.3,0.769,522303.6,522303.6,1564,0,0,0,L,1151911521,0,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248226,530979.00
09/14/2015 12:30,2,8.072,ACTIVE,219.61,366.10,59.954,1442248203,"201051344001203","174011321042388",26.88,45.00,0,336.04,414.19,219.6,210.0,1.016,250263.7,250263.7,1570,0,0,0,L,1122011218,0,126.53,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248227,530980.00
09/14/2015 12:30,2,7.973,ACTIVE,218.26,366.10,59.949,1442248203,"201051344000646","174011321042388",26.50,48.50,0,336.34,413.59,213.7,204.3,1.008,246094.3,246094.3,1569,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248227,530981.00
09/14/2015 12:30,2,5.094,ACTIVE,216.67,419.90,59.959,1442248203,"274151322000068","174011321042388",37.49,52.30,0,377.22,446.05,193.0,184.4,0.751,424452.4,424452.4,1598,0,0,0,L,1151911521,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248228,530982.00
09/14/2015 12:30,2,8.072,ACTIVE,216.45,354.07,59.965,1442248203,"274151322000076","174011321042388",27.19,56.00,0,330.33,395.25,222.0,212.4,0.857,558435.8,558435.8,1564,0,0,0,L,1151911521,0,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248229,530983.00
09/14/2015 12:30,2,8.033,ACTIVE,218.26,363.39,60.002,1442248203,"201051344000890","174011321042388",26.18,50.00,0,337.24,413.29,213.1,203.7,0.977,250968.4,250968.4,1572,0,0,0,L,1122011218,0,125.62,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248230,530984.00
09/14/2015 12:30,2,8.158,ACTIVE,222.10,368.80,59.928,1442248203,"201051344000900","174011321042388",26.98,43.40,0,334.84,415.09,222.7,213.1,0.986,252405.4,252405.4,1571,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248231,530985.00
09/14/2015 12:30,2,8.211,ACTIVE,221.42,366.70,59.965,1442248203,"201051344000633","174011321042388",26.08,46.00,0,334.84,412.68,216.8,207.3,1.003,240772.5,240772.5,1579,0,0,0,L,1122011218,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248232,530986.00
09/14/2015 12:30,2,8.125,ACTIVE,222.77,369.40,59.965,1442248203,"201051344000983","174011321042388",26.88,44.00,0,335.44,416.89,221.2,211.6,1.012,249318.7,249318.7,1573,0,0,0,L,1122011218,0,126.30,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248233,530987.00
09/14/2015 12:30,2,7.998,ACTIVE,219.39,363.09,59.970,1442248203,"201051344000917","174011321042388",26.56,46.60,0,334.24,412.98,215.1,205.7,1.003,251330.4,251330.4,1575,0,0,0,L,1122011218,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248234,530988.00
09/14/2015 12:30,2,8.076,ACTIVE,222.32,368.80,59.991,1442248203,"201051344000648","174011321042388",26.56,42.30,0,335.74,414.79,217.2,207.8,0.990,246588.6,246588.6,1576,0,0,0,L,1122011218,0,125.62,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248235,530989.00
09/14/2015 12:30,2,7.969,ALERT,219.84,369.10,59.959,1442248203,"201051344001093","174011321042388",26.92,44.50,0,306.88,413.89,217.1,207.6,0.986,249487.2,249487.2,1576,0,0,0,L,1122011218,0,126.07,124.49,0002,44,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248237,530990.00
09/14/2015 12:30,2,8.076,ACTIVE,222.55,366.40,59.954,1442248203,"201051344000645","174011321042388",26.70,44.50,0,336.34,414.79,218.3,208.8,0.981,247727.2,247727.2,1574,0,0,0,L,1122011218,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248238,530991.00
09/14/2015 12:30,2,7.781,ACTIVE,215.77,374.81,59.970,1442248203,"274151322000085","174011321042388",26.00,57.30,0,330.63,391.64,205.0,195.9,0.782,525081.1,525081.1,1566,0,0,0,L,1151911521,0,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248239,530992.00
09/14/2015 12:30,2,7.998,ACTIVE,220.06,366.70,59.954,1442248203,"201051344000651","174011321042388",26.58,45.00,0,335.74,413.29,215.2,205.8,0.972,246944.3,246944.3,1568,0,0,0,L,1122011218,0,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248239,530993.00
09/14/2015 12:30,2,8.084,ACTIVE,221.64,365.49,59.959,1442248203,"201051344000867","174011321042388",26.60,46.80,0,335.74,413.89,217.7,208.2,1.003,239819.7,239819.7,1573,0,0,0,L,1122011218,0,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248240,530994.00
09/14/2015 12:30,2,8.006,ACTIVE,218.26,364.29,59.949,1442248203,"201051344001230","174011321042388",26.46,48.30,0,336.04,413.29,214.5,205.1,0.990,250295.0,250295.0,1577,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248241,530995.00
09/14/2015 12:30,2,7.963,ACTIVE,222.77,369.10,59.933,1442248203,"201051344000576","174011321042388",26.98,43.80,0,336.94,416.29,217.7,208.2,0.999,246806.0,246806.0,1579,0,0,0,L,1122011218,0,126.53,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248242,530996.00
09/14/2015 12:30,2,8.023,ACTIVE,223.00,368.80,59.970,1442248203,"201051344000579","174011321042388",26.92,46.20,0,336.94,417.19,218.6,209.1,0.999,254283.1,254283.1,1568,0,0,0,L,1122011218,0,126.53,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442248243,530997.00
09/14/2015 12:45,2,8.139,ACTIVE,218.03,365.19,59.986,1442249104,"201051344000955","174011321042388",26.44,47.30,0,331.83,413.59,217.8,208.3,1.025,252308.5,252308.5,1568,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249105,530998.00
09/14/2015 12:45,2,8.213,ACTIVE,215.09,379.62,59.965,1442249104,"274151322000095","174011321042388",26.64,64.00,0,329.43,396.45,221.3,211.7,0.844,552059.3,552059.3,1569,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249106,530999.00
09/14/2015 12:45,2,8.256,ACTIVE,220.74,367.00,59.986,1442249104,"201051344000868","174011321042388",26.36,45.00,0,335.44,415.09,220.5,210.9,0.990,239354.0,239354.0,1577,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249107,531000.00
09/14/2015 12:45,2,8.295,ACTIVE,222.55,369.40,59.975,1442249104,"201051344000853","174011321042388",26.28,44.30,0,336.34,419.90,220.8,211.2,1.025,245964.9,245964.9,1572,0,0,0,L,1122011218,0,126.53,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249108,531001.00
09/14/2015 12:45,2,8.080,ACTIVE,218.93,365.19,59.959,1442249104,"201051344000582","174011321042388",26.78,46.00,0,335.44,416.59,219.2,209.6,0.990,244392.2,244392.2,1573,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249108,531002.00
09/14/2015 12:45,2,8.215,ACTIVE,222.32,367.90,59.954,1442249104,"201051344000469","174011321042388",26.62,42.80,0,334.54,415.09,221.4,211.8,1.021,241185.2,241185.2,1572,0,0,0,L,1122011218,0,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249109,531003.00
09/14/2015 12:45,2,8.240,ACTIVE,222.55,369.70,60.007,1442249104,"201051344000988","174011321042388",26.18,45.50,0,334.54,418.70,218.6,209.0,1.008,240000.5,240000.5,1574,0,0,0,L,1122011218,0,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249110,531004.00
09/14/2015 12:45,2,8.221,ACTIVE,222.32,367.00,59.975,1442249104,"201051344001158","174011321042388",26.08,46.00,0,335.44,413.59,217.2,207.7,0.990,245516.0,245516.0,1574,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249111,531005.00
09/14/2015 12:45,2,8.277,ACTIVE,218.93,365.49,60.012,1442249104,"201051344001025","174011321042388",26.52,47.30,0,336.64,414.79,222.2,212.5,0.999,250458.9,250458.9,1571,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249112,531006.00
09/14/2015 12:45,2,8.156,ACTIVE,222.10,367.90,59.933,1442249104,"201051344000569","174011321042388",26.66,45.00,0,334.54,415.39,220.2,210.7,1.012,253638.3,253638.3,1572,0,0,0,L,1122011218,0,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249113,531007.00
09/14/2015 12:45,2,5.346,ACTIVE,215.32,417.79,59.981,1442249104,"274151322000094","174011321042388",36.38,57.70,0,373.31,444.85,197.0,188.2,0.756,425037.7,425037.7,1598,0,0,0,L,1151911521,0,122.91,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249114,531008.00
09/14/2015 12:45,2,8.164,ACTIVE,222.10,367.60,59.970,1442249104,"201051344000458","174011321042388",26.60,45.80,0,336.34,418.09,219.8,210.2,1.021,249321.2,249321.2,1572,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249115,531009.00
09/14/2015 12:45,2,7.723,ACTIVE,215.32,360.08,59.965,1442249104,"274151322000087","174011321042388",26.20,58.30,0,328.22,393.15,204.9,195.8,0.769,498667.6,498667.6,1569,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249116,531010.00
09/14/2015 12:45,2,7.840,ACTIVE,215.54,357.68,59.965,1442249104,"274151322000052","174011321042388",26.22,58.30,0,329.73,392.55,208.1,198.9,0.804,532078.0,532078.0,1564,0,0,0,L,1151911521,0,122.91,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249117,531011.00
09/14/2015 12:45,2,8.127,ACTIVE,217.80,363.69,59.970,1442249104,"201051344001145","174011321042388",26.52,45.30,0,331.53,414.49,218.1,208.6,1.008,254056.5,254056.5,1576,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249118,531012.00
09/14/2015 12:45,2,8.176,ACTIVE,217.80,364.29,59.981,1442249104,"201051344000685","174011321042388",26.52,47.80,0,330.93,413.89,219.6,210.0,1.061,252720.4,252720.4,1572,0,0,0,L,1122011218,0,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249118,531013.00
09/14/2015 12:45,2,7.750,ACTIVE,215.09,372.11,59.965,1442249104,"274151322000088","174011321042388",26.18,56.00,0,330.03,391.94,205.5,196.4,0.782,511112.2,511112.2,1567,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249119,531014.00
09/14/2015 12:45,2,8.162,ACTIVE,218.71,364.89,59.949,1442249104,"201051344000438","174011321042388",26.26,48.00,0,335.14,414.49,217.1,207.6,1.016,252690.2,252690.2,1573,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249120,531015.00
09/14/2015 12:45,2,8.195,ACTIVE,218.93,366.10,59.965,1442249104,"201051344001135","174011321042388",26.42,46.20,0,336.94,414.79,219.0,209.5,0.999,244348.1,244348.1,1568,0,0,0,L,1122011218,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249121,531016.00
09/14/2015 12:45,2,8.023,ACTIVE,218.03,363.39,59.959,1442249104,"201051344000417","174011321042388",26.36,51.50,0,330.93,412.08,214.2,204.9,1.016,247425.0,247425.0,1575,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249122,531017.00
09/14/2015 12:45,2,8.193,ACTIVE,220.06,364.29,59.965,1442249104,"201051344000594","174011321042388",26.54,48.30,0,332.13,415.99,220.3,210.7,1.003,250050.4,250050.4,1576,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249123,531018.00
09/14/2015 12:45,2,7.787,ACTIVE,215.09,371.21,59.944,1442249104,"274151322000083","174011321042388",26.12,63.70,0,330.63,392.55,205.8,196.7,0.853,527679.1,527679.1,1567,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249124,531019.00
09/14/2015 12:45,2,8.199,ACTIVE,219.39,365.19,59.959,1442249104,"201051344000585","174011321042388",26.76,47.00,0,335.74,414.19,222.2,212.5,1.025,249762.5,249762.5,1572,0,0,0,L,1122011218,0,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249125,531020.00
