ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 12:45,2,7.785,ACTIVE,215.54,354.67,59.954,1442249104,"274151322000054","174011321042388",26.04,61.30,0,329.73,393.15,205.4,196.3,0.791,522352.1,522352.1,1565,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249126,531021.00
09/14/2015 12:45,2,8.291,ACTIVE,219.39,367.00,59.965,1442249104,"201051344001203","174011321042388",26.68,45.50,0,336.04,415.69,224.0,214.3,1.039,250316.5,250316.5,1571,0,0,0,L,1122011218,0,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249126,531022.00
09/14/2015 12:45,2,8.137,ACTIVE,218.03,363.69,59.965,1442249104,"201051344000646","174011321042388",26.56,49.30,0,330.63,414.19,219.0,209.5,1.030,246145.7,246145.7,1570,0,0,0,L,1122011218,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249127,531023.00
09/14/2015 12:45,2,5.254,ACTIVE,216.22,423.50,59.965,1442249104,"274151322000068","174011321042388",37.01,52.80,0,376.31,444.54,195.9,187.2,0.756,424498.8,424498.8,1599,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249128,531024.00
09/14/2015 12:45,2,8.209,ACTIVE,216.22,380.82,59.954,1442249104,"274151322000076","174011321042388",27.08,57.30,0,329.73,395.55,224.8,215.1,0.862,558488.9,558488.9,1565,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249129,531025.00
09/14/2015 12:45,2,8.090,ACTIVE,217.80,364.29,59.965,1442249104,"201051344000890","174011321042388",26.70,50.80,0,331.23,413.29,218.6,209.1,0.999,251019.6,251019.6,1573,0,0,0,L,1122011218,0,125.40,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249130,531026.00
09/14/2015 12:45,2,8.217,ACTIVE,221.87,369.40,59.954,1442249104,"201051344000900","174011321042388",27.15,43.80,0,333.93,416.29,226.0,216.2,0.994,252458.8,252458.8,1572,0,0,0,L,1122011218,0,126.07,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249131,531027.00
09/14/2015 12:45,2,8.123,ACTIVE,220.74,367.30,59.949,1442249104,"201051344000633","174011321042388",26.58,46.80,0,334.84,414.19,218.7,209.1,1.012,240824.5,240824.5,1580,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249132,531028.00
09/14/2015 12:45,2,8.129,ACTIVE,222.32,368.50,59.954,1442249104,"201051344000983","174011321042388",26.94,44.80,0,334.84,415.69,221.6,211.9,1.016,249371.6,249371.6,1574,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249133,531029.00
09/14/2015 12:45,2,8.172,ACTIVE,218.93,366.40,59.949,1442249104,"201051344000917","174011321042388",26.64,46.80,0,336.64,414.19,220.4,210.8,1.039,251382.2,251382.2,1576,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249134,531030.00
09/14/2015 12:45,2,8.086,ACTIVE,221.64,366.70,59.954,1442249104,"201051344000648","174011321042388",26.48,43.20,0,335.74,415.09,216.8,207.3,0.986,246640.4,246640.4,1577,0,0,0,L,1122011218,0,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249135,531031.00
09/14/2015 12:45,2,8.082,ACTIVE,219.39,368.50,59.922,1442249104,"201051344001093","174011321042388",27.23,44.80,0,335.74,415.69,222.8,213.2,1.012,249539.4,249539.4,1578,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249136,531032.00
09/14/2015 12:45,2,8.207,ACTIVE,221.87,367.00,59.991,1442249104,"201051344000645","174011321042388",26.30,45.30,0,335.74,413.59,218.3,208.8,0.986,247779.3,247779.3,1575,0,0,0,L,1122011218,0,126.07,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249137,531033.00
09/14/2015 12:45,2,7.850,ACTIVE,215.32,352.57,59.949,1442249104,"274151322000085","174011321042388",26.26,57.70,0,330.63,392.55,208.8,199.6,0.831,525130.1,525130.1,1567,0,0,0,L,1151911521,0,123.81,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249138,531034.00
09/14/2015 12:45,2,8.234,ACTIVE,219.61,366.40,59.917,1442249104,"201051344000651","174011321042388",26.46,44.50,0,335.74,414.79,220.5,210.9,0.999,246996.1,246996.1,1569,0,0,0,L,1122011218,0,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249139,531035.00
09/14/2015 12:45,2,8.250,ACTIVE,220.97,365.19,59.954,1442249104,"201051344000867","174011321042388",26.26,48.00,0,336.04,414.49,219.3,209.8,0.994,239871.8,239871.8,1574,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249140,531036.00
09/14/2015 12:45,2,8.084,ACTIVE,217.35,362.79,59.954,1442249104,"201051344001230","174011321042388",26.72,49.30,0,329.73,409.38,218.8,209.3,1.012,250346.4,250346.4,1578,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249140,531037.00
09/14/2015 12:45,2,8.062,ACTIVE,221.87,367.90,59.975,1442249104,"201051344000576","174011321042388",26.88,44.50,0,335.14,418.39,219.4,209.8,1.008,246858.1,246858.1,1580,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249141,531038.00
09/14/2015 12:45,2,8.189,ACTIVE,222.55,368.20,59.954,1442249104,"201051344000579","174011321042388",26.50,47.00,0,334.84,417.49,219.6,210.0,1.003,254335.4,254335.4,1569,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442249142,531039.00
09/14/2015 13:00,2,8.201,ACTIVE,217.80,363.09,59.965,1442250003,"201051344000955","174011321042388",26.20,48.00,0,336.64,413.89,217.6,208.1,1.021,252360.7,252360.7,1569,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250004,531040.00
09/14/2015 13:00,2,8.385,ACTIVE,215.09,374.21,59.965,1442250003,"274151322000095","174011321042388",26.16,63.70,0,329.73,396.45,222.0,212.3,0.853,552112.5,552112.5,1570,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250005,531041.00
09/14/2015 13:00,2,8.430,ACTIVE,220.97,364.89,59.975,1442250003,"201051344000868","174011321042388",25.76,45.80,0,334.84,415.39,219.9,210.3,0.986,239406.7,239406.7,1578,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250006,531042.00
09/14/2015 13:00,2,8.248,ACTIVE,223.23,370.30,59.975,1442250003,"201051344000853","174011321042388",26.74,45.30,0,342.95,421.70,223.3,213.6,1.034,246017.9,246017.9,1573,0,0,0,L,1122011218,0,126.75,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250007,531043.00
09/14/2015 13:00,2,8.262,ACTIVE,219.16,363.39,59.975,1442250003,"201051344000582","174011321042388",25.94,46.80,0,336.34,416.89,216.9,207.4,0.990,244444.4,244444.4,1574,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250008,531044.00
09/14/2015 13:00,2,8.189,ACTIVE,222.77,369.40,59.959,1442250003,"201051344000469","174011321042388",26.72,43.60,0,336.34,419.60,221.5,211.9,1.012,241238.2,241238.2,1573,0,0,0,L,1122011218,0,125.85,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250009,531045.00
09/14/2015 13:00,2,8.359,ACTIVE,223.00,370.90,59.970,1442250003,"201051344000988","174011321042388",25.92,46.00,0,336.94,419.60,219.4,209.8,1.008,240052.9,240052.9,1575,0,0,0,L,1122011218,0,126.30,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250010,531046.00
09/14/2015 13:00,2,8.232,ACTIVE,222.77,368.50,59.975,1442250003,"201051344001158","174011321042388",26.18,46.40,0,335.74,414.49,218.1,208.6,0.994,245568.1,245568.1,1575,0,0,0,L,1122011218,0,126.30,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250011,531047.00
09/14/2015 13:00,2,8.389,ACTIVE,218.93,365.49,59.981,1442250003,"201051344001025","174011321042388",26.02,48.30,0,336.94,416.29,221.1,211.4,0.986,250512.0,250512.0,1572,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250012,531048.00
09/14/2015 13:00,2,8.289,ACTIVE,222.32,368.20,59.970,1442250003,"201051344000569","174011321042388",26.46,46.00,0,334.54,415.39,222.0,212.3,1.012,253691.2,253691.2,1573,0,0,0,L,1122011218,0,125.62,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250013,531049.00
09/14/2015 13:00,2,5.369,ACTIVE,215.54,415.99,59.981,1442250003,"274151322000094","174011321042388",35.96,58.80,0,372.71,446.35,195.5,186.8,0.756,425084.7,425084.7,1599,0,0,0,L,1151911521,0,122.68,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250014,531050.00
09/14/2015 13:00,2,8.355,ACTIVE,222.55,368.20,59.981,1442250003,"201051344000458","174011321042388",26.20,46.60,0,337.54,419.00,221.6,211.9,1.016,249374.0,249374.0,1573,0,0,0,L,1122011218,0,126.53,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250014,531051.00
09/14/2015 13:00,2,7.846,ACTIVE,215.54,357.08,59.970,1442250003,"274151322000087","174011321042388",25.60,60.00,0,330.03,397.66,203.4,194.4,0.769,498716.5,498716.5,1570,0,0,0,L,1151911521,0,123.36,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250015,531052.00
09/14/2015 13:00,2,7.902,ACTIVE,215.32,349.86,59.965,1442250003,"274151322000052","174011321042388",26.08,59.50,0,328.82,392.85,208.7,199.5,0.795,532127.9,532127.9,1565,0,0,0,L,1151911521,0,122.68,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250016,531053.00
09/14/2015 13:00,2,8.273,ACTIVE,217.80,363.69,59.991,1442250003,"201051344001145","174011321042388",26.28,46.00,0,337.24,414.49,220.2,210.6,1.012,254109.0,254109.0,1577,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250017,531054.00
09/14/2015 13:00,2,8.182,ACTIVE,217.35,365.19,59.975,1442250003,"201051344000685","174011321042388",26.60,47.80,0,336.64,414.79,220.3,210.7,1.056,252773.0,252773.0,1573,0,0,0,L,1122011218,0,125.62,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250018,531055.00
09/14/2015 13:00,2,7.926,ACTIVE,215.32,373.61,59.970,1442250003,"274151322000088","174011321042388",25.50,55.80,0,329.73,391.94,204.6,195.6,0.795,511161.2,511161.2,1568,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250019,531056.00
09/14/2015 13:00,2,8.059,ACTIVE,218.71,365.49,59.975,1442250003,"201051344000438","174011321042388",26.64,48.30,0,337.24,415.99,217.4,208.0,1.016,252742.2,252742.2,1574,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250020,531057.00
09/14/2015 13:00,2,8.191,ACTIVE,218.93,363.69,59.975,1442250003,"201051344001135","174011321042388",26.22,48.30,0,337.54,415.39,217.4,207.9,0.986,244400.4,244400.4,1569,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250021,531058.00
09/14/2015 13:00,2,8.004,ACTIVE,218.03,362.79,59.981,1442250003,"201051344000417","174011321042388",26.32,51.80,0,335.14,413.29,213.2,203.9,1.012,247476.2,247476.2,1576,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250022,531059.00
09/14/2015 13:00,2,8.277,ACTIVE,220.29,366.40,59.938,1442250003,"201051344000594","174011321042388",26.48,48.50,0,335.14,416.59,221.9,212.3,1.012,250103.2,250103.2,1577,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250022,531060.00
09/14/2015 13:00,2,7.852,ACTIVE,214.64,375.11,59.981,1442250003,"274151322000083","174011321042388",26.02,63.00,0,330.63,392.85,206.9,197.7,0.853,527728.4,527728.4,1568,0,0,0,L,1151911521,0,122.46,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250023,531061.00
09/14/2015 13:00,2,8.428,ACTIVE,219.16,367.00,59.981,1442250003,"201051344000585","174011321042388",25.84,48.00,0,333.93,414.79,220.5,210.9,0.994,249815.4,249815.4,1573,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250024,531062.00
09/14/2015 13:00,2,7.883,ACTIVE,215.32,353.17,59.991,1442250003,"274151322000054","174011321042388",25.74,61.30,0,329.43,397.35,205.3,196.2,0.782,522401.1,522401.1,1566,0,0,0,L,1151911521,0,123.14,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250025,531063.00
09/14/2015 13:00,2,8.346,ACTIVE,219.16,365.49,59.991,1442250003,"201051344001203","174011321042388",26.28,46.60,0,336.64,416.29,222.1,212.5,1.039,250369.9,250369.9,1572,0,0,0,L,1122011218,0,126.30,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250026,531064.00
09/14/2015 13:00,2,8.289,ACTIVE,217.58,362.79,59.981,1442250003,"201051344000646","174011321042388",25.90,49.50,0,336.64,415.39,217.1,207.6,1.016,246197.9,246197.9,1571,0,0,0,L,1122011218,0,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250027,531065.00
09/14/2015 13:00,2,5.236,ACTIVE,216.00,422.30,59.981,1442250003,"274151322000068","174011321042388",37.11,53.80,0,379.32,446.65,196.5,187.8,0.765,424545.8,424545.8,1600,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250028,531066.00
09/14/2015 13:00,2,8.336,ACTIVE,216.00,353.47,59.981,1442250003,"274151322000076","174011321042388",26.72,58.80,0,329.43,396.15,225.3,215.5,0.871,558542.8,558542.8,1566,0,0,0,L,1151911521,0,123.14,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250029,531067.00
09/14/2015 13:00,2,8.186,ACTIVE,217.58,364.29,59.981,1442250003,"201051344000890","174011321042388",26.18,51.00,0,332.73,413.89,217.1,207.6,0.990,251071.7,251071.7,1574,0,0,0,L,1122011218,0,125.17,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250030,531068.00
09/14/2015 13:00,2,8.391,ACTIVE,221.87,369.70,59.981,1442250003,"201051344000900","174011321042388",26.60,45.30,0,334.54,416.59,226.1,216.3,0.999,252512.9,252512.9,1573,0,0,0,L,1122011218,0,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250031,531069.00
09/14/2015 13:00,2,8.248,ACTIVE,220.97,365.49,59.975,1442250003,"201051344000633","174011321042388",26.32,47.50,0,334.24,413.89,219.7,210.2,1.025,240876.9,240876.9,1581,0,0,0,L,1122011218,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250032,531070.00
09/14/2015 13:00,2,8.281,ACTIVE,222.32,367.90,59.981,1442250003,"201051344000983","174011321042388",26.70,45.80,0,336.04,416.59,223.9,214.2,1.025,249424.8,249424.8,1575,0,0,0,L,1122011218,0,126.30,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250033,531071.00
09/14/2015 13:00,2,8.244,ACTIVE,218.93,366.40,59.975,1442250003,"201051344000917","174011321042388",26.18,48.30,0,336.34,415.09,218.7,209.1,1.030,251434.6,251434.6,1577,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250034,531072.00
09/14/2015 13:00,2,8.186,ACTIVE,221.87,368.80,59.991,1442250003,"201051344000648","174011321042388",26.56,43.60,0,335.74,415.69,220.0,210.4,0.999,246692.6,246692.6,1578,0,0,0,L,1122011218,0,125.62,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250034,531073.00
09/14/2015 13:00,2,8.137,ACTIVE,219.16,366.40,60.002,1442250003,"201051344001093","174011321042388",26.62,46.20,0,335.74,416.59,219.1,209.6,0.986,249592.3,249592.3,1579,0,0,0,L,1122011218,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250035,531074.00
09/14/2015 13:00,2,8.312,ACTIVE,222.10,367.60,59.975,1442250003,"201051344000645","174011321042388",26.26,45.80,0,336.34,415.09,221.2,211.6,0.990,247831.7,247831.7,1576,0,0,0,L,1122011218,0,126.30,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250036,531075.00
09/14/2015 13:00,2,7.955,ACTIVE,215.32,368.50,59.970,1442250003,"274151322000085","174011321042388",25.72,59.50,0,330.33,392.25,207.1,197.9,0.795,525179.9,525179.9,1568,0,0,0,L,1151911521,0,123.36,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250037,531076.00
09/14/2015 13:00,2,8.324,ACTIVE,219.39,367.60,59.975,1442250003,"201051344000651","174011321042388",25.98,46.60,0,335.44,415.39,218.9,209.3,0.994,247048.7,247048.7,1570,0,0,0,L,1122011218,0,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250038,531077.00
09/14/2015 13:00,2,8.307,ACTIVE,220.97,363.39,59.986,1442250003,"201051344000867","174011321042388",26.20,48.80,0,334.24,415.09,220.4,210.9,1.008,239924.4,239924.4,1575,0,0,0,L,1122011218,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250039,531078.00
09/14/2015 13:00,2,8.123,ACTIVE,217.58,362.19,59.981,1442250003,"201051344001230","174011321042388",26.48,50.00,0,330.03,409.68,217.9,208.4,1.008,250398.6,250398.6,1579,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250040,531079.00
09/14/2015 13:00,2,8.285,ACTIVE,222.10,368.20,60.007,1442250003,"201051344000576","174011321042388",26.28,45.50,0,336.04,419.30,220.4,210.8,1.021,246910.6,246910.6,1581,0,0,0,L,1122011218,0,126.30,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250041,531080.00
09/14/2015 13:00,2,8.340,ACTIVE,222.55,369.40,59.970,1442250003,"201051344000579","174011321042388",26.20,48.30,0,337.24,419.30,221.3,211.7,1.012,254388.1,254388.1,1570,0,0,0,L,1122011218,0,126.07,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250042,531081.00
09/14/2015 13:15,2,8.180,ACTIVE,218.48,364.59,59.981,1442250903,"201051344000955","174011321042388",26.20,49.00,0,337.24,414.79,216.8,207.4,1.021,252412.5,252412.5,1570,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250904,531082.00
09/14/2015 13:15,2,8.393,ACTIVE,216.22,371.51,59.970,1442250903,"274151322000095","174011321042388",26.04,65.00,0,329.13,395.55,221.4,211.8,0.831,552165.2,552165.2,1571,0,0,0,L,1151911521,0,123.81,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250905,531083.00
09/14/2015 13:15,2,8.318,ACTIVE,221.42,365.80,59.949,1442250903,"201051344000868","174011321042388",26.10,46.60,0,335.14,414.49,219.9,210.3,0.977,239459.2,239459.2,1579,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250906,531084.00
09/14/2015 13:15,2,8.396,ACTIVE,223.23,369.40,59.975,1442250903,"201051344000853","174011321042388",26.24,45.80,0,343.25,421.40,223.0,213.3,1.008,246071.2,246071.2,1574,0,0,0,L,1122011218,0,127.20,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250907,531085.00
09/14/2015 13:15,2,8.256,ACTIVE,219.61,368.20,59.986,1442250903,"201051344000582","174011321042388",26.02,48.80,0,335.14,415.69,217.6,208.1,0.994,244496.3,244496.3,1575,0,0,0,L,1122011218,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250908,531086.00
09/14/2015 13:15,2,8.326,ACTIVE,223.00,370.00,59.981,1442250903,"201051344000469","174011321042388",26.28,44.30,0,336.04,416.29,221.6,211.9,1.016,241291.0,241291.0,1574,0,0,0,L,1122011218,0,126.30,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250909,531087.00
09/14/2015 13:15,2,8.193,ACTIVE,223.00,369.40,59.954,1442250903,"201051344000988","174011321042388",26.42,46.80,0,337.84,419.30,219.2,209.7,1.003,240105.1,240105.1,1576,0,0,0,L,1122011218,0,126.53,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250909,531088.00
09/14/2015 13:15,2,8.334,ACTIVE,223.00,370.30,59.991,1442250903,"201051344001158","174011321042388",25.88,47.30,0,335.74,417.19,218.4,208.9,0.986,245620.1,245620.1,1576,0,0,0,L,1122011218,0,126.53,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250910,531089.00
09/14/2015 13:15,2,8.375,ACTIVE,219.61,365.80,59.975,1442250903,"201051344001025","174011321042388",26.28,49.30,0,335.14,415.99,222.8,213.1,0.990,250564.9,250564.9,1573,0,0,0,L,1122011218,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250911,531090.00
09/14/2015 13:15,2,8.355,ACTIVE,222.77,369.40,59.981,1442250903,"201051344000569","174011321042388",26.26,46.20,0,335.14,416.29,222.2,212.6,1.008,253744.1,253744.1,1574,0,0,0,L,1122011218,0,126.07,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250912,531091.00
09/14/2015 13:15,2,5.264,ACTIVE,216.22,405.17,59.975,1442250903,"274151322000094","174011321042388",36.74,60.50,0,370.90,438.83,196.9,188.1,0.760,425131.4,425131.4,1600,0,0,0,L,1151911521,0,123.14,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250913,531092.00
09/14/2015 13:15,2,8.400,ACTIVE,223.00,370.00,59.986,1442250903,"201051344000458","174011321042388",26.10,47.30,0,337.24,419.60,222.2,212.5,1.016,249426.8,249426.8,1574,0,0,0,L,1122011218,0,126.98,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250914,531093.00
09/14/2015 13:15,2,7.809,ACTIVE,216.67,350.17,59.965,1442250903,"274151322000087","174011321042388",25.84,60.30,0,330.33,391.04,204.2,195.1,0.765,498765.0,498765.0,1571,0,0,0,L,1151911521,0,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250915,531094.00
09/14/2015 13:15,2,7.969,ACTIVE,216.45,376.31,59.975,1442250903,"274151322000052","174011321042388",25.94,60.30,0,329.43,392.55,209.2,200.0,0.809,532177.6,532177.6,1566,0,0,0,L,1151911521,0,122.91,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250916,531095.00
09/14/2015 13:15,2,8.262,ACTIVE,218.03,363.99,59.986,1442250903,"201051344001145","174011321042388",26.22,46.80,0,337.24,415.09,219.3,209.8,1.003,254161.4,254161.4,1578,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250917,531096.00
09/14/2015 13:15,2,8.289,ACTIVE,218.03,364.29,59.938,1442250903,"201051344000685","174011321042388",26.16,49.30,0,337.54,415.09,219.5,209.9,1.061,252825.5,252825.5,1574,0,0,0,L,1122011218,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250918,531097.00
09/14/2015 13:15,2,7.867,ACTIVE,216.45,376.92,59.965,1442250903,"274151322000088","174011321042388",25.78,57.00,0,329.73,391.94,205.5,196.5,0.778,511210.0,511210.0,1569,0,0,0,L,1151911521,0,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250919,531098.00
09/14/2015 13:15,2,8.225,ACTIVE,218.93,363.99,59.970,1442250903,"201051344000438","174011321042388",26.02,49.50,0,336.64,415.39,216.8,207.3,1.039,252794.1,252794.1,1575,0,0,0,L,1122011218,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250920,531099.00
09/14/2015 13:15,2,8.344,ACTIVE,219.16,367.90,59.970,1442250903,"201051344001135","174011321042388",25.84,48.80,0,336.64,415.09,218.3,208.7,0.977,244452.4,244452.4,1570,0,0,0,L,1122011218,0,125.85,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250921,531100.00
09/14/2015 13:15,2,8.189,ACTIVE,218.26,364.29,59.991,1442250903,"201051344000417","174011321042388",25.72,52.50,0,336.04,413.89,213.4,204.0,1.012,247527.2,247527.2,1577,0,0,0,L,1122011218,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250921,531101.00
09/14/2015 13:15,2,8.350,ACTIVE,220.97,366.40,59.933,1442250903,"201051344000594","174011321042388",26.20,50.20,0,335.44,416.29,221.4,211.8,0.986,250156.1,250156.1,1578,0,0,0,L,1122011218,0,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250922,531102.00
09/14/2015 13:15,2,7.920,ACTIVE,216.00,353.47,59.949,1442250903,"274151322000083","174011321042388",25.80,64.30,0,330.03,392.85,206.9,197.7,0.835,527777.6,527777.6,1569,0,0,0,L,1151911521,0,123.14,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250923,531103.00
09/14/2015 13:15,2,8.287,ACTIVE,219.61,369.10,59.975,1442250903,"201051344000585","174011321042388",26.48,48.50,0,334.84,414.49,222.1,212.4,1.030,249868.3,249868.3,1574,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250924,531104.00
09/14/2015 13:15,2,7.943,ACTIVE,216.67,370.30,59.986,1442250903,"274151322000054","174011321042388",25.58,63.70,0,329.43,392.85,205.8,196.7,0.787,522450.1,522450.1,1567,0,0,0,L,1151911521,0,124.04,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250925,531105.00
09/14/2015 13:15,2,8.375,ACTIVE,219.61,366.10,59.975,1442250903,"201051344001203","174011321042388",26.48,47.30,0,336.04,415.99,224.6,214.8,1.021,250423.2,250423.2,1573,0,0,0,L,1122011218,0,126.53,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250926,531106.00
09/14/2015 13:15,2,8.197,ACTIVE,218.03,363.39,59.975,1442250903,"201051344000646","174011321042388",26.24,51.00,0,336.34,415.09,217.8,208.2,1.025,246249.8,246249.8,1572,0,0,0,L,1122011218,0,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250927,531107.00
09/14/2015 13:15,2,5.299,ACTIVE,217.35,420.80,59.975,1442250903,"274151322000068","174011321042388",37.00,54.30,0,375.11,443.64,198.4,189.6,0.765,424592.8,424592.8,1601,0,0,0,L,1151911521,0,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250928,531108.00
09/14/2015 13:15,2,8.408,ACTIVE,217.35,380.22,59.965,1442250903,"274151322000076","174011321042388",26.56,59.50,0,330.03,396.15,226.0,216.2,0.866,558596.5,558596.5,1567,0,0,0,L,1151911521,0,123.81,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250929,531109.00
09/14/2015 13:15,2,8.238,ACTIVE,218.03,363.99,59.975,1442250903,"201051344000890","174011321042388",25.96,51.80,0,337.54,414.19,216.4,206.9,0.981,251123.4,251123.4,1575,0,0,0,L,1122011218,0,125.62,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250929,531110.00
09/14/2015 13:15,2,8.420,ACTIVE,222.77,370.00,59.970,1442250903,"201051344000900","174011321042388",26.54,45.50,0,334.24,419.60,226.1,216.3,0.999,252566.8,252566.8,1574,0,0,0,L,1122011218,0,126.98,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250930,531111.00
09/14/2015 13:15,2,8.311,ACTIVE,221.87,368.80,59.981,1442250903,"201051344000633","174011321042388",26.12,48.50,0,334.84,413.89,219.8,210.2,1.012,240929.3,240929.3,1582,0,0,0,L,1122011218,0,126.53,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250931,531112.00
09/14/2015 13:15,2,8.369,ACTIVE,223.00,370.30,59.933,1442250903,"201051344000983","174011321042388",26.46,46.60,0,335.14,420.80,224.2,214.5,1.021,249478.2,249478.2,1576,0,0,0,L,1122011218,0,126.75,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250932,531113.00
09/14/2015 13:15,2,8.264,ACTIVE,219.16,365.49,59.970,1442250903,"201051344000917","174011321042388",26.26,49.80,0,335.74,414.79,219.8,210.2,1.039,251487.0,251487.0,1578,0,0,0,L,1122011218,0,125.62,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250933,531114.00
09/14/2015 13:15,2,8.309,ACTIVE,222.55,368.50,59.933,1442250903,"201051344000648","174011321042388",26.12,44.30,0,335.44,416.59,219.8,210.2,0.994,246744.9,246744.9,1579,0,0,0,L,1122011218,0,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250934,531115.00
09/14/2015 13:15,2,8.266,ACTIVE,219.61,369.40,59.970,1442250903,"201051344001093","174011321042388",26.48,46.60,0,335.14,415.09,221.8,212.1,1.003,249644.9,249644.9,1580,0,0,0,L,1122011218,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250935,531116.00
09/14/2015 13:15,2,8.295,ACTIVE,223.00,368.50,59.954,1442250903,"201051344000645","174011321042388",26.28,46.80,0,336.04,418.39,220.8,211.1,0.994,247884.3,247884.3,1577,0,0,0,L,1122011218,0,126.98,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250936,531117.00
09/14/2015 13:15,2,7.885,ACTIVE,216.67,350.47,59.986,1442250903,"274151322000085","174011321042388",26.16,60.50,0,330.33,392.55,208.7,199.5,0.795,525229.4,525229.4,1569,0,0,0,L,1151911521,0,124.04,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250937,531118.00
09/14/2015 13:15,2,8.424,ACTIVE,219.84,369.10,59.970,1442250903,"201051344000651","174011321042388",25.74,47.50,0,335.14,414.19,219.7,210.1,0.990,247101.0,247101.0,1571,0,0,0,L,1122011218,0,126.53,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250938,531119.00
09/14/2015 13:15,2,8.408,ACTIVE,221.87,367.00,59.975,1442250903,"201051344000867","174011321042388",25.92,50.20,0,335.44,414.49,220.8,211.2,0.999,239977.0,239977.0,1576,0,0,0,L,1122011218,0,126.53,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250939,531120.00
09/14/2015 13:15,2,8.164,ACTIVE,217.80,361.89,59.975,1442250903,"201051344001230","174011321042388",26.34,50.40,0,330.63,409.38,217.8,208.3,1.008,250450.6,250450.6,1580,0,0,0,L,1122011218,0,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250940,531121.00
09/14/2015 13:15,2,8.320,ACTIVE,223.00,368.20,59.954,1442250903,"201051344000576","174011321042388",26.18,46.40,0,336.94,419.90,220.5,210.9,1.012,246963.2,246963.2,1582,0,0,0,L,1122011218,0,126.75,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250941,531122.00
09/14/2015 13:15,2,8.236,ACTIVE,223.45,371.21,59.965,1442250903,"201051344000579","174011321042388",26.56,49.30,0,336.64,420.50,221.5,211.9,1.021,254440.8,254440.8,1571,0,0,0,L,1122011218,0,126.98,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442250941,531123.00
09/14/2015 13:30,2,8.289,ACTIVE,217.58,362.79,59.975,1442251803,"201051344000955","174011321042388",25.92,49.80,0,337.54,414.49,217.4,207.9,1.030,252464.4,252464.4,1571,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251804,531124.00
09/14/2015 13:30,2,8.381,ACTIVE,214.41,377.22,59.981,1442251803,"274151322000095","174011321042388",26.16,65.70,0,329.43,396.45,221.9,212.3,0.849,552218.2,552218.2,1572,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251805,531125.00
09/14/2015 13:30,2,8.250,ACTIVE,220.06,367.00,59.938,1442251803,"201051344000868","174011321042388",26.42,46.80,0,334.54,415.99,221.0,211.4,0.994,239511.8,239511.8,1580,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251806,531126.00
09/14/2015 13:30,2,8.232,ACTIVE,222.10,368.50,59.965,1442251803,"201051344000853","174011321042388",27.02,45.80,0,338.74,428.31,225.3,215.6,1.034,246124.6,246124.6,1575,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251807,531127.00
09/14/2015 13:30,2,8.135,ACTIVE,218.93,365.80,60.028,1442251803,"201051344000582","174011321042388",26.42,49.00,0,334.84,415.99,217.6,208.1,0.981,244548.4,244548.4,1576,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251808,531128.00
09/14/2015 13:30,2,8.176,ACTIVE,221.64,367.90,59.975,1442251803,"201051344000469","174011321042388",26.88,45.30,0,335.74,428.91,222.6,213.0,1.034,241344.0,241344.0,1575,0,0,0,L,1122011218,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251809,531129.00
09/14/2015 13:30,2,8.246,ACTIVE,221.64,367.90,59.986,1442251803,"201051344000988","174011321042388",26.48,46.00,0,335.44,429.22,221.2,211.6,1.016,240157.7,240157.7,1577,0,0,0,L,1122011218,0,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251810,531130.00
09/14/2015 13:30,2,8.355,ACTIVE,221.42,366.40,59.975,1442251803,"201051344001158","174011321042388",26.00,46.40,0,336.34,420.80,219.9,210.3,1.016,245672.4,245672.4,1577,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251811,531131.00
09/14/2015 13:30,2,8.217,ACTIVE,218.03,363.99,59.975,1442251803,"201051344001025","174011321042388",26.78,49.30,0,335.44,415.99,222.6,212.9,0.994,250618.2,250618.2,1574,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251811,531132.00
09/14/2015 13:30,2,8.205,ACTIVE,220.74,366.10,59.965,1442251803,"201051344000569","174011321042388",26.92,46.80,0,335.44,419.30,223.7,214.0,1.025,253797.2,253797.2,1575,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251812,531133.00
09/14/2015 13:30,2,5.303,ACTIVE,214.41,417.19,59.981,1442251803,"274151322000094","174011321042388",36.50,60.50,0,368.20,440.94,195.3,186.5,0.756,425178.2,425178.2,1601,0,0,0,L,1151911521,0,122.46,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251813,531134.00
09/14/2015 13:30,2,8.281,ACTIVE,221.42,367.30,59.975,1442251803,"201051344000458","174011321042388",26.64,47.80,0,336.94,419.90,223.4,213.7,1.034,249480.0,249480.0,1575,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251814,531135.00
09/14/2015 13:30,2,7.830,ACTIVE,214.64,363.99,59.965,1442251803,"274151322000087","174011321042388",25.72,61.70,0,330.03,391.94,204.2,195.1,0.778,498813.7,498813.7,1572,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251815,531136.00
09/14/2015 13:30,2,7.902,ACTIVE,215.09,350.17,59.965,1442251803,"274151322000052","174011321042388",26.14,60.80,0,329.43,392.85,209.1,199.9,0.813,532227.5,532227.5,1567,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251816,531137.00
09/14/2015 13:30,2,8.227,ACTIVE,217.35,364.29,59.975,1442251803,"201051344001145","174011321042388",26.46,47.30,0,337.54,415.69,220.4,210.8,1.021,254213.9,254213.9,1579,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251817,531138.00
09/14/2015 13:30,2,8.209,ACTIVE,217.35,363.99,59.991,1442251803,"201051344000685","174011321042388",26.54,49.50,0,336.94,415.39,220.6,211.0,1.065,252878.1,252878.1,1575,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251818,531139.00
09/14/2015 13:30,2,7.951,ACTIVE,215.09,352.27,59.949,1442251803,"274151322000088","174011321042388",25.49,57.30,0,330.03,391.94,205.3,196.2,0.800,511259.0,511259.0,1570,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251819,531140.00
09/14/2015 13:30,2,8.105,ACTIVE,218.48,365.19,59.986,1442251803,"201051344000438","174011321042388",26.50,50.00,0,336.04,415.39,217.6,208.1,1.021,252845.9,252845.9,1576,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251820,531141.00
09/14/2015 13:30,2,8.256,ACTIVE,218.71,363.69,59.981,1442251803,"201051344001135","174011321042388",26.16,49.50,0,336.04,414.79,218.8,209.2,0.999,244504.6,244504.6,1571,0,0,0,L,1122011218,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251821,531142.00
09/14/2015 13:30,2,8.232,ACTIVE,217.58,362.19,59.970,1442251803,"201051344000417","174011321042388",25.64,52.80,0,336.94,414.19,213.9,204.5,1.003,247578.2,247578.2,1578,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251822,531143.00
09/14/2015 13:30,2,8.227,ACTIVE,218.93,366.10,59.970,1442251803,"201051344000594","174011321042388",26.78,49.80,0,335.14,416.29,222.9,213.2,1.016,250209.1,250209.1,1579,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251823,531144.00
09/14/2015 13:30,2,7.918,ACTIVE,214.41,347.46,59.981,1442251803,"274151322000083","174011321042388",25.88,65.00,0,329.73,392.85,207.4,198.3,0.835,527827.1,527827.1,1570,0,0,0,L,1151911521,0,122.46,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251824,531145.00
09/14/2015 13:30,2,8.453,ACTIVE,219.16,366.10,59.959,1442251803,"201051344000585","174011321042388",26.00,49.50,0,334.84,414.19,222.4,212.8,1.025,249921.4,249921.4,1575,0,0,0,L,1122011218,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251825,531146.00
09/14/2015 13:30,2,7.928,ACTIVE,214.87,357.98,59.981,1442251803,"274151322000054","174011321042388",25.64,63.30,0,329.13,393.45,205.8,196.7,0.795,522499.1,522499.1,1568,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251825,531147.00
09/14/2015 13:30,2,8.342,ACTIVE,218.93,365.19,59.975,1442251803,"201051344001203","174011321042388",26.54,48.00,0,335.44,416.29,224.1,214.3,1.025,250476.8,250476.8,1574,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251826,531148.00
09/14/2015 13:30,2,8.141,ACTIVE,217.13,362.49,59.965,1442251803,"201051344000646","174011321042388",26.46,51.30,0,335.44,415.39,218.2,208.7,1.025,246301.9,246301.9,1573,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251827,531149.00
09/14/2015 13:30,2,5.266,ACTIVE,215.77,402.77,59.975,1442251803,"274151322000068","174011321042388",36.88,54.50,0,375.11,446.05,196.3,187.5,0.760,424640.0,424640.0,1602,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251828,531150.00
09/14/2015 13:30,2,8.383,ACTIVE,215.32,355.88,59.981,1442251803,"274151322000076","174011321042388",26.56,60.50,0,330.33,396.15,225.4,215.6,0.849,558650.4,558650.4,1568,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251829,531151.00
09/14/2015 13:30,2,8.104,ACTIVE,217.13,361.89,59.996,1442251803,"201051344000890","174011321042388",26.38,52.80,0,336.94,414.79,216.4,206.9,0.999,251175.2,251175.2,1576,0,0,0,L,1122011218,0,124.72,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251830,531152.00
09/14/2015 13:30,2,8.395,ACTIVE,220.74,367.30,59.991,1442251803,"201051344000900","174011321042388",26.66,46.40,0,335.14,420.80,226.6,216.8,1.016,252620.9,252620.9,1575,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251831,531153.00
09/14/2015 13:30,2,8.398,ACTIVE,220.06,366.10,59.981,1442251803,"201051344000633","174011321042388",25.94,48.30,0,335.14,418.09,220.7,211.0,1.021,240981.9,240981.9,1583,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251832,531154.00
09/14/2015 13:30,2,8.221,ACTIVE,221.42,368.80,59.970,1442251803,"201051344000983","174011321042388",27.10,47.30,0,335.14,428.61,225.4,215.6,1.012,249531.8,249531.8,1577,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251833,531155.00
09/14/2015 13:30,2,8.234,ACTIVE,218.48,364.29,59.986,1442251803,"201051344000917","174011321042388",26.36,50.20,0,335.44,414.49,219.6,210.0,1.043,251539.5,251539.5,1579,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251834,531156.00
09/14/2015 13:30,2,8.299,ACTIVE,220.97,365.80,59.986,1442251803,"201051344000648","174011321042388",26.36,44.00,0,336.04,416.59,221.5,211.8,1.003,246797.6,246797.6,1580,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251835,531157.00
09/14/2015 13:30,2,8.113,ACTIVE,218.71,363.99,60.002,1442251803,"201051344001093","174011321042388",26.90,47.80,0,335.44,415.09,220.9,211.3,1.012,249697.8,249697.8,1581,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251836,531158.00
09/14/2015 13:30,2,8.361,ACTIVE,221.19,367.90,59.975,1442251803,"201051344000645","174011321042388",26.28,46.40,0,336.34,427.71,222.5,212.8,0.999,247937.2,247937.2,1578,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251837,531159.00
09/14/2015 13:30,2,7.889,ACTIVE,215.09,351.97,59.986,1442251803,"274151322000085","174011321042388",26.04,61.30,0,330.33,393.15,208.0,198.8,0.791,525279.2,525279.2,1570,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251838,531160.00
09/14/2015 13:30,2,8.357,ACTIVE,219.39,367.60,59.954,1442251803,"201051344000651","174011321042388",25.96,48.00,0,335.14,414.19,219.6,210.0,0.999,247153.6,247153.6,1572,0,0,0,L,1122011218,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251838,531161.00
09/14/2015 13:30,2,8.381,ACTIVE,220.29,363.39,60.012,1442251803,"201051344000867","174011321042388",26.08,50.40,0,335.14,414.49,221.4,211.7,1.003,240029.7,240029.7,1577,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251839,531162.00
09/14/2015 13:30,2,8.242,ACTIVE,217.13,361.89,59.965,1442251803,"201051344001230","174011321042388",26.12,51.00,0,330.93,414.19,218.1,208.5,1.008,250502.7,250502.7,1581,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251840,531163.00
