ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 13:30,2,8.260,ACTIVE,221.64,368.50,59.981,1442251803,"201051344000576","174011321042388",26.52,47.00,0,336.04,419.90,221.8,212.2,1.025,247016.0,247016.0,1583,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251841,531164.00
09/14/2015 13:30,2,8.295,ACTIVE,221.87,367.60,59.975,1442251803,"201051344000579","174011321042388",26.58,48.30,0,336.64,428.91,223.2,213.5,1.025,254493.9,254493.9,1572,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442251842,531165.00
09/14/2015 13:45,2,8.203,ACTIVE,218.71,366.10,59.975,1442252703,"201051344000955","174011321042388",26.06,50.20,0,326.72,415.69,216.4,207.0,1.016,252516.2,252516.2,1572,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252704,531166.00
09/14/2015 13:45,2,8.318,ACTIVE,215.09,375.71,59.996,1442252703,"274151322000095","174011321042388",26.24,67.70,0,320.71,400.66,221.1,211.5,0.813,552271.2,552271.2,1573,0,0,0,L,1151911521,0,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252705,531167.00
09/14/2015 13:45,2,8.260,ACTIVE,221.42,368.80,60.012,1442252703,"201051344000868","174011321042388",26.20,48.00,0,325.82,416.29,219.0,209.5,0.977,239564.4,239564.4,1581,0,0,0,L,1122011218,0,125.40,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252706,531168.00
09/14/2015 13:45,2,8.252,ACTIVE,223.00,369.10,59.970,1442252703,"201051344000853","174011321042388",26.60,46.20,0,331.53,421.10,222.1,212.4,1.025,246178.0,246178.0,1576,0,0,0,L,1122011218,0,126.75,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252707,531169.00
09/14/2015 13:45,2,8.074,ACTIVE,220.06,366.70,59.970,1442252703,"201051344000582","174011321042388",26.62,49.30,0,324.92,417.49,217.5,208.0,0.986,244600.4,244600.4,1577,0,0,0,L,1122011218,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252708,531170.00
09/14/2015 13:45,2,8.316,ACTIVE,223.00,368.20,59.970,1442252703,"201051344000469","174011321042388",26.14,46.00,0,325.22,420.20,220.0,210.4,1.016,241397.0,241397.0,1576,0,0,0,L,1122011218,0,125.85,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252709,531171.00
09/14/2015 13:45,2,8.373,ACTIVE,223.00,370.00,60.012,1442252703,"201051344000988","174011321042388",25.74,46.80,0,325.22,420.20,218.2,208.7,1.003,240210.2,240210.2,1578,0,0,0,L,1122011218,0,126.30,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252709,531172.00
09/14/2015 13:45,2,8.191,ACTIVE,222.77,367.90,59.965,1442252703,"201051344001158","174011321042388",26.22,47.80,0,325.52,419.00,217.4,207.9,0.990,245724.7,245724.7,1578,0,0,0,L,1122011218,0,126.07,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252710,531173.00
09/14/2015 13:45,2,8.354,ACTIVE,219.84,366.70,59.933,1442252703,"201051344001025","174011321042388",26.28,48.30,0,325.52,416.29,222.3,212.6,0.999,250671.5,250671.5,1575,0,0,0,L,1122011218,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252711,531174.00
09/14/2015 13:45,2,8.266,ACTIVE,222.55,369.40,59.970,1442252703,"201051344000569","174011321042388",26.36,47.30,0,323.72,420.50,220.7,211.1,1.003,253850.3,253850.3,1576,0,0,0,L,1122011218,0,125.85,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252712,531175.00
09/14/2015 13:45,2,5.252,ACTIVE,215.77,417.49,59.981,1442252703,"274151322000094","174011321042388",36.68,62.00,0,368.50,445.45,194.8,186.1,0.734,425225.0,425225.0,1602,0,0,0,L,1151911521,0,123.14,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252713,531176.00
09/14/2015 13:45,2,8.141,ACTIVE,222.55,368.20,59.975,1442252703,"201051344000458","174011321042388",26.78,47.30,0,325.52,420.20,220.8,211.2,1.016,249533.0,249533.0,1576,0,0,0,L,1122011218,0,126.30,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252714,531177.00
09/14/2015 13:45,2,7.822,ACTIVE,215.54,351.37,59.970,1442252703,"274151322000087","174011321042388",25.68,61.00,0,320.71,397.35,203.4,194.4,0.778,498862.5,498862.5,1573,0,0,0,L,1151911521,0,123.59,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252715,531178.00
09/14/2015 13:45,2,7.846,ACTIVE,215.77,352.27,59.965,1442252703,"274151322000052","174011321042388",26.12,60.80,0,320.11,397.66,207.5,198.4,0.813,532277.3,532277.3,1568,0,0,0,L,1151911521,0,123.14,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252716,531179.00
09/14/2015 13:45,2,8.248,ACTIVE,218.26,364.29,59.975,1442252703,"201051344001145","174011321042388",26.20,47.30,0,327.02,415.09,218.8,209.3,1.003,254266.3,254266.3,1580,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252717,531180.00
09/14/2015 13:45,2,8.170,ACTIVE,218.26,365.19,59.981,1442252703,"201051344000685","174011321042388",26.44,51.00,0,326.72,414.79,218.7,209.1,1.047,252930.5,252930.5,1576,0,0,0,L,1122011218,0,126.07,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252718,531181.00
09/14/2015 13:45,2,7.777,ACTIVE,215.32,374.81,59.991,1442252703,"274151322000088","174011321042388",25.82,58.80,0,320.71,396.75,203.4,194.4,0.787,511307.9,511307.9,1571,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252719,531182.00
09/14/2015 13:45,2,8.219,ACTIVE,218.71,364.29,59.959,1442252703,"201051344000438","174011321042388",25.94,50.80,0,327.02,415.69,216.1,206.7,1.012,252897.8,252897.8,1577,0,0,0,L,1122011218,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252720,531183.00
09/14/2015 13:45,2,8.236,ACTIVE,219.39,363.69,59.975,1442252703,"201051344001135","174011321042388",26.14,49.50,0,327.02,414.49,217.9,208.4,1.003,244556.8,244556.8,1572,0,0,0,L,1122011218,0,126.07,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252720,531184.00
09/14/2015 13:45,2,8.098,ACTIVE,218.48,363.69,59.938,1442252703,"201051344000417","174011321042388",25.94,52.80,0,326.42,414.19,212.7,203.4,1.008,247629.2,247629.2,1579,0,0,0,L,1122011218,0,125.17,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252721,531185.00
09/14/2015 13:45,2,8.232,ACTIVE,220.52,367.00,60.007,1442252703,"201051344000594","174011321042388",26.48,50.20,0,325.82,417.19,220.9,211.3,1.021,250262.2,250262.2,1580,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252722,531186.00
09/14/2015 13:45,2,7.887,ACTIVE,215.09,374.81,59.970,1442252703,"274151322000083","174011321042388",25.78,66.00,0,321.31,397.05,205.8,196.7,0.835,527876.4,527876.4,1571,0,0,0,L,1151911521,0,122.91,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252723,531187.00
09/14/2015 13:45,2,8.305,ACTIVE,219.84,367.60,59.975,1442252703,"201051344000585","174011321042388",26.34,49.30,0,324.92,415.99,221.5,211.9,1.016,249974.7,249974.7,1576,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252724,531188.00
09/14/2015 13:45,2,7.787,ACTIVE,215.54,370.00,59.965,1442252703,"274151322000054","174011321042388",25.84,64.30,0,319.51,397.66,203.9,194.8,0.795,522548.1,522548.1,1569,0,0,0,L,1151911521,0,123.36,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252725,531189.00
09/14/2015 13:45,2,8.324,ACTIVE,219.61,366.70,60.012,1442252703,"201051344001203","174011321042388",26.44,47.80,0,325.22,418.70,222.9,213.2,1.043,250530.4,250530.4,1575,0,0,0,L,1122011218,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252726,531190.00
09/14/2015 13:45,2,8.236,ACTIVE,218.48,364.89,59.970,1442252703,"201051344000646","174011321042388",26.02,51.30,0,327.02,417.19,217.0,207.5,1.025,246353.9,246353.9,1574,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252727,531191.00
09/14/2015 13:45,2,5.160,ACTIVE,216.22,415.69,59.959,1442252703,"274151322000068","174011321042388",37.35,54.80,0,374.81,443.94,195.0,186.3,0.756,424687.1,424687.1,1603,0,0,0,L,1151911521,0,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252728,531192.00
09/14/2015 13:45,2,8.281,ACTIVE,216.45,362.19,59.965,1442252703,"274151322000076","174011321042388",26.72,59.80,0,319.51,402.77,224.0,214.3,0.857,558704.2,558704.2,1569,0,0,0,L,1151911521,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252729,531193.00
09/14/2015 13:45,2,8.125,ACTIVE,218.26,363.69,59.970,1442252703,"201051344000890","174011321042388",26.18,53.30,0,326.72,413.89,215.3,205.9,0.986,251226.9,251226.9,1577,0,0,0,L,1122011218,0,125.62,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252730,531194.00
09/14/2015 13:45,2,8.340,ACTIVE,222.10,368.20,59.949,1442252703,"201051344000900","174011321042388",26.64,46.40,0,324.92,421.40,224.9,215.1,0.994,252675.0,252675.0,1576,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252730,531195.00
09/14/2015 13:45,2,8.188,ACTIVE,221.42,366.70,59.965,1442252703,"201051344000633","174011321042388",26.36,49.50,0,325.52,419.00,218.3,208.8,1.016,241034.5,241034.5,1584,0,0,0,L,1122011218,0,125.85,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252731,531196.00
09/14/2015 13:45,2,8.281,ACTIVE,222.55,366.70,59.965,1442252703,"201051344000983","174011321042388",26.56,47.50,0,324.32,421.10,222.7,213.0,1.016,249585.4,249585.4,1578,0,0,0,L,1122011218,0,126.30,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252732,531197.00
09/14/2015 13:45,2,8.162,ACTIVE,219.61,367.60,59.965,1442252703,"201051344000917","174011321042388",26.44,50.60,0,325.52,415.09,218.5,209.0,1.047,251591.9,251591.9,1580,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252733,531198.00
09/14/2015 13:45,2,8.236,ACTIVE,222.10,368.50,59.965,1442252703,"201051344000648","174011321042388",26.22,44.50,0,326.12,420.80,218.8,209.2,0.990,246850.1,246850.1,1581,0,0,0,L,1122011218,0,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252734,531199.00
09/14/2015 13:45,2,8.059,ACTIVE,219.61,366.10,59.959,1442252703,"201051344001093","174011321042388",26.92,47.50,0,324.92,418.70,219.6,210.0,0.999,249750.6,249750.6,1582,0,0,0,L,1122011218,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252735,531200.00
09/14/2015 13:45,2,8.275,ACTIVE,222.32,368.50,59.959,1442252703,"201051344000645","174011321042388",26.20,46.60,0,326.12,419.00,219.4,209.8,0.990,247989.9,247989.9,1579,0,0,0,L,1122011218,0,126.30,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252736,531201.00
09/14/2015 13:45,2,7.875,ACTIVE,215.54,371.51,59.959,1442252703,"274151322000085","174011321042388",26.00,62.30,0,320.11,397.96,207.2,198.0,0.809,525328.9,525328.9,1571,0,0,0,L,1151911521,0,124.04,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252737,531202.00
09/14/2015 13:45,2,8.326,ACTIVE,220.06,367.30,59.922,1442252703,"201051344000651","174011321042388",25.98,47.80,0,326.12,418.39,219.1,209.5,0.986,247206.0,247206.0,1573,0,0,0,L,1122011218,0,126.53,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252738,531203.00
09/14/2015 13:45,2,8.279,ACTIVE,221.19,367.30,59.959,1442252703,"201051344000867","174011321042388",26.14,50.20,0,327.32,415.39,219.1,209.5,0.986,240082.4,240082.4,1578,0,0,0,L,1122011218,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252739,531204.00
09/14/2015 13:45,2,8.133,ACTIVE,217.80,363.39,59.954,1442252703,"201051344001230","174011321042388",26.34,50.60,0,320.41,417.19,216.8,207.3,1.008,250554.7,250554.7,1582,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252740,531205.00
09/14/2015 13:45,2,8.279,ACTIVE,222.32,368.50,59.938,1442252703,"201051344000576","174011321042388",26.10,47.50,0,324.32,420.20,218.7,209.2,1.016,247068.6,247068.6,1584,0,0,0,L,1122011218,0,126.07,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252741,531206.00
09/14/2015 13:45,2,8.258,ACTIVE,222.77,367.60,59.965,1442252703,"201051344000579","174011321042388",26.38,49.50,0,327.32,419.60,220.4,210.8,1.012,254546.9,254546.9,1573,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442252742,531207.00
09/14/2015 14:00,2,8.057,ACTIVE,218.26,363.39,59.959,1442253603,"201051344000955","174011321042388",26.00,51.50,0,337.84,414.19,212.2,202.9,1.003,252567.4,252567.4,1573,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253605,531208.00
09/14/2015 14:00,2,8.182,ACTIVE,215.54,366.70,59.996,1442253603,"274151322000095","174011321042388",26.26,68.00,0,329.73,396.45,217.5,208.0,0.826,552323.4,552323.4,1574,0,0,0,L,1151911521,0,123.59,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253605,531209.00
09/14/2015 14:00,2,8.174,ACTIVE,221.42,366.10,59.986,1442253603,"201051344000868","174011321042388",25.94,49.00,0,335.14,417.49,214.7,205.3,0.959,239616.2,239616.2,1582,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253606,531210.00
09/14/2015 14:00,2,8.180,ACTIVE,223.45,370.60,59.996,1442253603,"201051344000853","174011321042388",26.32,46.80,0,342.05,421.10,218.1,208.6,1.003,246230.6,246230.6,1577,0,0,0,L,1122011218,0,126.98,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253607,531211.00
09/14/2015 14:00,2,8.141,ACTIVE,219.39,366.70,59.996,1442253603,"201051344000582","174011321042388",25.94,50.40,0,334.84,415.09,213.9,204.5,0.968,244651.8,244651.8,1578,0,0,0,L,1122011218,0,126.07,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253608,531212.00
09/14/2015 14:00,2,8.172,ACTIVE,223.00,369.40,60.018,1442253603,"201051344000469","174011321042388",26.12,47.00,0,337.24,420.20,216.1,206.7,0.990,241449.1,241449.1,1577,0,0,0,L,1122011218,0,126.07,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253609,531213.00
09/14/2015 14:00,2,8.166,ACTIVE,223.23,368.50,59.996,1442253603,"201051344000988","174011321042388",25.92,47.80,0,341.15,419.90,214.2,204.8,0.972,240261.9,240261.9,1579,0,0,0,L,1122011218,0,126.30,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253610,531214.00
09/14/2015 14:00,2,8.252,ACTIVE,223.23,369.10,59.996,1442253603,"201051344001158","174011321042388",25.56,48.30,0,337.54,419.00,213.7,204.3,0.972,245776.1,245776.1,1579,0,0,0,L,1122011218,0,126.30,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253611,531215.00
09/14/2015 14:00,2,8.311,ACTIVE,219.39,365.80,59.996,1442253603,"201051344001025","174011321042388",26.00,49.80,0,336.04,415.99,218.7,209.1,0.959,250724.0,250724.0,1576,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253612,531216.00
09/14/2015 14:00,2,8.188,ACTIVE,222.77,369.10,60.034,1442253603,"201051344000569","174011321042388",26.08,47.80,0,335.74,419.60,216.3,206.9,0.986,253902.4,253902.4,1577,0,0,0,L,1122011218,0,125.85,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253613,531217.00
09/14/2015 14:00,2,5.256,ACTIVE,215.77,394.35,60.012,1442253603,"274151322000094","174011321042388",36.12,62.00,0,365.19,439.74,192.2,183.5,0.756,425271.1,425271.1,1603,0,0,0,L,1151911521,0,122.91,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253614,531218.00
09/14/2015 14:00,2,8.143,ACTIVE,222.55,368.20,60.007,1442253603,"201051344000458","174011321042388",26.32,48.50,0,342.35,419.90,217.2,207.7,0.999,249585.4,249585.4,1577,0,0,0,L,1122011218,0,126.30,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253615,531219.00
09/14/2015 14:00,2,7.693,ACTIVE,215.32,376.62,59.986,1442253603,"274151322000087","174011321042388",25.62,60.80,0,330.03,393.45,199.8,190.9,0.751,498910.5,498910.5,1574,0,0,0,L,1151911521,0,122.91,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253616,531220.00
09/14/2015 14:00,2,7.832,ACTIVE,215.54,378.42,59.991,1442253603,"274151322000052","174011321042388",25.82,61.30,0,329.13,392.55,204.8,195.7,0.804,532326.5,532326.5,1569,0,0,0,L,1151911521,0,122.91,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253617,531221.00
09/14/2015 14:00,2,8.037,ACTIVE,217.80,363.09,59.986,1442253603,"201051344001145","174011321042388",26.46,48.30,0,336.94,415.09,215.3,205.9,0.994,254318.2,254318.2,1581,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253618,531222.00
09/14/2015 14:00,2,8.252,ACTIVE,217.80,365.19,59.991,1442253603,"201051344000685","174011321042388",25.78,51.00,0,336.34,415.39,215.5,206.1,1.039,252982.5,252982.5,1577,0,0,0,L,1122011218,0,126.07,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253619,531223.00
09/14/2015 14:00,2,7.793,ACTIVE,215.32,376.31,59.991,1442253603,"274151322000088","174011321042388",25.45,59.50,0,329.73,394.05,200.7,191.8,0.782,511356.1,511356.1,1572,0,0,0,L,1151911521,0,123.59,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253620,531224.00
09/14/2015 14:00,2,7.990,ACTIVE,218.71,364.89,59.991,1442253603,"201051344000438","174011321042388",26.28,50.80,0,334.84,414.49,212.6,203.3,1.012,252949.0,252949.0,1578,0,0,0,L,1122011218,0,126.07,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253621,531225.00
09/14/2015 14:00,2,8.221,ACTIVE,218.93,365.19,60.007,1442253603,"201051344001135","174011321042388",25.76,50.80,0,336.04,414.49,214.7,205.3,0.968,244608.4,244608.4,1573,0,0,0,L,1122011218,0,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253622,531226.00
09/14/2015 14:00,2,8.021,ACTIVE,218.03,363.39,59.991,1442253603,"201051344000417","174011321042388",25.76,54.30,0,337.24,413.29,209.2,200.0,0.986,247679.5,247679.5,1580,0,0,0,L,1122011218,0,125.17,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253622,531227.00
09/14/2015 14:00,2,8.262,ACTIVE,220.52,366.10,59.981,1442253603,"201051344000594","174011321042388",25.96,51.30,0,334.84,415.69,217.3,207.8,0.999,250314.5,250314.5,1581,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253623,531228.00
09/14/2015 14:00,2,7.830,ACTIVE,214.87,356.48,59.991,1442253603,"274151322000083","174011321042388",25.56,67.30,0,330.63,392.25,202.7,193.7,0.813,527925.2,527925.2,1572,0,0,0,L,1151911521,0,122.68,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253624,531229.00
09/14/2015 14:00,2,8.270,ACTIVE,219.39,368.20,59.991,1442253603,"201051344000585","174011321042388",26.14,49.80,0,334.84,413.59,219.0,209.4,1.016,250027.2,250027.2,1577,0,0,0,L,1122011218,0,125.62,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253625,531230.00
09/14/2015 14:00,2,7.725,ACTIVE,215.77,354.67,59.970,1442253603,"274151322000054","174011321042388",25.72,66.00,0,329.73,393.15,201.2,192.3,0.765,522596.4,522596.4,1570,0,0,0,L,1151911521,0,123.59,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253626,531231.00
09/14/2015 14:00,2,8.248,ACTIVE,219.39,365.80,59.981,1442253603,"201051344001203","174011321042388",26.32,48.50,0,336.04,415.39,219.9,210.3,1.003,250583.1,250583.1,1576,0,0,0,L,1122011218,0,126.53,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253627,531232.00
09/14/2015 14:00,2,8.162,ACTIVE,218.03,363.99,59.975,1442253603,"201051344000646","174011321042388",25.82,51.50,0,336.04,414.79,213.5,204.1,0.999,246405.4,246405.4,1575,0,0,0,L,1122011218,0,125.62,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253628,531233.00
09/14/2015 14:00,2,5.154,ACTIVE,216.45,409.38,60.007,1442253603,"274151322000068","174011321042388",37.15,55.80,0,351.97,464.38,193.2,184.5,0.742,424733.6,424733.6,1604,0,0,0,L,1151911521,0,123.36,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253629,531234.00
09/14/2015 14:00,2,8.256,ACTIVE,215.77,374.81,59.981,1442253603,"274151322000076","174011321042388",26.42,61.30,0,329.13,395.25,220.8,211.2,0.849,558757.3,558757.3,1570,0,0,0,L,1151911521,0,123.14,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253630,531235.00
09/14/2015 14:00,2,8.145,ACTIVE,217.35,361.89,59.949,1442253603,"201051344000890","174011321042388",25.70,53.30,0,337.54,413.89,211.9,202.6,0.959,251277.9,251277.9,1578,0,0,0,L,1122011218,0,125.40,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253631,531236.00
09/14/2015 14:00,2,8.328,ACTIVE,222.10,369.40,59.986,1442253603,"201051344000900","174011321042388",26.18,47.30,0,336.64,420.20,220.8,211.2,0.968,252728.2,252728.2,1577,0,0,0,L,1122011218,0,126.30,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253631,531237.00
09/14/2015 14:00,2,8.129,ACTIVE,221.42,367.90,59.981,1442253603,"201051344000633","174011321042388",26.08,49.50,0,335.74,417.79,214.7,205.3,0.990,241086.3,241086.3,1585,0,0,0,L,1122011218,0,125.85,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253632,531238.00
09/14/2015 14:00,2,8.172,ACTIVE,222.77,368.50,59.981,1442253603,"201051344000983","174011321042388",26.52,48.50,0,337.54,420.20,219.4,209.9,0.999,249638.2,249638.2,1579,0,0,0,L,1122011218,0,126.30,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253634,531239.00
09/14/2015 14:00,2,8.156,ACTIVE,218.71,363.99,59.981,1442253603,"201051344000917","174011321042388",26.10,50.80,0,334.84,414.19,215.3,205.9,1.016,251643.7,251643.7,1581,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253635,531240.00
09/14/2015 14:00,2,8.137,ACTIVE,222.32,368.50,59.949,1442253603,"201051344000648","174011321042388",26.04,45.00,0,337.84,419.90,214.4,205.1,0.977,246901.9,246901.9,1582,0,0,0,L,1122011218,0,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253635,531241.00
09/14/2015 14:00,2,7.996,ACTIVE,218.93,363.99,59.991,1442253603,"201051344001093","174011321042388",26.74,48.00,0,334.54,414.19,216.5,207.1,0.986,249802.6,249802.6,1583,0,0,0,L,1122011218,0,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253636,531242.00
09/14/2015 14:00,2,8.285,ACTIVE,222.32,367.30,59.981,1442253603,"201051344000645","174011321042388",25.64,48.00,0,342.35,418.70,215.2,205.8,0.968,248041.8,248041.8,1580,0,0,0,L,1122011218,0,126.30,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253637,531243.00
09/14/2015 14:00,2,7.793,ACTIVE,215.09,377.82,59.981,1442253603,"274151322000085","174011321042388",25.84,61.30,0,330.03,407.87,203.8,194.8,0.800,525377.9,525377.9,1572,0,0,0,L,1151911521,0,123.36,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253638,531244.00
09/14/2015 14:00,2,8.215,ACTIVE,219.16,365.49,59.991,1442253603,"201051344000651","174011321042388",25.94,49.00,0,335.14,413.59,215.8,206.4,0.981,247257.9,247257.9,1574,0,0,0,L,1122011218,0,126.30,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253639,531245.00
09/14/2015 14:00,2,8.225,ACTIVE,221.64,365.80,59.991,1442253603,"201051344000867","174011321042388",25.92,50.80,0,335.14,413.29,215.9,206.4,0.972,240134.4,240134.4,1579,0,0,0,L,1122011218,0,125.85,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253640,531246.00
09/14/2015 14:00,2,8.076,ACTIVE,217.13,361.89,60.002,1442253603,"201051344001230","174011321042388",26.12,51.30,0,332.43,413.89,213.7,204.3,0.990,250606.2,250606.2,1583,0,0,0,L,1122011218,0,125.40,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253641,531247.00
09/14/2015 14:00,2,8.109,ACTIVE,222.55,369.10,59.986,1442253603,"201051344000576","174011321042388",26.20,48.80,0,339.04,419.90,215.1,205.6,0.994,247120.5,247120.5,1585,0,0,0,L,1122011218,0,126.30,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253642,531248.00
09/14/2015 14:00,2,8.232,ACTIVE,223.00,368.50,60.012,1442253603,"201051344000579","174011321042388",26.06,49.30,0,342.35,419.60,217.3,207.8,0.994,254599.2,254599.2,1574,0,0,0,L,1122011218,0,126.30,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442253643,531249.00
09/14/2015 14:15,2,8.000,ACTIVE,217.80,362.79,59.991,1442254505,"201051344000955","174011321042388",26.24,50.60,0,336.94,412.08,212.5,203.2,1.003,252618.3,252618.3,1574,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254506,531250.00
09/14/2015 14:15,2,8.158,ACTIVE,214.87,370.60,59.986,1442254505,"274151322000095","174011321042388",26.28,67.00,0,329.73,395.85,217.0,207.5,0.800,552375.5,552375.5,1575,0,0,0,L,1151911521,0,123.14,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254507,531251.00
09/14/2015 14:15,2,8.156,ACTIVE,221.19,366.10,59.981,1442254505,"201051344000868","174011321042388",26.16,48.00,0,330.03,421.70,216.1,206.6,0.963,239667.8,239667.8,1583,0,0,0,L,1122011218,0,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254508,531252.00
09/14/2015 14:15,2,8.176,ACTIVE,223.00,369.40,59.991,1442254505,"201051344000853","174011321042388",26.02,48.50,0,343.25,419.30,215.4,206.0,0.990,246282.4,246282.4,1578,0,0,0,L,1122011218,0,126.53,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254509,531253.00
09/14/2015 14:15,2,7.910,ACTIVE,218.93,366.10,59.981,1442254505,"201051344000582","174011321042388",26.78,48.80,0,335.14,415.39,214.6,205.2,0.972,244703.1,244703.1,1579,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254509,531254.00
09/14/2015 14:15,2,8.072,ACTIVE,222.77,368.80,59.959,1442254505,"201051344000469","174011321042388",26.44,46.00,0,335.74,418.70,216.1,206.7,0.994,241500.8,241500.8,1578,0,0,0,L,1122011218,0,125.62,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254510,531255.00
09/14/2015 14:15,2,8.164,ACTIVE,222.55,369.10,59.975,1442254505,"201051344000988","174011321042388",25.80,49.50,0,327.02,426.81,213.3,204.0,0.990,240313.0,240313.0,1580,0,0,0,L,1122011218,0,125.85,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254511,531256.00
09/14/2015 14:15,2,8.027,ACTIVE,222.77,367.90,59.991,1442254505,"201051344001158","174011321042388",26.08,50.00,0,327.62,425.91,212.0,202.7,0.968,245827.0,245827.0,1580,0,0,0,L,1122011218,0,126.07,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254512,531257.00
09/14/2015 14:15,2,8.119,ACTIVE,218.71,363.69,59.965,1442254505,"201051344001025","174011321042388",26.54,49.50,0,336.94,415.09,218.3,208.8,0.968,250776.3,250776.3,1577,0,0,0,L,1122011218,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254513,531258.00
09/14/2015 14:15,2,8.047,ACTIVE,222.55,368.20,59.996,1442254505,"201051344000569","174011321042388",26.38,48.50,0,335.14,414.49,214.9,205.5,0.981,253953.9,253953.9,1578,0,0,0,L,1122011218,0,125.62,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254514,531259.00
09/14/2015 14:15,2,5.199,ACTIVE,215.32,415.39,59.991,1442254505,"274151322000094","174011321042388",36.60,60.50,0,370.30,440.64,192.9,184.3,0.729,425317.1,425317.1,1604,0,0,0,L,1151911521,0,122.91,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254515,531260.00
09/14/2015 14:15,2,8.027,ACTIVE,222.77,367.90,59.981,1442254505,"201051344000458","174011321042388",26.38,50.20,0,337.84,418.39,214.3,204.9,0.990,249636.9,249636.9,1578,0,0,0,L,1122011218,0,126.30,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254516,531261.00
09/14/2015 14:15,2,7.711,ACTIVE,215.09,353.77,59.986,1442254505,"274151322000087","174011321042388",25.72,60.50,0,330.93,392.25,200.7,191.8,0.765,498958.5,498958.5,1575,0,0,0,L,1151911521,0,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254517,531262.00
09/14/2015 14:15,2,7.711,ACTIVE,215.32,348.66,59.986,1442254505,"274151322000052","174011321042388",26.10,61.70,0,329.73,392.55,203.6,194.6,0.791,532375.3,532375.3,1570,0,0,0,L,1151911521,0,122.46,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254518,531263.00
09/14/2015 14:15,2,8.006,ACTIVE,217.35,362.49,59.986,1442254505,"201051344001145","174011321042388",26.40,48.30,0,337.24,413.59,213.9,204.6,0.986,254369.6,254369.6,1582,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254519,531264.00
09/14/2015 14:15,2,8.043,ACTIVE,216.67,364.29,60.002,1442254505,"201051344000685","174011321042388",26.34,50.80,0,337.24,413.29,214.4,205.0,1.039,253033.9,253033.9,1578,0,0,0,L,1122011218,0,125.40,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254520,531265.00
09/14/2015 14:15,2,7.676,ACTIVE,215.09,352.57,59.996,1442254505,"274151322000088","174011321042388",25.74,58.50,0,330.03,392.25,200.2,191.3,0.765,511404.0,511404.0,1573,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254520,531266.00
09/14/2015 14:15,2,8.109,ACTIVE,218.48,364.29,60.002,1442254505,"201051344000438","174011321042388",25.74,51.00,0,336.94,414.19,211.3,202.0,0.999,252999.8,252999.8,1579,0,0,0,L,1122011218,0,125.85,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254521,531267.00
09/14/2015 14:15,2,8.127,ACTIVE,218.48,365.80,59.996,1442254505,"201051344001135","174011321042388",26.08,50.80,0,337.24,413.59,214.6,205.2,0.986,244659.7,244659.7,1574,0,0,0,L,1122011218,0,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254522,531268.00
09/14/2015 14:15,2,7.910,ACTIVE,217.58,363.09,59.996,1442254505,"201051344000417","174011321042388",26.18,54.30,0,336.64,412.08,209.6,200.4,0.999,247729.7,247729.7,1581,0,0,0,L,1122011218,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254523,531269.00
09/14/2015 14:15,2,8.115,ACTIVE,220.29,366.70,60.028,1442254505,"201051344000594","174011321042388",26.12,51.80,0,335.74,414.79,214.7,205.3,0.990,250366.1,250366.1,1582,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254524,531270.00
09/14/2015 14:15,2,7.719,ACTIVE,214.41,365.80,60.002,1442254505,"274151322000083","174011321042388",25.78,67.00,0,331.53,391.64,201.5,192.6,0.809,527973.5,527973.5,1573,0,0,0,L,1151911521,0,122.46,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254525,531271.00
09/14/2015 14:15,2,8.205,ACTIVE,218.93,366.40,59.991,1442254505,"201051344000585","174011321042388",26.32,50.00,0,336.04,414.19,218.6,209.1,1.021,250079.4,250079.4,1578,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254526,531272.00
09/14/2015 14:15,2,7.707,ACTIVE,215.09,377.52,59.986,1442254505,"274151322000054","174011321042388",25.60,66.00,0,330.03,392.85,199.8,191.0,0.782,522644.3,522644.3,1571,0,0,0,L,1151911521,0,123.14,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254527,531273.00
09/14/2015 14:15,2,8.107,ACTIVE,218.93,364.59,60.023,1442254505,"201051344001203","174011321042388",26.72,47.80,0,336.04,415.69,219.2,209.6,1.047,250635.6,250635.6,1577,0,0,0,L,1122011218,0,126.30,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254528,531274.00
09/14/2015 14:15,2,8.037,ACTIVE,217.58,366.10,59.996,1442254505,"201051344000646","174011321042388",26.36,51.80,0,336.04,413.89,214.4,205.0,1.008,246456.6,246456.6,1576,0,0,0,L,1122011218,0,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254529,531275.00
09/14/2015 14:15,2,5.262,ACTIVE,216.00,403.37,60.018,1442254505,"274151322000068","174011321042388",36.20,55.80,0,372.41,443.94,193.5,184.8,0.747,424779.8,424779.8,1605,0,0,0,L,1151911521,0,123.59,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254530,531276.00
09/14/2015 14:15,2,8.061,ACTIVE,215.77,359.78,59.986,1442254505,"274151322000076","174011321042388",26.92,61.30,0,329.73,395.85,219.8,210.2,0.866,558810.0,558810.0,1571,0,0,0,L,1151911521,0,123.14,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254531,531277.00
09/14/2015 14:15,2,8.055,ACTIVE,217.35,361.59,59.996,1442254505,"201051344000890","174011321042388",26.14,53.50,0,335.14,412.98,213.2,203.8,0.977,251328.9,251328.9,1579,0,0,0,L,1122011218,0,125.40,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254532,531278.00
09/14/2015 14:15,2,8.176,ACTIVE,222.10,369.70,60.002,1442254505,"201051344000900","174011321042388",26.72,48.30,0,335.14,415.39,221.2,211.5,0.977,252781.1,252781.1,1578,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254532,531279.00
09/14/2015 14:15,2,8.014,ACTIVE,221.42,367.30,60.012,1442254505,"201051344000633","174011321042388",26.36,50.60,0,334.84,412.98,213.9,204.5,0.999,241137.5,241137.5,1586,0,0,0,L,1122011218,0,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254533,531280.00
09/14/2015 14:15,2,8.080,ACTIVE,222.77,369.70,59.996,1442254505,"201051344000983","174011321042388",26.44,50.00,0,336.04,419.00,216.3,206.8,0.990,249690.2,249690.2,1580,0,0,0,L,1122011218,0,126.30,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254534,531281.00
09/14/2015 14:15,2,8.051,ACTIVE,218.71,365.19,59.996,1442254505,"201051344000917","174011321042388",26.48,50.20,0,336.64,413.89,215.8,206.4,1.021,251695.3,251695.3,1582,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254535,531282.00
09/14/2015 14:15,2,7.979,ACTIVE,222.10,367.60,60.002,1442254505,"201051344000648","174011321042388",26.16,47.50,0,336.64,414.49,211.4,202.1,0.963,246952.7,246952.7,1583,0,0,0,L,1122011218,0,125.62,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254536,531283.00
09/14/2015 14:15,2,7.992,ACTIVE,218.93,368.50,59.991,1442254505,"201051344001093","174011321042388",26.76,46.60,0,336.04,415.09,216.6,207.1,0.990,249854.4,249854.4,1584,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254537,531284.00
09/14/2015 14:15,2,8.131,ACTIVE,222.32,366.40,60.007,1442254505,"201051344000645","174011321042388",25.84,49.30,0,336.94,416.89,212.8,203.5,0.959,248092.9,248092.9,1581,0,0,0,L,1122011218,0,126.30,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254538,531285.00
09/14/2015 14:15,2,7.717,ACTIVE,215.32,349.26,59.991,1442254505,"274151322000085","174011321042388",26.14,61.70,0,330.33,392.85,203.9,194.8,0.787,525426.8,525426.8,1573,0,0,0,L,1151911521,0,123.14,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254539,531286.00
09/14/2015 14:15,2,8.201,ACTIVE,219.16,364.89,59.991,1442254505,"201051344000651","174011321042388",26.04,48.50,0,335.74,414.19,216.3,206.9,0.977,247309.6,247309.6,1575,0,0,0,L,1122011218,0,126.30,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254540,531287.00
09/14/2015 14:15,2,8.041,ACTIVE,221.42,367.60,59.991,1442254505,"201051344000867","174011321042388",26.44,51.30,0,331.53,415.99,215.2,205.8,0.977,240185.9,240185.9,1580,0,0,0,L,1122011218,0,125.85,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254541,531288.00
09/14/2015 14:15,2,8.035,ACTIVE,217.13,363.09,59.996,1442254505,"201051344001230","174011321042388",26.26,51.50,0,330.03,408.48,213.7,204.3,0.977,250657.3,250657.3,1584,0,0,0,L,1122011218,0,125.17,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254542,531289.00
09/14/2015 14:15,2,8.080,ACTIVE,222.10,368.50,59.991,1442254505,"201051344000576","174011321042388",26.18,48.30,0,336.94,418.39,214.2,204.9,0.990,247171.8,247171.8,1586,0,0,0,L,1122011218,0,126.07,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254543,531290.00
09/14/2015 14:15,2,8.160,ACTIVE,222.55,368.20,60.007,1442254505,"201051344000579","174011321042388",26.00,51.50,0,336.64,418.09,214.9,205.5,0.990,254650.7,254650.7,1575,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442254544,531291.00
09/14/2015 14:30,2,7.816,ACTIVE,217.35,362.79,60.007,1442255403,"201051344000955","174011321042388",26.52,50.00,0,327.32,414.49,209.8,200.6,0.990,252668.6,252668.6,1575,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255404,531292.00
09/14/2015 14:30,2,8.004,ACTIVE,214.19,359.48,59.991,1442255403,"274151322000095","174011321042388",26.44,65.70,0,320.41,395.85,214.2,204.8,0.822,552426.9,552426.9,1576,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255405,531293.00
09/14/2015 14:30,2,7.975,ACTIVE,219.84,364.29,59.970,1442255403,"201051344000868","174011321042388",26.32,46.80,0,325.82,413.89,212.4,203.1,0.955,239718.9,239718.9,1584,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255406,531294.00
09/14/2015 14:30,2,7.869,ACTIVE,221.87,367.60,60.002,1442255403,"201051344000853","174011321042388",26.54,49.00,0,331.83,418.09,211.5,202.2,0.986,246333.3,246333.3,1579,0,0,0,L,1122011218,0,126.07,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255407,531295.00
09/14/2015 14:30,2,7.826,ACTIVE,218.71,366.40,60.002,1442255403,"201051344000582","174011321042388",26.76,47.50,0,325.52,416.89,212.1,202.8,0.968,244754.0,244754.0,1580,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255408,531296.00
09/14/2015 14:30,2,7.945,ACTIVE,221.19,366.10,59.991,1442255403,"201051344000469","174011321042388",26.42,45.00,0,325.82,415.99,212.6,203.2,0.986,241552.0,241552.0,1579,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255409,531297.00
09/14/2015 14:30,2,7.873,ACTIVE,221.42,366.70,60.002,1442255403,"201051344000988","174011321042388",26.22,49.30,0,324.62,416.59,209.0,199.8,0.968,240363.4,240363.4,1581,0,0,0,L,1122011218,0,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255410,531298.00
09/14/2015 14:30,2,8.006,ACTIVE,221.19,366.40,59.996,1442255403,"201051344001158","174011321042388",25.70,50.20,0,324.92,415.09,208.4,199.2,0.950,245877.2,245877.2,1581,0,0,0,L,1122011218,0,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255411,531299.00
09/14/2015 14:30,2,8.121,ACTIVE,218.26,363.09,59.996,1442255403,"201051344001025","174011321042388",26.20,49.50,0,327.02,416.29,215.5,206.1,0.963,250828.0,250828.0,1578,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255412,531300.00
09/14/2015 14:30,2,7.895,ACTIVE,220.97,365.49,60.012,1442255403,"201051344000569","174011321042388",26.44,49.00,0,322.81,446.35,211.2,201.9,0.977,254004.7,254004.7,1579,0,0,0,L,1122011218,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255412,531301.00
09/14/2015 14:30,2,5.092,ACTIVE,214.64,402.77,59.996,1442255403,"274151322000094","174011321042388",36.76,60.30,0,376.92,442.44,189.9,181.4,0.725,425362.5,425362.5,1605,0,0,0,L,1151911521,0,122.68,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255413,531302.00
09/14/2015 14:30,2,7.932,ACTIVE,221.42,363.99,59.991,1442255403,"201051344000458","174011321042388",26.30,50.20,0,325.52,415.39,211.3,202.0,0.981,249687.8,249687.8,1579,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255414,531303.00
09/14/2015 14:30,2,7.574,ACTIVE,214.87,356.78,59.991,1442255403,"274151322000087","174011321042388",25.82,58.80,0,321.31,392.55,197.9,189.1,0.756,499006.0,499006.0,1576,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255415,531304.00
09/14/2015 14:30,2,7.572,ACTIVE,214.64,352.87,59.986,1442255403,"274151322000052","174011321042388",26.22,60.80,0,321.31,392.25,201.0,192.1,0.782,532423.5,532423.5,1571,0,0,0,L,1151911521,0,122.46,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255416,531305.00
09/14/2015 14:30,2,7.877,ACTIVE,217.13,361.59,59.986,1442255403,"201051344001145","174011321042388",26.50,47.80,0,325.22,413.89,211.3,202.1,0.981,254420.3,254420.3,1583,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255417,531306.00
