ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 14:30,2,7.965,ACTIVE,217.13,364.59,59.991,1442255403,"201051344000685","174011321042388",26.18,51.00,0,326.42,412.98,211.2,201.9,1.025,253084.7,253084.7,1579,0,0,0,L,1122011218,0,125.40,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255418,531307.00
09/14/2015 14:30,2,7.543,ACTIVE,214.64,353.17,59.981,1442255403,"274151322000088","174011321042388",25.86,59.00,0,321.31,391.64,197.4,188.6,0.756,511451.3,511451.3,1574,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255419,531308.00
09/14/2015 14:30,2,7.738,ACTIVE,218.03,362.19,59.991,1442255403,"201051344000438","174011321042388",26.66,50.80,0,326.72,413.89,208.9,199.7,0.986,253050.0,253050.0,1580,0,0,0,L,1122011218,0,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255420,531309.00
09/14/2015 14:30,2,7.881,ACTIVE,218.48,362.49,59.991,1442255403,"201051344001135","174011321042388",26.56,49.80,0,326.72,413.59,211.8,202.5,0.972,244710.6,244710.6,1575,0,0,0,L,1122011218,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255421,531310.00
09/14/2015 14:30,2,7.650,ACTIVE,217.35,361.89,59.981,1442255403,"201051344000417","174011321042388",26.66,53.50,0,324.92,411.48,206.6,197.5,0.972,247779.3,247779.3,1582,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255421,531311.00
09/14/2015 14:30,2,7.945,ACTIVE,219.16,362.49,59.986,1442255403,"201051344000594","174011321042388",26.30,52.80,0,326.42,415.39,211.7,202.4,0.972,250416.9,250416.9,1583,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255422,531312.00
09/14/2015 14:30,2,7.549,ACTIVE,213.96,363.99,59.991,1442255403,"274151322000083","174011321042388",26.00,66.70,0,321.61,391.64,198.8,190.0,0.809,528021.2,528021.2,1574,0,0,0,L,1151911521,0,122.23,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255423,531313.00
09/14/2015 14:30,2,7.971,ACTIVE,218.93,366.10,60.007,1442255403,"201051344000585","174011321042388",26.78,49.30,0,326.42,419.90,216.1,206.6,1.008,250131.3,250131.3,1579,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255424,531314.00
09/14/2015 14:30,2,7.562,ACTIVE,214.64,360.99,59.996,1442255403,"274151322000054","174011321042388",25.82,65.30,0,321.61,392.55,197.7,188.9,0.751,522691.7,522691.7,1572,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255425,531315.00
09/14/2015 14:30,2,8.043,ACTIVE,218.71,363.69,60.002,1442255403,"201051344001203","174011321042388",26.46,47.80,0,326.72,415.39,215.7,206.2,1.012,250687.4,250687.4,1578,0,0,0,L,1122011218,0,125.85,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255426,531316.00
09/14/2015 14:30,2,7.887,ACTIVE,217.35,363.39,59.996,1442255403,"201051344000646","174011321042388",26.52,51.30,0,326.12,414.49,211.7,202.4,0.999,246507.4,246507.4,1577,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255427,531317.00
09/14/2015 14:30,2,5.014,ACTIVE,215.54,411.78,60.002,1442255403,"274151322000068","174011321042388",37.47,56.00,0,373.91,444.85,189.7,181.2,0.734,424825.3,424825.3,1606,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255428,531318.00
09/14/2015 14:30,2,7.949,ACTIVE,215.09,370.90,59.986,1442255403,"274151322000076","174011321042388",26.96,61.70,0,320.71,395.85,216.9,207.4,0.831,558862.1,558862.1,1572,0,0,0,L,1151911521,0,122.91,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255429,531319.00
09/14/2015 14:30,2,7.924,ACTIVE,217.13,362.49,59.986,1442255403,"201051344000890","174011321042388",26.20,52.80,0,326.72,414.19,210.2,200.9,0.968,251379.3,251379.3,1580,0,0,0,L,1122011218,0,124.94,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255430,531320.00
09/14/2015 14:30,2,7.982,ACTIVE,220.74,366.10,59.965,1442255403,"201051344000900","174011321042388",26.82,47.50,0,324.92,417.19,216.7,207.3,0.959,252833.3,252833.3,1579,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255431,531321.00
09/14/2015 14:30,2,7.861,ACTIVE,219.84,366.10,59.996,1442255403,"201051344000633","174011321042388",26.38,49.80,0,324.02,413.29,209.9,200.7,0.972,241188.2,241188.2,1587,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255432,531322.00
09/14/2015 14:30,2,8.023,ACTIVE,221.19,366.10,59.991,1442255403,"201051344000983","174011321042388",26.16,50.00,0,324.92,414.49,212.4,203.1,0.977,249741.5,249741.5,1581,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255433,531323.00
09/14/2015 14:30,2,8.006,ACTIVE,218.26,363.39,59.991,1442255403,"201051344000917","174011321042388",26.22,48.80,0,325.82,414.49,212.7,203.4,1.003,251746.5,251746.5,1583,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255434,531324.00
09/14/2015 14:30,2,7.939,ACTIVE,220.74,363.69,59.986,1442255403,"201051344000648","174011321042388",25.80,48.00,0,325.82,416.59,207.6,198.4,0.950,247002.7,247002.7,1584,0,0,0,L,1122011218,0,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255435,531325.00
09/14/2015 14:30,2,7.807,ACTIVE,218.71,365.19,59.996,1442255403,"201051344001093","174011321042388",26.96,46.20,0,326.42,416.29,213.1,203.7,0.963,249905.6,249905.6,1585,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255435,531326.00
09/14/2015 14:30,2,8.047,ACTIVE,220.74,365.49,59.986,1442255403,"201051344000645","174011321042388",25.60,49.00,0,326.72,415.09,208.5,199.3,0.937,248143.2,248143.2,1582,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255436,531327.00
09/14/2015 14:30,2,7.566,ACTIVE,214.19,370.60,59.986,1442255403,"274151322000085","174011321042388",26.28,60.80,0,322.51,392.25,201.1,192.2,0.778,525475.0,525475.0,1574,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255437,531328.00
09/14/2015 14:30,2,7.969,ACTIVE,218.71,365.80,59.991,1442255403,"201051344000651","174011321042388",26.42,47.50,0,325.82,415.99,213.1,203.8,0.963,247360.8,247360.8,1576,0,0,0,L,1122011218,0,125.85,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255438,531329.00
09/14/2015 14:30,2,8.014,ACTIVE,219.84,363.99,60.018,1442255403,"201051344000867","174011321042388",26.06,51.00,0,327.02,413.29,211.4,202.2,0.972,240236.8,240236.8,1581,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255439,531330.00
09/14/2015 14:30,2,7.795,ACTIVE,216.67,361.29,59.996,1442255403,"201051344001230","174011321042388",26.66,50.80,0,325.52,415.39,210.4,201.2,0.963,250707.8,250707.8,1585,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255440,531331.00
09/14/2015 14:30,2,7.824,ALERT,220.97,366.40,59.986,1442255403,"201051344000576","174011321042388",26.48,48.30,0,305.98,417.19,209.6,200.4,0.986,247222.1,247222.1,1587,0,0,0,L,1122011218,0,125.40,125.17,0002,46,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255442,531332.00
09/14/2015 14:30,2,7.811,ACTIVE,221.42,365.80,59.959,1442255403,"201051344000579","174011321042388",26.64,51.80,0,325.52,414.49,210.7,201.4,0.968,254701.6,254701.6,1576,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442255443,531333.00
09/14/2015 14:45,2,7.582,ACTIVE,218.26,363.39,59.986,1442256303,"201051344000955","174011321042388",26.70,49.80,0,326.12,415.09,204.9,195.9,0.968,252718.1,252718.1,1576,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256305,531334.00
09/14/2015 14:45,2,7.793,ACTIVE,215.54,375.11,59.975,1442256303,"274151322000095","174011321042388",26.46,65.00,0,317.10,397.66,208.7,199.5,0.795,552477.5,552477.5,1577,0,0,0,L,1151911521,0,123.36,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256306,531335.00
09/14/2015 14:45,2,7.912,ACTIVE,221.64,366.10,59.981,1442256303,"201051344000868","174011321042388",25.84,46.40,0,324.92,418.39,207.0,197.9,0.928,239769.0,239769.0,1585,0,0,0,L,1122011218,0,125.85,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256307,531336.00
09/14/2015 14:45,2,7.754,ACTIVE,223.90,370.00,59.981,1442256303,"201051344000853","174011321042388",26.36,49.00,0,332.73,419.60,207.0,197.9,0.946,246383.2,246383.2,1580,0,0,0,L,1122011218,0,127.20,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256308,531337.00
09/14/2015 14:45,2,7.721,ACTIVE,219.61,363.69,59.970,1442256303,"201051344000582","174011321042388",26.46,47.00,0,323.72,416.89,207.0,197.9,0.919,244804.0,244804.0,1581,0,0,0,L,1122011218,0,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256309,531338.00
09/14/2015 14:45,2,7.738,ACTIVE,223.23,369.10,59.975,1442256303,"201051344000469","174011321042388",26.46,45.00,0,331.83,419.90,207.4,198.3,0.946,241602.1,241602.1,1580,0,0,0,L,1122011218,0,126.30,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256309,531339.00
09/14/2015 14:45,2,7.771,ACTIVE,223.23,368.50,59.970,1442256303,"201051344000988","174011321042388",26.02,49.30,0,332.13,420.20,204.6,195.5,0.937,240412.8,240412.8,1582,0,0,0,L,1122011218,0,126.53,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256310,531340.00
09/14/2015 14:45,2,7.766,ACTIVE,223.23,366.40,59.949,1442256303,"201051344001158","174011321042388",25.92,50.20,0,326.72,419.60,203.8,194.8,0.928,245926.4,245926.4,1582,0,0,0,L,1122011218,0,126.30,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256311,531341.00
09/14/2015 14:45,2,7.887,ACTIVE,219.61,363.99,59.928,1442256303,"201051344001025","174011321042388",26.42,48.50,0,324.92,421.10,210.9,201.6,0.941,250878.9,250878.9,1579,0,0,0,L,1122011218,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256312,531342.00
09/14/2015 14:45,2,7.807,ACTIVE,223.00,367.30,60.002,1442256303,"201051344000569","174011321042388",26.10,48.00,0,330.93,420.20,206.3,197.2,0.946,254054.5,254054.5,1580,0,0,0,L,1122011218,0,126.07,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256313,531343.00
09/14/2015 14:45,2,4.904,ACTIVE,216.00,415.09,59.954,1442256303,"274151322000094","174011321042388",37.23,59.30,0,373.61,441.24,184.4,176.0,0.712,425407.0,425407.0,1606,0,0,0,L,1151911521,0,123.36,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256314,531344.00
09/14/2015 14:45,2,7.730,ACTIVE,223.45,367.30,59.944,1442256303,"201051344000458","174011321042388",26.38,50.80,0,333.33,419.90,206.6,197.5,0.950,249737.6,249737.6,1580,0,0,0,L,1122011218,0,126.75,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256315,531345.00
09/14/2015 14:45,2,7.357,ACTIVE,216.22,362.49,59.959,1442256303,"274151322000087","174011321042388",25.92,59.30,0,317.70,397.05,193.1,184.4,0.734,499052.7,499052.7,1577,0,0,0,L,1151911521,0,123.59,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256316,531346.00
09/14/2015 14:45,2,7.467,ACTIVE,216.45,359.78,59.959,1442256303,"274151322000052","174011321042388",25.90,61.00,0,317.70,396.15,195.8,187.1,0.756,532470.8,532470.8,1572,0,0,0,L,1151911521,0,123.14,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256317,531347.00
09/14/2015 14:45,2,7.807,ACTIVE,218.48,363.39,59.970,1442256303,"201051344001145","174011321042388",26.18,47.80,0,321.91,418.09,207.0,197.8,0.937,254470.2,254470.2,1584,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256318,531348.00
09/14/2015 14:45,2,7.689,ACTIVE,218.48,363.99,59.970,1442256303,"201051344000685","174011321042388",26.58,50.00,0,321.61,416.29,207.0,197.9,1.003,253134.6,253134.6,1580,0,0,0,L,1122011218,0,126.53,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256318,531349.00
09/14/2015 14:45,2,7.293,ACTIVE,216.45,352.87,59.970,1442256303,"274151322000088","174011321042388",26.04,58.80,0,316.80,395.85,192.1,183.5,0.725,511497.7,511497.7,1575,0,0,0,L,1151911521,0,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256319,531350.00
09/14/2015 14:45,2,7.627,ACTIVE,219.16,363.69,59.975,1442256303,"201051344000438","174011321042388",26.48,51.30,0,324.92,420.20,204.5,195.5,0.972,253099.3,253099.3,1581,0,0,0,L,1122011218,0,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256320,531351.00
09/14/2015 14:45,2,7.699,ACTIVE,219.61,363.99,59.970,1442256303,"201051344001135","174011321042388",26.56,49.80,0,327.02,414.49,207.0,197.9,0.941,244760.5,244760.5,1576,0,0,0,L,1122011218,0,126.30,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256321,531352.00
09/14/2015 14:45,2,7.604,ACTIVE,218.71,364.29,59.981,1442256303,"201051344000417","174011321042388",26.28,53.00,0,326.42,414.79,202.3,193.4,0.955,247828.1,247828.1,1583,0,0,0,L,1122011218,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256322,531353.00
09/14/2015 14:45,2,7.668,ACTIVE,221.19,368.20,59.965,1442256303,"201051344000594","174011321042388",26.64,53.30,0,324.02,418.70,206.9,197.8,0.955,250466.9,250466.9,1584,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256323,531354.00
09/14/2015 14:45,2,7.449,ACTIVE,215.54,352.27,59.970,1442256303,"274151322000083","174011321042388",25.72,65.70,0,318.30,396.45,194.2,185.5,0.787,528068.1,528068.1,1575,0,0,0,L,1151911521,0,123.14,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256324,531355.00
09/14/2015 14:45,2,7.773,ACTIVE,220.06,365.49,59.975,1442256303,"201051344000585","174011321042388",26.88,49.30,0,325.82,418.70,211.5,202.2,0.981,250182.4,250182.4,1580,0,0,0,L,1122011218,0,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256325,531356.00
09/14/2015 14:45,2,7.379,ACTIVE,216.22,373.91,59.981,1442256303,"274151322000054","174011321042388",25.80,65.30,0,318.30,396.45,192.6,184.0,0.729,522738.2,522738.2,1573,0,0,0,L,1151911521,0,123.59,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256326,531357.00
09/14/2015 14:45,2,7.717,ACTIVE,219.84,365.49,59.981,1442256303,"201051344001203","174011321042388",27.00,47.80,0,325.52,418.70,210.9,201.7,0.977,250738.3,250738.3,1579,0,0,0,L,1122011218,0,126.98,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256327,531358.00
09/14/2015 14:45,2,7.727,ACTIVE,218.48,363.69,59.975,1442256303,"201051344000646","174011321042388",26.42,50.60,0,326.12,416.29,206.7,197.6,0.968,246557.4,246557.4,1578,0,0,0,L,1122011218,0,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256328,531359.00
09/14/2015 14:45,2,4.986,ACTIVE,216.90,418.70,59.975,1442256303,"274151322000068","174011321042388",36.78,56.00,0,375.11,448.75,185.5,177.1,0.712,424870.0,424870.0,1607,0,0,0,L,1151911521,0,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256329,531360.00
09/14/2015 14:45,2,7.691,ACTIVE,216.90,369.70,59.970,1442256303,"274151322000076","174011321042388",27.14,60.50,0,317.40,400.06,211.2,202.0,0.813,558913.1,558913.1,1573,0,0,0,L,1151911521,0,123.81,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256330,531361.00
09/14/2015 14:45,2,7.689,ACTIVE,218.48,363.09,59.981,1442256303,"201051344000890","174011321042388",26.42,52.50,0,319.51,414.49,205.6,196.5,0.932,251428.9,251428.9,1581,0,0,0,L,1122011218,0,125.85,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256331,531362.00
09/14/2015 14:45,2,7.898,ACTIVE,223.00,368.50,59.965,1442256303,"201051344000900","174011321042388",26.50,48.00,0,325.22,421.70,211.9,202.6,0.932,252884.5,252884.5,1580,0,0,0,L,1122011218,0,126.75,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256332,531363.00
09/14/2015 14:45,2,7.820,ACTIVE,222.10,367.60,59.981,1442256303,"201051344000633","174011321042388",25.96,49.80,0,326.72,416.29,205.6,196.5,0.950,241237.9,241237.9,1588,0,0,0,L,1122011218,0,126.30,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256333,531364.00
09/14/2015 14:45,2,7.787,ACTIVE,223.23,369.10,59.996,1442256303,"201051344000983","174011321042388",26.40,49.80,0,331.53,419.00,208.1,198.9,0.946,249791.7,249791.7,1582,0,0,0,L,1122011218,0,126.75,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256334,531365.00
09/14/2015 14:45,2,7.850,ACTIVE,219.61,365.80,59.975,1442256303,"201051344000917","174011321042388",26.18,48.50,0,326.42,421.70,208.2,199.0,0.972,251796.8,251796.8,1584,0,0,0,L,1122011218,0,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256335,531366.00
09/14/2015 14:45,2,7.789,ACTIVE,222.77,368.50,59.975,1442256303,"201051344000648","174011321042388",25.82,49.50,0,326.12,419.90,203.6,194.6,0.932,247051.8,247051.8,1585,0,0,0,L,1122011218,0,126.07,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256336,531367.00
09/14/2015 14:45,2,7.660,ACTIVE,219.84,366.40,59.981,1442256303,"201051344001093","174011321042388",26.76,45.80,0,325.82,419.00,207.5,198.4,0.946,249955.8,249955.8,1586,0,0,0,L,1122011218,0,126.30,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256337,531368.00
09/14/2015 14:45,2,7.732,ACTIVE,223.00,366.70,59.944,1442256303,"201051344000645","174011321042388",26.16,50.00,0,325.82,418.39,204.8,195.7,0.919,248192.6,248192.6,1583,0,0,0,L,1122011218,0,126.75,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256338,531369.00
09/14/2015 14:45,2,7.387,ACTIVE,216.45,373.61,59.996,1442256303,"274151322000085","174011321042388",26.28,60.00,0,317.10,396.75,196.4,187.6,0.747,525522.5,525522.5,1575,0,0,0,L,1151911521,0,124.04,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256338,531370.00
09/14/2015 14:45,2,7.789,ACTIVE,220.06,366.10,59.965,1442256303,"201051344000651","174011321042388",26.44,46.80,0,323.72,416.89,208.4,199.3,0.946,247411.1,247411.1,1577,0,0,0,L,1122011218,0,126.75,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256339,531371.00
09/14/2015 14:45,2,7.795,ACTIVE,221.87,365.80,59.981,1442256303,"201051344000867","174011321042388",26.18,51.80,0,326.42,417.49,206.7,197.6,0.941,240286.8,240286.8,1582,0,0,0,L,1122011218,0,126.30,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256340,531372.00
09/14/2015 14:45,2,7.682,ACTIVE,218.26,363.39,60.012,1442256303,"201051344001230","174011321042388",26.42,50.00,0,318.91,415.09,205.6,196.5,0.950,250757.5,250757.5,1586,0,0,0,L,1122011218,0,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256341,531373.00
09/14/2015 14:45,2,7.674,ACTIVE,223.00,367.60,59.970,1442256303,"201051344000576","174011321042388",26.38,49.00,0,327.02,420.20,205.1,196.1,0.946,247271.6,247271.6,1589,0,0,0,L,1122011218,0,126.53,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256342,531374.00
09/14/2015 14:45,2,7.746,ACTIVE,223.23,367.60,59.986,1442256303,"201051344000579","174011321042388",26.34,52.30,0,332.73,420.50,206.6,197.5,0.946,254751.5,254751.5,1577,0,0,0,L,1122011218,0,126.53,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442256343,531375.00
09/14/2015 15:00,2,7.426,ACTIVE,218.71,363.69,60.007,1442257203,"201051344000955","174011321042388",26.60,49.50,0,337.24,410.88,199.8,190.9,0.941,252766.4,252766.4,1577,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257204,531376.00
09/14/2015 15:00,2,7.641,ACTIVE,214.41,365.80,60.007,1442257203,"274151322000095","174011321042388",26.42,63.30,0,330.33,392.25,204.1,195.1,0.782,552526.9,552526.9,1578,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257205,531377.00
09/14/2015 15:00,2,7.619,ACTIVE,220.74,363.99,60.007,1442257203,"201051344000868","174011321042388",26.18,47.30,0,335.14,410.88,201.8,192.9,0.910,239817.9,239817.9,1586,0,0,0,L,1122011218,0,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257206,531378.00
09/14/2015 15:00,2,7.588,ACTIVE,222.77,366.70,60.018,1442257203,"201051344000853","174011321042388",26.20,48.80,0,342.65,416.59,201.4,192.4,0.937,246431.9,246431.9,1581,0,0,0,L,1122011218,0,126.30,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257207,531379.00
09/14/2015 15:00,2,7.543,ACTIVE,220.06,363.09,60.012,1442257203,"201051344000582","174011321042388",26.40,46.80,0,335.44,412.68,201.7,192.8,0.928,244852.9,244852.9,1582,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257208,531380.00
09/14/2015 15:00,2,7.498,ACTIVE,222.55,367.60,60.012,1442257203,"201051344000469","174011321042388",26.64,44.50,0,335.74,416.89,202.1,193.1,0.937,241651.1,241651.1,1581,0,0,0,L,1122011218,0,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257209,531381.00
09/14/2015 15:00,2,7.580,ACTIVE,222.32,366.70,60.007,1442257203,"201051344000988","174011321042388",25.98,49.30,0,337.84,415.69,199.3,190.5,0.928,240461.1,240461.1,1583,0,0,0,L,1122011218,0,125.40,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257210,531382.00
09/14/2015 15:00,2,7.547,ACTIVE,222.10,365.49,60.007,1442257203,"201051344001158","174011321042388",25.98,50.60,0,336.64,414.79,198.6,189.8,0.906,245974.4,245974.4,1583,0,0,0,L,1122011218,0,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257211,531383.00
09/14/2015 15:00,2,7.674,ACTIVE,219.84,364.29,60.002,1442257203,"201051344001025","174011321042388",26.40,49.50,0,335.44,412.08,205.2,196.1,0.910,250928.5,250928.5,1580,0,0,0,L,1122011218,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257212,531384.00
09/14/2015 15:00,2,7.385,ACTIVE,221.87,363.39,60.018,1442257203,"201051344000569","174011321042388",26.82,49.00,0,336.04,415.39,200.5,191.6,0.919,254103.2,254103.2,1581,0,0,0,L,1122011218,0,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257213,531385.00
09/14/2015 15:00,2,4.779,ACTIVE,215.09,416.29,60.012,1442257203,"274151322000094","174011321042388",37.21,58.50,0,375.41,440.04,179.9,171.7,0.694,425450.5,425450.5,1607,0,0,0,L,1151911521,0,122.91,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257213,531386.00
09/14/2015 15:00,2,7.572,ACTIVE,222.32,366.70,60.018,1442257203,"201051344000458","174011321042388",26.22,51.50,0,337.24,415.69,201.0,192.1,0.928,249786.2,249786.2,1581,0,0,0,L,1122011218,0,125.85,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257214,531387.00
09/14/2015 15:00,2,7.152,ACTIVE,215.09,362.19,60.002,1442257203,"274151322000087","174011321042388",26.04,58.00,0,330.33,388.34,188.4,179.9,0.720,499098.2,499098.2,1578,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257215,531388.00
09/14/2015 15:00,2,7.170,ACTIVE,215.09,354.37,60.002,1442257203,"274151322000052","174011321042388",26.28,62.00,0,330.03,389.24,190.7,182.2,0.738,532516.8,532516.8,1573,0,0,0,L,1151911521,0,123.14,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257216,531389.00
09/14/2015 15:00,2,7.582,ACTIVE,218.71,365.19,60.007,1442257203,"201051344001145","174011321042388",26.32,47.00,0,336.34,411.48,201.9,193.0,0.915,254519.0,254519.0,1585,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257217,531390.00
09/14/2015 15:00,2,7.506,ACTIVE,218.71,367.30,60.028,1442257203,"201051344000685","174011321042388",26.58,50.20,0,336.64,411.48,202.0,193.0,0.972,253183.4,253183.4,1581,0,0,0,L,1122011218,0,126.53,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257218,531391.00
09/14/2015 15:00,2,7.109,ACTIVE,214.87,355.28,60.002,1442257203,"274151322000088","174011321042388",26.02,58.30,0,330.33,387.74,187.3,178.9,0.712,511543.0,511543.0,1576,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257219,531392.00
09/14/2015 15:00,2,7.400,ACTIVE,219.61,365.80,60.012,1442257203,"201051344000438","174011321042388",26.64,50.00,0,336.34,410.88,199.6,190.7,0.950,253147.6,253147.6,1582,0,0,0,L,1122011218,0,126.53,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257220,531393.00
09/14/2015 15:00,2,7.525,ACTIVE,219.61,362.19,60.007,1442257203,"201051344001135","174011321042388",26.50,48.50,0,336.04,410.88,201.9,192.9,0.928,244809.3,244809.3,1577,0,0,0,L,1122011218,0,126.30,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257221,531394.00
09/14/2015 15:00,2,7.354,ACTIVE,219.16,365.19,60.034,1442257203,"201051344000417","174011321042388",26.52,52.80,0,336.34,409.98,197.6,188.8,0.928,247875.9,247875.9,1584,0,0,0,L,1122011218,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257222,531395.00
09/14/2015 15:00,2,7.539,ACTIVE,220.52,364.59,60.023,1442257203,"201051344000594","174011321042388",26.40,52.80,0,335.44,411.78,201.7,192.7,0.928,250515.6,250515.6,1585,0,0,0,L,1122011218,0,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257223,531396.00
09/14/2015 15:00,2,7.186,ACTIVE,214.64,367.00,60.034,1442257203,"274151322000083","174011321042388",26.10,66.70,0,330.03,388.94,189.8,181.3,0.769,528113.8,528113.8,1576,0,0,0,L,1151911521,0,122.91,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257224,531397.00
09/14/2015 15:00,2,7.746,ACTIVE,220.52,367.00,60.012,1442257203,"201051344000585","174011321042388",26.34,48.80,0,334.84,410.58,206.6,197.5,0.950,250232.3,250232.3,1581,0,0,0,L,1122011218,0,126.30,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257225,531398.00
09/14/2015 15:00,2,7.143,ACTIVE,215.32,357.68,60.028,1442257203,"274151322000054","174011321042388",26.02,64.30,0,330.33,388.94,188.2,179.8,0.720,522783.5,522783.5,1574,0,0,0,L,1151911521,0,123.59,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257226,531399.00
09/14/2015 15:00,2,7.568,ACTIVE,220.52,366.10,60.034,1442257203,"201051344001203","174011321042388",26.76,47.30,0,336.64,410.58,205.2,196.1,0.946,250787.9,250787.9,1580,0,0,0,L,1122011218,0,126.98,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257226,531400.00
09/14/2015 15:00,2,7.447,ACTIVE,219.16,366.70,60.012,1442257203,"201051344000646","174011321042388",26.74,50.60,0,336.04,411.78,201.6,192.7,0.950,246606.2,246606.2,1579,0,0,0,L,1122011218,0,126.30,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257227,531401.00
09/14/2015 15:00,2,4.771,ACTIVE,216.22,403.67,60.012,1442257203,"274151322000068","174011321042388",37.29,56.30,0,378.12,443.34,179.7,171.5,0.694,424913.5,424913.5,1608,0,0,0,L,1151911521,0,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257228,531402.00
09/14/2015 15:00,2,7.520,ACTIVE,216.22,370.30,60.012,1442257203,"274151322000076","174011321042388",27.00,60.80,0,331.53,392.85,205.5,196.5,0.787,558962.8,558962.8,1574,0,0,0,L,1151911521,0,124.04,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257229,531403.00
09/14/2015 15:00,2,7.438,ACTIVE,219.16,362.19,60.018,1442257203,"201051344000890","174011321042388",26.68,52.30,0,337.24,411.78,200.9,192.0,0.910,251477.5,251477.5,1582,0,0,0,L,1122011218,0,126.07,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257230,531404.00
09/14/2015 15:00,2,7.652,ACTIVE,222.10,367.90,60.002,1442257203,"201051344000900","174011321042388",26.66,49.00,0,336.34,416.59,206.6,197.5,0.910,252934.5,252934.5,1581,0,0,0,L,1122011218,0,125.85,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257231,531405.00
09/14/2015 15:00,2,7.547,ACTIVE,220.97,365.19,59.986,1442257203,"201051344000633","174011321042388",26.24,50.60,0,335.74,410.88,200.5,191.6,0.928,241286.3,241286.3,1589,0,0,0,L,1122011218,0,125.40,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257232,531406.00
09/14/2015 15:00,2,7.631,ACTIVE,222.32,365.80,60.012,1442257203,"201051344000983","174011321042388",26.22,50.60,0,336.34,416.29,202.6,193.7,0.932,249840.8,249840.8,1583,0,0,0,L,1122011218,0,125.62,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257233,531407.00
09/14/2015 15:00,2,7.547,ACTIVE,220.06,364.89,60.034,1442257203,"201051344000917","174011321042388",26.62,48.30,0,335.14,410.88,203.5,194.5,0.950,251846.0,251846.0,1585,0,0,0,L,1122011218,0,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257234,531408.00
09/14/2015 15:00,2,7.381,ACTIVE,222.10,366.10,60.018,1442257203,"201051344000648","174011321042388",26.48,49.00,0,336.64,414.49,197.8,189.0,0.910,247099.6,247099.6,1586,0,0,0,L,1122011218,0,125.17,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257235,531409.00
09/14/2015 15:00,2,7.393,ACTIVE,220.29,367.00,60.028,1442257203,"201051344001093","174011321042388",27.00,45.80,0,335.44,411.48,202.1,193.1,0.910,250004.7,250004.7,1587,0,0,0,L,1122011218,0,126.53,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257236,531410.00
09/14/2015 15:00,2,7.586,ACTIVE,222.32,365.19,60.002,1442257203,"201051344000645","174011321042388",25.96,49.30,0,336.94,414.19,199.2,190.3,0.902,248240.7,248240.7,1584,0,0,0,L,1122011218,0,125.85,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257236,531411.00
09/14/2015 15:00,2,7.180,ACTIVE,215.32,351.37,59.991,1442257203,"274151322000085","174011321042388",26.32,59.80,0,330.93,389.24,191.2,182.6,0.738,525568.6,525568.6,1576,0,0,0,L,1151911521,0,124.04,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257237,531412.00
09/14/2015 15:00,2,7.504,ACTIVE,220.52,366.40,59.981,1442257203,"201051344000651","174011321042388",26.70,46.80,0,335.74,410.88,202.7,193.7,0.915,247460.2,247460.2,1578,0,0,0,L,1122011218,0,126.98,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257238,531413.00
09/14/2015 15:00,2,7.514,ACTIVE,221.42,364.59,60.007,1442257203,"201051344000867","174011321042388",26.48,51.30,0,336.04,409.68,201.5,192.5,0.928,240335.5,240335.5,1583,0,0,0,L,1122011218,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257239,531414.00
09/14/2015 15:00,2,7.443,ACTIVE,218.48,363.69,60.012,1442257203,"201051344001230","174011321042388",26.66,50.00,0,336.04,410.28,201.1,192.2,0.919,250806.1,250806.1,1587,0,0,0,L,1122011218,0,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257240,531415.00
09/14/2015 15:00,2,7.396,ACTIVE,222.55,366.10,60.002,1442257203,"201051344000576","174011321042388",26.70,48.80,0,336.34,415.99,200.1,191.2,0.928,247320.0,247320.0,1590,0,0,0,L,1122011218,0,125.85,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257241,531416.00
09/14/2015 15:00,2,7.555,ACTIVE,222.77,367.30,60.007,1442257203,"201051344000579","174011321042388",26.28,52.30,0,337.24,415.69,201.2,192.2,0.924,254800.1,254800.1,1578,0,0,0,L,1122011218,0,125.85,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442257242,531417.00
09/14/2015 15:15,2,7.207,ACTIVE,217.80,361.89,59.970,1442258103,"201051344000955","174011321042388",26.70,48.00,0,327.92,409.68,194.9,186.2,0.924,252813.3,252813.3,1578,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258104,531418.00
09/14/2015 15:15,2,7.299,ACTIVE,213.74,347.76,59.965,1442258103,"274151322000095","174011321042388",26.96,62.50,0,315.90,392.85,199.1,190.3,0.765,552574.9,552574.9,1579,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258105,531419.00
09/14/2015 15:15,2,7.283,ACTIVE,219.61,363.09,59.981,1442258103,"201051344000868","174011321042388",26.80,45.30,0,326.72,409.38,197.5,188.7,0.897,239865.5,239865.5,1587,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258106,531420.00
09/14/2015 15:15,2,7.262,ACTIVE,221.42,366.10,59.986,1442258103,"201051344000853","174011321042388",26.68,48.80,0,328.52,412.68,196.3,187.6,0.915,246479.3,246479.3,1582,0,0,0,L,1122011218,0,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258107,531421.00
09/14/2015 15:15,2,7.150,ACTIVE,219.16,365.19,59.970,1442258103,"201051344000582","174011321042388",27.12,46.40,0,326.12,412.38,196.3,187.6,0.902,244900.3,244900.3,1583,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258108,531422.00
09/14/2015 15:15,2,7.193,ACTIVE,221.19,365.80,59.981,1442258103,"201051344000469","174011321042388",27.15,44.00,0,324.92,411.18,197.7,188.9,0.919,241698.7,241698.7,1582,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258109,531423.00
09/14/2015 15:15,2,7.252,ACTIVE,220.97,365.80,59.986,1442258103,"201051344000988","174011321042388",26.50,49.00,0,326.42,412.38,194.7,186.0,0.915,240508.0,240508.0,1584,0,0,0,L,1122011218,0,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258110,531424.00
09/14/2015 15:15,2,7.299,ACTIVE,220.97,365.19,59.981,1442258103,"201051344001158","174011321042388",26.24,50.00,0,326.42,408.48,193.8,185.1,0.897,246021.1,246021.1,1584,0,0,0,L,1122011218,0,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258111,531425.00
09/14/2015 15:15,2,7.371,ACTIVE,218.71,363.09,60.012,1442258103,"201051344001025","174011321042388",26.78,47.80,0,325.82,411.78,199.8,190.9,0.897,250976.8,250976.8,1581,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258112,531426.00
09/14/2015 15:15,2,7.254,ACTIVE,220.52,364.59,59.981,1442258103,"201051344000569","174011321042388",26.68,47.30,0,326.42,409.08,196.0,187.3,0.906,254150.5,254150.5,1582,0,0,0,L,1122011218,0,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258113,531427.00
09/14/2015 15:15,2,4.670,ACTIVE,214.19,418.09,60.002,1442258103,"274151322000094","174011321042388",36.78,57.30,0,371.81,441.54,175.1,167.1,0.685,425492.6,425492.6,1608,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258114,531428.00
09/14/2015 15:15,2,7.195,ACTIVE,220.97,363.99,59.981,1442258103,"201051344000458","174011321042388",26.88,51.00,0,326.72,410.28,195.8,187.0,0.910,249833.6,249833.6,1582,0,0,0,L,1122011218,0,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258115,531429.00
09/14/2015 15:15,2,6.920,ACTIVE,214.19,349.26,59.975,1442258103,"274151322000087","174011321042388",26.18,58.80,0,320.71,393.15,183.3,175.0,0.698,499142.5,499142.5,1579,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258116,531430.00
09/14/2015 15:15,2,6.936,ACTIVE,214.19,368.50,59.970,1442258103,"274151322000052","174011321042388",26.40,60.50,0,321.01,389.84,185.4,177.0,0.729,532561.6,532561.6,1574,0,0,0,L,1151911521,0,122.46,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258117,531431.00
09/14/2015 15:15,2,7.309,ALERT,217.58,362.19,59.986,1442258103,"201051344001145","174011321042388",26.56,46.80,0,296.66,409.68,196.4,187.7,0.910,254566.4,254566.4,1586,0,0,0,L,1122011218,0,124.94,123.14,0002,45,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258119,531432.00
09/14/2015 15:15,2,6.850,ACTIVE,213.96,352.27,60.012,1442258103,"274151322000088","174011321042388",26.26,56.50,0,320.71,390.14,181.9,173.7,0.689,511587.0,511587.0,1577,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258121,531433.00
09/14/2015 15:15,2,7.068,ACTIVE,218.03,363.39,59.975,1442258103,"201051344000438","174011321042388",27.12,49.80,0,327.02,410.28,194.1,185.4,0.919,253194.6,253194.6,1583,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258122,531434.00
09/14/2015 15:15,2,7.289,ACTIVE,218.03,361.29,60.023,1442258103,"201051344001135","174011321042388",26.64,48.50,0,326.72,409.98,196.6,187.8,0.915,244856.9,244856.9,1578,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258123,531435.00
09/14/2015 15:15,2,7.145,ACTIVE,217.35,360.38,60.018,1442258103,"201051344000417","174011321042388",26.56,51.30,0,327.92,408.48,192.2,183.6,0.919,247922.4,247922.4,1585,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258124,531436.00
09/14/2015 15:15,2,7.264,ACTIVE,218.71,361.59,59.991,1442258103,"201051344000594","174011321042388",26.66,53.00,0,326.42,410.58,196.1,187.3,0.906,250563.1,250563.1,1586,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258125,531437.00
09/14/2015 15:15,2,6.918,ACTIVE,213.29,370.30,59.981,1442258103,"274151322000083","174011321042388",26.38,65.00,0,321.31,390.14,184.6,176.3,0.756,528158.5,528158.5,1577,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258126,531438.00
09/14/2015 15:15,2,7.361,ACTIVE,218.71,363.99,59.986,1442258103,"201051344000585","174011321042388",26.98,47.80,0,325.52,415.69,201.1,192.2,0.928,250281.0,250281.0,1582,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258127,531439.00
09/14/2015 15:15,2,6.881,ACTIVE,213.51,347.16,59.981,1442258103,"274151322000054","174011321042388",26.20,62.50,0,321.31,389.24,182.6,174.3,0.707,522827.7,522827.7,1575,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258127,531440.00
09/14/2015 15:15,2,7.129,ACTIVE,218.48,362.19,59.991,1442258103,"201051344001203","174011321042388",27.49,46.40,0,327.02,415.99,198.5,189.6,0.924,250836.2,250836.2,1581,0,0,0,L,1122011218,0,125.85,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258128,531441.00
09/14/2015 15:15,2,7.174,ACTIVE,217.35,362.19,59.986,1442258103,"201051344000646","174011321042388",27.02,49.80,0,326.72,410.58,196.3,187.5,0.932,246653.6,246653.6,1580,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258129,531442.00
09/14/2015 15:15,2,4.707,ACTIVE,214.41,411.18,59.981,1442258103,"274151322000068","174011321042388",36.34,55.30,0,377.52,443.94,173.1,165.2,0.667,424955.8,424955.8,1609,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258130,531443.00
09/14/2015 15:15,2,7.303,ACTIVE,214.19,369.70,59.986,1442258103,"274151322000076","174011321042388",27.00,61.00,0,321.01,393.45,199.7,190.9,0.773,559011.2,559011.2,1575,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258131,531444.00
09/14/2015 15:15,2,7.096,ACTIVE,216.90,360.99,59.986,1442258103,"201051344000890","174011321042388",27.17,51.00,0,327.32,409.68,195.3,186.5,0.893,251524.8,251524.8,1583,0,0,0,L,1122011218,0,124.94,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258132,531445.00
09/14/2015 15:15,2,7.318,ACTIVE,220.06,365.19,60.007,1442258103,"201051344000900","174011321042388",27.14,46.60,0,326.42,411.48,201.1,192.2,0.915,252983.2,252983.2,1582,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258133,531446.00
09/14/2015 15:15,2,7.211,ACTIVE,219.16,363.09,59.981,1442258103,"201051344000633","174011321042388",26.72,49.50,0,326.42,408.18,195.0,186.3,0.915,241333.5,241333.5,1590,0,0,0,L,1122011218,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258134,531447.00
09/14/2015 15:15,2,7.244,ACTIVE,220.74,364.29,59.991,1442258103,"201051344000983","174011321042388",26.92,50.20,0,325.82,410.28,197.4,188.6,0.915,249888.6,249888.6,1584,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258135,531448.00
09/14/2015 15:15,2,7.227,ACTIVE,218.26,361.29,59.970,1442258103,"201051344000917","174011321042388",27.04,47.00,0,326.12,411.18,197.9,189.1,0.937,251893.9,251893.9,1586,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258136,531449.00
