ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 15:15,2,7.191,ACTIVE,220.06,361.89,59.970,1442258103,"201051344000648","174011321042388",26.46,48.80,0,326.12,409.68,192.6,184.0,0.884,247146.3,247146.3,1587,0,0,0,L,1122011218,0,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258137,531450.00
09/14/2015 15:15,2,7.117,ACTIVE,218.48,362.79,59.975,1442258103,"201051344001093","174011321042388",27.17,44.30,0,325.22,411.78,195.9,187.2,0.897,250052.2,250052.2,1588,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258137,531451.00
09/14/2015 15:15,2,7.275,ACTIVE,220.29,364.89,59.959,1442258103,"201051344000645","174011321042388",26.36,49.00,0,326.72,408.78,194.1,185.5,0.866,248287.7,248287.7,1585,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258138,531452.00
09/14/2015 15:15,2,6.879,ALERT,213.74,348.36,59.975,1442258103,"274151322000085","174011321042388",26.58,59.80,0,296.36,388.64,185.1,176.7,0.712,525613.4,525613.4,1577,0,0,0,L,1151911521,0,123.14,123.36,0002,53,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258140,531453.00
09/14/2015 15:15,2,7.229,ACTIVE,218.71,363.99,59.975,1442258103,"201051344000651","174011321042388",26.92,46.20,0,326.12,411.48,196.8,188.0,0.897,247508.0,247508.0,1579,0,0,0,L,1122011218,0,125.85,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258141,531454.00
09/14/2015 15:15,2,7.342,ACTIVE,219.39,361.29,59.981,1442258103,"201051344000867","174011321042388",26.38,50.40,0,327.32,409.38,196.2,187.5,0.902,240383.0,240383.0,1584,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258142,531455.00
09/14/2015 15:15,2,7.127,ACTIVE,216.90,360.69,59.986,1442258103,"201051344001230","174011321042388",27.15,48.80,0,327.32,409.08,195.9,187.2,0.910,250853.4,250853.4,1588,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258143,531456.00
09/14/2015 15:15,2,7.174,ACTIVE,220.29,363.39,60.012,1442258103,"201051344000576","174011321042388",26.80,47.50,0,326.12,410.88,194.8,186.1,0.910,247367.2,247367.2,1591,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258144,531457.00
09/14/2015 15:15,2,7.236,ACTIVE,220.74,365.49,59.965,1442258103,"201051344000579","174011321042388",26.76,51.80,0,326.12,410.28,196.0,187.3,0.915,254847.6,254847.6,1579,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258145,531458.00
09/14/2015 15:15,2,7.164,ACTIVE,217.13,360.69,59.991,1442258103,"201051344000685","174011321042388",27.12,49.00,0,316.80,417.79,196.8,188.0,0.955,253232.3,253232.3,1582,0,0,0,L,1122011218,1,125.40,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442258146,531459.00
09/14/2015 15:30,2,6.875,ACTIVE,218.71,361.89,59.975,1442259003,"201051344000955","174011321042388",26.58,48.80,0,332.43,406.07,185.1,176.7,0.866,252858.6,252858.6,1579,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259004,531460.00
09/14/2015 15:30,2,6.959,ALERT,215.77,374.21,59.986,1442259003,"274151322000095","174011321042388",26.94,62.30,0,285.84,391.34,189.8,181.2,0.720,552621.2,552621.2,1580,0,0,0,L,1151911521,0,124.27,124.49,0002,51,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259006,531461.00
09/14/2015 15:30,2,6.945,ACTIVE,220.29,362.49,59.986,1442259003,"201051344000868","174011321042388",26.72,46.20,0,337.24,407.87,187.9,179.5,0.840,239911.5,239911.5,1588,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259007,531462.00
09/14/2015 15:30,2,6.924,ACTIVE,222.10,364.59,59.986,1442259003,"201051344000853","174011321042388",26.68,48.50,0,336.34,408.78,187.1,178.6,0.875,246525.1,246525.1,1583,0,0,0,L,1122011218,0,126.30,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259008,531463.00
09/14/2015 15:30,2,6.932,ACTIVE,220.29,363.69,59.954,1442259003,"201051344000582","174011321042388",26.62,46.80,0,336.34,409.08,186.8,178.4,0.840,244946.0,244946.0,1584,0,0,0,L,1122011218,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259009,531464.00
09/14/2015 15:30,2,7.016,ACTIVE,221.87,365.49,59.991,1442259003,"201051344000469","174011321042388",26.48,43.80,0,335.74,409.08,188.1,179.6,0.879,241744.8,241744.8,1583,0,0,0,L,1122011218,0,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259010,531465.00
09/14/2015 15:30,2,6.963,ACTIVE,221.87,364.89,59.986,1442259003,"201051344000988","174011321042388",26.30,48.50,0,334.54,407.27,185.7,177.3,0.862,240553.4,240553.4,1585,0,0,0,L,1122011218,0,125.62,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259011,531466.00
09/14/2015 15:30,2,6.930,ACTIVE,221.64,363.39,59.991,1442259003,"201051344001158","174011321042388",26.32,50.00,0,336.34,407.57,184.6,176.2,0.849,246066.3,246066.3,1585,0,0,0,L,1122011218,0,125.62,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259012,531467.00
09/14/2015 15:30,2,7.037,ACTIVE,220.06,362.79,59.981,1442259003,"201051344001025","174011321042388",26.78,48.00,0,337.24,409.38,190.8,182.2,0.849,251023.4,251023.4,1582,0,0,0,L,1122011218,0,125.62,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259012,531468.00
09/14/2015 15:30,2,6.967,ACTIVE,221.19,362.49,60.002,1442259003,"201051344000569","174011321042388",26.46,48.00,0,336.04,408.48,186.7,178.3,0.862,254196.2,254196.2,1583,0,0,0,L,1122011218,0,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259014,531469.00
09/14/2015 15:30,2,4.367,ALERT,216.00,411.48,59.991,1442259003,"274151322000094","174011321042388",37.39,56.80,0,296.66,486.32,165.6,157.9,0.636,425533.1,425533.1,1609,0,0,0,L,1151911521,0,123.81,124.94,0002,49,0,0,0,0,0,0,1,1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259015,531470.00
09/14/2015 15:30,2,7.004,ACTIVE,221.64,360.99,59.991,1442259003,"201051344000458","174011321042388",26.36,50.80,0,336.94,407.87,186.9,178.5,0.875,249879.4,249879.4,1583,0,0,0,L,1122011218,0,125.85,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259016,531471.00
09/14/2015 15:30,2,6.580,ALERT,215.77,349.56,59.975,1442259003,"274151322000087","174011321042388",26.30,57.00,0,279.53,387.74,175.1,167.1,0.658,499185.0,499185.0,1580,0,0,0,L,1151911521,0,123.81,124.49,0002,49,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259018,531472.00
09/14/2015 15:30,2,6.658,ACTIVE,215.77,369.10,59.975,1442259003,"274151322000052","174011321042388",26.26,60.80,0,330.93,387.74,176.9,168.8,0.672,532604.8,532604.8,1575,0,0,0,L,1151911521,0,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259019,531473.00
09/14/2015 15:30,2,6.896,ACTIVE,218.93,362.49,59.991,1442259003,"201051344001145","174011321042388",26.88,47.80,0,333.03,406.37,187.7,179.3,0.884,254612.4,254612.4,1588,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259020,531474.00
09/14/2015 15:30,2,6.975,ACTIVE,218.93,360.99,59.996,1442259003,"201051344000685","174011321042388",26.58,49.30,0,333.93,406.97,187.8,179.4,0.924,253276.9,253276.9,1583,0,0,0,L,1122011218,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259021,531475.00
09/14/2015 15:30,2,6.584,ALERT,215.77,367.90,59.991,1442259003,"274151322000088","174011321042388",26.08,56.30,0,297.57,386.83,173.9,166.0,0.667,511629.3,511629.3,1578,0,0,0,L,1151911521,0,124.27,124.49,0002,47,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259023,531476.00
09/14/2015 15:30,2,6.924,ACTIVE,219.61,364.29,59.981,1442259003,"201051344000438","174011321042388",26.34,50.00,0,337.24,407.57,184.7,176.3,0.866,253239.9,253239.9,1584,0,0,0,L,1122011218,0,126.07,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259024,531477.00
09/14/2015 15:30,2,6.992,ACTIVE,219.84,364.29,59.986,1442259003,"201051344001135","174011321042388",26.42,48.50,0,336.04,407.27,187.1,178.6,0.853,244902.7,244902.7,1579,0,0,0,L,1122011218,0,126.07,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259024,531478.00
09/14/2015 15:30,2,6.865,ACTIVE,219.16,362.79,59.986,1442259003,"201051344000417","174011321042388",26.28,52.00,0,332.13,406.07,182.7,174.4,0.875,247967.2,247967.2,1586,0,0,0,L,1122011218,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259025,531479.00
09/14/2015 15:30,2,7.057,ACTIVE,219.84,361.89,59.975,1442259003,"201051344000594","174011321042388",26.20,52.50,0,331.83,407.27,187.3,178.8,0.857,250609.0,250609.0,1587,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259026,531480.00
09/14/2015 15:30,2,6.650,ACTIVE,215.32,368.20,59.975,1442259003,"274151322000083","174011321042388",26.24,65.00,0,331.23,387.44,176.8,168.7,0.707,528201.6,528201.6,1578,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259027,531481.00
09/14/2015 15:30,2,7.080,ACTIVE,220.29,364.89,59.986,1442259003,"201051344000585","174011321042388",26.82,47.80,0,336.34,408.48,192.4,183.8,0.884,250328.1,250328.1,1583,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259028,531482.00
09/14/2015 15:30,2,6.594,ALERT,216.00,351.67,59.991,1442259003,"274151322000054","174011321042388",26.26,61.00,0,296.96,388.34,175.3,167.3,0.672,522870.3,522870.3,1576,0,0,0,L,1151911521,0,124.27,124.49,0002,52,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259030,531483.00
09/14/2015 15:30,2,6.906,ACTIVE,220.29,364.29,59.981,1442259003,"201051344001203","174011321042388",27.10,47.00,0,337.24,408.78,189.6,181.0,0.879,250882.7,250882.7,1582,0,0,0,L,1122011218,0,126.75,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259031,531484.00
09/14/2015 15:30,2,6.924,ACTIVE,218.93,363.09,60.018,1442259003,"201051344000646","174011321042388",26.62,49.30,0,330.93,407.87,186.6,178.1,0.875,246699.4,246699.4,1581,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259032,531485.00
09/14/2015 15:30,2,4.479,ALERT,216.67,415.39,59.986,1442259003,"274151322000068","174011321042388",36.70,55.80,0,296.66,481.21,166.6,158.8,0.645,424996.3,424996.3,1610,0,0,0,L,1151911521,0,124.49,124.94,0002,49,0,0,0,0,0,0,1,1164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259034,531486.00
09/14/2015 15:30,2,7.025,ACTIVE,216.67,372.11,59.981,1442259003,"274151322000076","174011321042388",26.76,60.00,0,330.63,391.04,190.3,181.7,0.725,559057.9,559057.9,1576,0,0,0,L,1151911521,0,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259035,531487.00
09/14/2015 15:30,2,6.867,ACTIVE,218.93,361.29,59.986,1442259003,"201051344000890","174011321042388",26.70,51.30,0,331.83,405.47,185.7,177.3,0.840,251570.5,251570.5,1584,0,0,0,L,1122011218,0,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259036,531488.00
09/14/2015 15:30,2,7.104,ACTIVE,221.19,362.19,59.975,1442259003,"201051344000900","174011321042388",26.54,46.60,0,335.14,409.08,191.1,182.5,0.857,253030.2,253030.2,1583,0,0,0,L,1122011218,0,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259037,531489.00
09/14/2015 15:30,2,6.990,ACTIVE,220.74,364.29,60.007,1442259003,"201051344000633","174011321042388",26.30,49.80,0,336.34,407.87,186.1,177.7,0.884,241379.2,241379.2,1591,0,0,0,L,1122011218,0,125.62,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259038,531490.00
09/14/2015 15:30,2,6.932,ACTIVE,221.64,364.59,59.981,1442259003,"201051344000983","174011321042388",26.82,50.20,0,336.04,409.08,188.3,179.8,0.866,249934.9,249934.9,1585,0,0,0,L,1122011218,0,125.85,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259039,531491.00
09/14/2015 15:30,2,6.938,ACTIVE,219.84,363.09,59.991,1442259003,"201051344000917","174011321042388",26.84,47.80,0,334.84,409.08,188.7,180.2,0.897,251940.2,251940.2,1587,0,0,0,L,1122011218,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259039,531492.00
09/14/2015 15:30,2,6.820,ACTIVE,221.42,362.49,59.996,1442259003,"201051344000648","174011321042388",26.58,49.50,0,336.94,408.18,183.6,175.3,0.857,247191.4,247191.4,1588,0,0,0,L,1122011218,0,125.17,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259040,531493.00
09/14/2015 15:30,2,6.791,ACTIVE,219.61,362.79,60.034,1442259003,"201051344001093","174011321042388",27.08,45.80,0,336.34,407.87,186.2,177.7,0.840,250097.9,250097.9,1589,0,0,0,L,1122011218,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259041,531494.00
09/14/2015 15:30,2,6.873,ACTIVE,221.19,363.39,59.991,1442259003,"201051344000645","174011321042388",26.50,49.50,0,336.64,406.97,184.5,176.1,0.844,248333.1,248333.1,1586,0,0,0,L,1122011218,0,125.85,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259042,531495.00
09/14/2015 15:30,2,6.623,ACTIVE,215.77,372.11,59.991,1442259003,"274151322000085","174011321042388",26.38,58.80,0,331.83,387.74,176.9,168.8,0.681,525656.8,525656.8,1579,0,0,0,L,1151911521,0,124.27,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259043,531496.00
09/14/2015 15:30,2,7.035,ACTIVE,220.29,363.99,59.986,1442259003,"201051344000651","174011321042388",26.32,47.30,0,336.94,408.48,187.4,179.0,0.844,247554.1,247554.1,1580,0,0,0,L,1122011218,0,126.53,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259044,531497.00
09/14/2015 15:30,2,7.006,ACTIVE,220.74,362.19,60.018,1442259003,"201051344000867","174011321042388",26.36,50.20,0,337.54,406.97,187.2,178.7,0.849,240428.9,240428.9,1585,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259045,531498.00
09/14/2015 15:30,2,6.863,ACTIVE,218.48,360.99,59.996,1442259003,"201051344001230","174011321042388",26.76,49.00,0,330.63,405.17,186.0,177.6,0.853,250899.2,250899.2,1589,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259046,531499.00
09/14/2015 15:30,2,6.834,ACTIVE,221.42,364.89,59.981,1442259003,"201051344000576","174011321042388",26.72,48.00,0,336.64,408.48,184.9,176.5,0.862,247412.7,247412.7,1592,0,0,0,L,1122011218,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259047,531500.00
09/14/2015 15:30,2,6.979,ACTIVE,221.64,362.49,60.007,1442259003,"201051344000579","174011321042388",26.42,51.80,0,336.64,407.57,186.8,178.3,0.853,254893.4,254893.4,1580,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259048,531501.00
09/14/2015 15:45,2,6.510,ACTIVE,218.71,360.99,59.965,1442259903,"201051344000955","174011321042388",26.90,48.00,0,336.94,404.87,177.3,169.2,0.840,252901.8,252901.8,1580,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259905,531502.00
09/14/2015 15:45,2,6.689,ACTIVE,215.54,350.17,59.981,1442259903,"274151322000095","174011321042388",26.88,60.50,0,330.63,391.34,182.0,173.7,0.703,552665.6,552665.6,1582,0,0,0,L,1151911521,0,123.59,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259905,531503.00
09/14/2015 15:45,2,6.672,ACTIVE,221.87,363.39,59.981,1442259903,"201051344000868","174011321042388",26.64,45.80,0,336.64,405.77,180.0,171.8,0.809,239955.3,239955.3,1589,0,0,0,L,1122011218,0,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259906,531504.00
09/14/2015 15:45,2,6.555,ACTIVE,223.45,366.40,59.959,1442259903,"201051344000853","174011321042388",26.94,48.30,0,339.04,409.38,178.8,170.6,0.831,246568.7,246568.7,1584,0,0,0,L,1122011218,0,126.75,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259907,531505.00
09/14/2015 15:45,2,6.584,ACTIVE,219.84,362.79,59.991,1442259903,"201051344000582","174011321042388",26.88,45.80,0,336.34,405.77,179.2,171.1,0.800,244989.7,244989.7,1585,0,0,0,L,1122011218,0,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259908,531506.00
09/14/2015 15:45,2,6.590,ACTIVE,223.23,365.19,59.981,1442259903,"201051344000469","174011321042388",26.96,43.20,0,335.74,408.18,179.9,171.7,0.831,241788.7,241788.7,1584,0,0,0,L,1122011218,0,126.07,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259909,531507.00
09/14/2015 15:45,2,6.670,ACTIVE,223.23,367.00,59.986,1442259903,"201051344000988","174011321042388",26.26,48.50,0,335.74,409.08,177.5,169.4,0.809,240596.6,240596.6,1586,0,0,0,L,1122011218,0,126.07,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259910,531508.00
09/14/2015 15:45,2,6.635,ACTIVE,223.00,364.59,59.975,1442259903,"201051344001158","174011321042388",26.28,49.80,0,336.94,404.27,176.5,168.4,0.804,246109.3,246109.3,1586,0,0,0,L,1122011218,0,126.07,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259911,531509.00
09/14/2015 15:45,2,6.705,ACTIVE,219.61,363.09,59.975,1442259903,"201051344001025","174011321042388",26.86,47.50,0,322.81,422.30,182.2,174.0,0.822,251067.9,251067.9,1583,0,0,0,L,1122011218,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259912,531510.00
09/14/2015 15:45,2,6.641,ACTIVE,222.77,364.59,59.981,1442259903,"201051344000569","174011321042388",26.58,47.50,0,335.74,405.17,178.5,170.4,0.813,254239.7,254239.7,1584,0,0,0,L,1122011218,0,125.62,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259913,531511.00
09/14/2015 15:45,2,4.275,ACTIVE,216.22,399.46,59.981,1442259903,"274151322000094","174011321042388",36.60,55.30,0,377.52,437.33,158.9,151.5,0.614,425571.6,425571.6,1611,0,0,0,L,1151911521,0,123.14,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259914,531512.00
09/14/2015 15:45,2,6.633,ACTIVE,223.00,364.29,59.981,1442259903,"201051344000458","174011321042388",26.64,50.40,0,336.94,407.87,178.8,170.6,0.831,249922.9,249922.9,1584,0,0,0,L,1122011218,0,126.53,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259914,531513.00
09/14/2015 15:45,2,6.268,ACTIVE,216.00,349.86,59.986,1442259903,"274151322000087","174011321042388",26.44,56.80,0,331.53,388.64,167.7,160.0,0.645,499225.8,499225.8,1582,0,0,0,L,1151911521,0,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259915,531514.00
09/14/2015 15:45,2,6.244,ACTIVE,216.00,348.36,59.986,1442259903,"274151322000052","174011321042388",26.80,60.80,0,330.63,389.54,169.5,161.7,0.645,532646.0,532646.0,1576,0,0,0,L,1151911521,0,123.14,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259916,531515.00
09/14/2015 15:45,2,6.645,ACTIVE,218.48,361.59,59.996,1442259903,"201051344001145","174011321042388",26.72,46.40,0,336.64,404.87,179.7,171.5,0.831,254656.1,254656.1,1589,0,0,0,L,1122011218,0,125.85,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259917,531516.00
09/14/2015 15:45,2,6.600,ACTIVE,218.48,363.39,59.981,1442259903,"201051344000685","174011321042388",26.84,48.00,0,337.24,405.17,179.5,171.3,0.866,253320.6,253320.6,1584,0,0,0,L,1122011218,0,126.53,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259918,531517.00
09/14/2015 15:45,2,6.252,ACTIVE,216.00,369.40,59.986,1442259903,"274151322000088","174011321042388",26.24,55.50,0,331.53,388.94,166.1,158.4,0.628,511669.7,511669.7,1580,0,0,0,L,1151911521,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259919,531518.00
09/14/2015 15:45,2,6.508,ACTIVE,219.16,362.19,59.986,1442259903,"201051344000438","174011321042388",26.90,49.30,0,336.94,405.47,177.2,169.1,0.844,253283.0,253283.0,1585,0,0,0,L,1122011218,0,126.53,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259920,531519.00
09/14/2015 15:45,2,6.566,ACTIVE,219.39,363.39,59.991,1442259903,"201051344001135","174011321042388",26.98,48.00,0,337.54,404.57,179.3,171.1,0.818,244946.3,244946.3,1580,0,0,0,L,1122011218,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259921,531520.00
09/14/2015 15:45,2,6.502,ACTIVE,218.48,361.59,59.975,1442259903,"201051344000417","174011321042388",26.66,51.30,0,337.24,406.07,175.6,167.6,0.822,248009.8,248009.8,1587,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259922,531521.00
09/14/2015 15:45,2,6.547,ACTIVE,220.74,361.59,59.975,1442259903,"201051344000594","174011321042388",26.98,52.30,0,335.74,405.77,178.8,170.7,0.826,250652.4,250652.4,1588,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259923,531522.00
09/14/2015 15:45,2,6.371,ACTIVE,215.77,359.48,59.970,1442259903,"274151322000083","174011321042388",26.26,63.70,0,330.03,385.33,169.3,161.5,0.689,528242.8,528242.8,1579,0,0,0,L,1151911521,0,123.36,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259924,531523.00
09/14/2015 15:45,2,6.748,ACTIVE,219.61,362.79,59.981,1442259903,"201051344000585","174011321042388",26.98,47.00,0,336.04,404.87,184.3,176.0,0.857,250372.9,250372.9,1584,0,0,0,L,1122011218,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259925,531524.00
09/14/2015 15:45,2,6.219,ACTIVE,216.22,360.38,59.965,1442259903,"274151322000054","174011321042388",26.54,60.30,0,330.63,385.93,167.1,159.3,0.628,522911.0,522911.0,1578,0,0,0,L,1151911521,0,123.81,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259926,531525.00
09/14/2015 15:45,2,6.631,ALERT,219.61,362.79,59.975,1442259903,"201051344001203","174011321042388",26.98,46.40,0,301.17,404.87,181.1,172.8,0.840,250926.5,250926.5,1583,0,0,0,L,1122011218,0,126.75,124.04,0002,41,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259927,531526.00
09/14/2015 15:45,2,6.555,ACTIVE,218.26,361.59,59.981,1442259903,"201051344000646","174011321042388",26.98,49.50,0,336.04,405.77,179.1,170.9,0.849,246742.9,246742.9,1582,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259928,531527.00
09/14/2015 15:45,2,4.246,ACTIVE,216.90,413.89,59.975,1442259903,"274151322000068","174011321042388",36.76,56.00,0,376.92,439.74,157.7,150.2,0.601,425034.9,425034.9,1612,0,0,0,L,1151911521,0,124.27,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259929,531528.00
09/14/2015 15:45,2,6.615,ACTIVE,216.67,363.39,59.949,1442259903,"274151322000076","174011321042388",27.14,59.80,0,331.53,392.85,181.8,173.5,0.694,559102.0,559102.0,1577,0,0,0,L,1151911521,0,123.81,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259930,531529.00
09/14/2015 15:45,2,6.588,ACTIVE,218.03,359.78,59.975,1442259903,"201051344000890","174011321042388",26.72,50.80,0,337.54,405.77,178.2,170.1,0.818,251613.8,251613.8,1585,0,0,0,L,1122011218,0,125.85,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259931,531530.00
09/14/2015 15:45,2,6.742,ACTIVE,222.10,364.89,59.986,1442259903,"201051344000900","174011321042388",26.78,46.20,0,336.34,406.07,182.7,174.4,0.813,253074.7,253074.7,1584,0,0,0,L,1122011218,0,126.30,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259932,531531.00
09/14/2015 15:45,2,6.484,ACTIVE,221.64,363.99,59.949,1442259903,"201051344000633","174011321042388",27.08,49.30,0,335.74,404.57,177.8,169.7,0.818,241422.5,241422.5,1592,0,0,0,L,1122011218,0,126.07,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259933,531532.00
09/14/2015 15:45,2,6.699,ACTIVE,222.55,363.69,59.975,1442259903,"201051344000983","174011321042388",26.60,49.00,0,335.74,407.57,180.5,172.3,0.826,249978.6,249978.6,1586,0,0,0,L,1122011218,0,126.30,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259934,531533.00
09/14/2015 15:45,2,6.553,ALERT,219.16,360.38,59.975,1442259903,"201051344000917","174011321042388",27.23,46.60,0,305.08,405.17,180.7,172.5,0.844,251984.0,251984.0,1588,0,0,0,L,1122011218,0,125.85,124.49,0002,42,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259936,531534.00
09/14/2015 15:45,2,6.465,ACTIVE,222.10,363.39,59.965,1442259903,"201051344000648","174011321042388",26.88,48.00,0,337.24,405.17,175.9,167.9,0.800,247234.1,247234.1,1589,0,0,0,L,1122011218,0,125.62,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259937,531535.00
09/14/2015 15:45,2,6.416,ALERT,219.39,360.69,60.007,1442259903,"201051344001093","174011321042388",27.37,45.00,0,301.17,404.27,177.8,169.6,0.826,250141.0,250141.0,1590,0,0,0,L,1122011218,0,126.07,124.27,0002,42,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259938,531536.00
09/14/2015 15:45,2,6.639,ACTIVE,222.32,363.39,59.970,1442259903,"201051344000645","174011321042388",26.34,49.00,0,336.94,403.97,177.1,169.0,0.800,248376.2,248376.2,1587,0,0,0,L,1122011218,0,126.53,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259939,531537.00
09/14/2015 15:45,2,6.248,ACTIVE,216.00,360.08,59.970,1442259903,"274151322000085","174011321042388",26.82,58.00,0,331.53,389.24,169.6,161.7,0.645,525697.9,525697.9,1580,0,0,0,L,1151911521,0,124.04,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259940,531538.00
09/14/2015 15:45,2,6.580,ACTIVE,219.61,362.79,59.965,1442259903,"201051344000651","174011321042388",27.02,46.00,0,336.04,404.57,180.0,171.8,0.800,247597.8,247597.8,1581,0,0,0,L,1122011218,0,126.53,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259941,531539.00
09/14/2015 15:45,2,6.619,ACTIVE,221.19,360.99,59.970,1442259903,"201051344000867","174011321042388",26.74,50.20,0,337.24,404.57,179.1,170.9,0.804,240472.5,240472.5,1586,0,0,0,L,1122011218,0,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259942,531540.00
09/14/2015 15:45,2,6.408,ACTIVE,217.80,359.78,59.922,1442259903,"201051344001230","174011321042388",27.37,48.80,0,336.64,404.27,177.7,169.5,0.818,250942.5,250942.5,1590,0,0,0,L,1122011218,0,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259943,531541.00
09/14/2015 15:45,2,6.625,ACTIVE,222.55,365.19,59.970,1442259903,"201051344000576","174011321042388",26.44,47.30,0,336.94,408.78,177.3,169.3,0.813,247455.8,247455.8,1593,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259944,531542.00
09/14/2015 15:45,2,6.658,ACTIVE,222.77,364.59,59.959,1442259903,"201051344000579","174011321042388",26.50,51.00,0,336.94,408.18,178.7,170.6,0.818,254936.9,254936.9,1581,0,0,0,L,1122011218,0,126.30,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442259945,531543.00
09/14/2015 16:00,2,6.141,ACTIVE,218.48,358.28,59.986,1442260803,"201051344000955","174011321042388",27.00,48.00,0,332.13,402.46,167.8,160.1,0.791,252942.8,252942.8,1581,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260804,531544.00
09/14/2015 16:00,2,6.316,ACTIVE,215.77,352.57,59.959,1442260803,"274151322000095","174011321042388",27.00,59.80,0,330.63,386.23,172.6,164.7,0.654,552707.7,552707.7,1583,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260805,531545.00
09/14/2015 16:00,2,6.318,ACTIVE,220.52,360.08,59.965,1442260803,"201051344000868","174011321042388",26.68,45.30,0,336.04,403.37,170.6,162.7,0.769,239997.0,239997.0,1590,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260806,531546.00
09/14/2015 16:00,2,6.281,ACTIVE,222.10,363.39,59.965,1442260803,"201051344000853","174011321042388",26.78,48.00,0,336.64,406.97,170.4,162.6,0.791,246610.3,246610.3,1585,0,0,0,L,1122011218,0,126.53,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260807,531547.00
09/14/2015 16:00,2,6.061,ACTIVE,219.39,360.99,59.986,1442260803,"201051344000582","174011321042388",27.51,46.00,0,337.24,403.97,168.9,161.1,0.773,245031.1,245031.1,1586,0,0,0,L,1122011218,0,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260807,531548.00
09/14/2015 16:00,2,6.256,ACTIVE,222.10,361.89,59.981,1442260803,"201051344000469","174011321042388",26.96,43.00,0,335.74,404.57,170.8,162.9,0.795,241830.3,241830.3,1585,0,0,0,L,1122011218,0,125.62,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260808,531549.00
09/14/2015 16:00,2,6.332,ACTIVE,222.10,363.99,59.996,1442260803,"201051344000988","174011321042388",26.32,47.80,0,335.14,404.27,168.9,161.1,0.787,240637.8,240637.8,1587,0,0,0,L,1122011218,0,125.85,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260809,531550.00
09/14/2015 16:00,2,6.221,ACTIVE,221.87,362.79,59.970,1442260803,"201051344001158","174011321042388",26.66,49.30,0,336.04,402.16,168.0,160.2,0.773,246150.3,246150.3,1587,0,0,0,L,1122011218,0,125.85,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260810,531551.00
09/14/2015 16:00,2,6.320,ACTIVE,219.39,358.58,59.996,1442260803,"201051344001025","174011321042388",27.04,47.80,0,333.93,403.97,173.1,165.1,0.778,251110.2,251110.2,1584,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260811,531552.00
09/14/2015 16:00,2,6.258,ACTIVE,221.64,361.29,59.965,1442260803,"201051344000569","174011321042388",26.90,46.60,0,336.64,402.77,170.3,162.5,0.787,254281.1,254281.1,1585,0,0,0,L,1122011218,0,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260812,531553.00
09/14/2015 16:00,2,3.920,ACTIVE,216.00,418.09,59.954,1442260803,"274151322000094","174011321042388",37.43,56.00,0,379.02,435.53,147.8,140.8,0.566,425608.2,425608.2,1612,0,0,0,L,1151911521,0,123.36,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260813,531554.00
09/14/2015 16:00,2,6.266,ACTIVE,221.87,361.59,59.938,1442260803,"201051344000458","174011321042388",26.86,49.50,0,337.54,403.67,170.4,162.6,0.795,249964.4,249964.4,1585,0,0,0,L,1122011218,0,126.07,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260814,531555.00
09/14/2015 16:00,2,5.896,ACTIVE,216.22,349.86,59.965,1442260803,"274151322000087","174011321042388",26.54,56.80,0,330.93,382.93,158.4,151.0,0.592,499264.6,499264.6,1583,0,0,0,L,1151911521,0,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260815,531556.00
09/14/2015 16:00,2,5.951,ACTIVE,216.00,355.28,59.959,1442260803,"274151322000052","174011321042388",26.54,60.30,0,331.23,383.53,159.9,152.4,0.614,532685.3,532685.3,1577,0,0,0,L,1151911521,0,123.14,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260816,531557.00
09/14/2015 16:00,2,6.219,ACTIVE,218.26,359.78,59.996,1442260803,"201051344001145","174011321042388",27.10,46.80,0,333.03,402.77,170.6,162.7,0.787,254697.8,254697.8,1590,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260816,531558.00
09/14/2015 16:00,2,6.254,ACTIVE,218.26,360.38,59.970,1442260803,"201051344000685","174011321042388",26.86,48.30,0,333.03,403.07,170.0,162.1,0.822,253362.2,253362.2,1585,0,0,0,L,1122011218,0,126.07,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260817,531559.00
09/14/2015 16:00,2,5.891,ACTIVE,215.77,364.89,59.959,1442260803,"274151322000088","174011321042388",26.30,55.00,0,330.93,382.93,156.9,149.5,0.597,511708.1,511708.1,1581,0,0,0,L,1151911521,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260818,531560.00
09/14/2015 16:00,2,6.219,ACTIVE,218.93,360.99,59.970,1442260803,"201051344000438","174011321042388",26.64,49.30,0,334.84,403.37,167.8,160.0,0.795,253324.0,253324.0,1586,0,0,0,L,1122011218,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260820,531561.00
09/14/2015 16:00,2,6.258,ACTIVE,219.16,359.18,59.975,1442260803,"201051344001135","174011321042388",26.84,47.80,0,335.44,403.37,170.1,162.3,0.778,244987.8,244987.8,1581,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260821,531562.00
09/14/2015 16:00,2,6.135,ACTIVE,218.26,359.78,59.975,1442260803,"201051344000417","174011321042388",26.68,50.80,0,332.73,401.26,165.8,158.1,0.782,248050.3,248050.3,1588,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260822,531563.00
09/14/2015 16:00,2,6.295,ACTIVE,220.06,360.99,59.975,1442260803,"201051344000594","174011321042388",26.70,51.80,0,337.54,403.97,170.3,162.5,0.787,250694.1,250694.1,1589,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260823,531564.00
09/14/2015 16:00,2,5.980,ACTIVE,215.32,360.99,59.970,1442260803,"274151322000083","174011321042388",26.50,63.00,0,331.23,384.13,160.4,152.9,0.641,528282.0,528282.0,1580,0,0,0,L,1151911521,0,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260824,531565.00
09/14/2015 16:00,2,6.418,ACTIVE,219.39,360.38,59.981,1442260803,"201051344000585","174011321042388",27.04,47.30,0,328.52,403.37,175.8,167.8,0.813,250415.7,250415.7,1585,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260825,531566.00
09/14/2015 16:00,2,5.934,ACTIVE,215.77,356.78,60.002,1442260803,"274151322000054","174011321042388",26.42,59.50,0,331.53,384.43,158.7,151.2,0.601,522949.7,522949.7,1579,0,0,0,L,1151911521,0,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260826,531567.00
09/14/2015 16:00,2,6.309,ACTIVE,219.39,360.08,60.012,1442260803,"201051344001203","174011321042388",26.98,46.60,0,333.93,403.37,172.3,164.4,0.804,250968.6,250968.6,1585,0,0,0,L,1122011218,0,126.53,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260827,531568.00
09/14/2015 16:00,2,6.113,ACTIVE,218.03,358.88,59.970,1442260803,"201051344000646","174011321042388",27.41,48.50,0,332.73,402.16,169.7,161.9,0.800,246784.4,246784.4,1583,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260828,531569.00
09/14/2015 16:00,2,3.984,ACTIVE,216.90,406.07,59.970,1442260803,"274151322000068","174011321042388",37.00,55.80,0,376.62,437.63,148.8,141.7,0.579,425071.5,425071.5,1613,0,0,0,L,1151911521,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260829,531570.00
09/14/2015 16:00,2,6.242,ACTIVE,216.67,369.40,59.970,1442260803,"274151322000076","174011321042388",27.23,59.00,0,331.23,386.23,172.0,164.1,0.663,559144.2,559144.2,1578,0,0,0,L,1151911521,0,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260830,531571.00
09/14/2015 16:00,2,6.232,ACTIVE,218.26,358.88,59.975,1442260803,"201051344000890","174011321042388",26.78,50.20,0,333.93,400.36,169.0,161.2,0.769,251655.0,251655.0,1586,0,0,0,L,1122011218,0,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260831,531572.00
09/14/2015 16:00,2,6.287,ACTIVE,221.42,361.89,59.970,1442260803,"201051344000900","174011321042388",27.39,46.40,0,336.34,403.67,174.4,166.4,0.782,253117.1,253117.1,1585,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260832,531573.00
09/14/2015 16:00,2,6.311,ACTIVE,220.97,362.19,59.965,1442260803,"201051344000633","174011321042388",26.52,48.80,0,335.74,402.77,169.4,161.6,0.804,241463.8,241463.8,1593,0,0,0,L,1122011218,0,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260833,531574.00
09/14/2015 16:00,2,6.324,ACTIVE,221.87,362.49,59.970,1442260803,"201051344000983","174011321042388",26.90,48.30,0,336.34,403.37,172.3,164.3,0.795,250020.6,250020.6,1587,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260834,531575.00
09/14/2015 16:00,2,6.309,ACTIVE,219.16,359.48,59.965,1442260803,"201051344000917","174011321042388",26.84,46.80,0,335.14,404.57,171.6,163.7,0.800,252025.8,252025.8,1590,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260834,531576.00
09/14/2015 16:00,2,6.203,ACTIVE,221.42,361.59,59.996,1442260803,"201051344000648","174011321042388",26.68,48.00,0,337.24,402.16,167.6,159.8,0.769,247275.0,247275.0,1590,0,0,0,L,1122011218,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260835,531577.00
09/14/2015 16:00,2,6.133,ACTIVE,219.39,362.79,59.975,1442260803,"201051344001093","174011321042388",27.08,44.80,0,333.93,402.77,168.2,160.4,0.769,250182.1,250182.1,1592,0,0,0,L,1122011218,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260836,531578.00
09/14/2015 16:00,2,6.219,ACTIVE,221.64,362.79,59.970,1442260803,"201051344000645","174011321042388",26.76,47.80,0,337.24,402.16,168.6,160.8,0.769,248417.2,248417.2,1588,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260837,531579.00
09/14/2015 16:00,2,5.947,ACTIVE,216.22,365.19,59.959,1442260803,"274151322000085","174011321042388",26.66,57.00,0,332.13,383.23,160.6,153.1,0.614,525737.1,525737.1,1581,0,0,0,L,1151911521,0,124.04,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260838,531580.00
09/14/2015 16:00,2,6.234,ACTIVE,219.84,361.29,59.970,1442260803,"201051344000651","174011321042388",27.08,46.20,0,334.24,403.07,170.9,163.0,0.791,247639.4,247639.4,1582,0,0,0,L,1122011218,0,126.53,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260839,531581.00
09/14/2015 16:00,2,6.277,ACTIVE,220.97,360.38,59.991,1442260803,"201051344000867","174011321042388",26.84,49.50,0,337.24,402.46,170.6,162.8,0.778,240514.0,240514.0,1587,0,0,0,L,1122011218,0,125.85,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260840,531582.00
09/14/2015 16:00,2,6.201,ACTIVE,217.80,357.68,59.975,1442260803,"201051344001230","174011321042388",26.82,48.30,0,331.83,398.26,168.3,160.5,0.773,250983.6,250983.6,1591,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260841,531583.00
09/14/2015 16:00,2,6.191,ACTIVE,221.87,362.49,59.965,1442260803,"201051344000576","174011321042388",26.96,47.00,0,336.34,403.37,169.0,161.2,0.787,247496.9,247496.9,1594,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260842,531584.00
09/14/2015 16:00,2,6.199,ACTIVE,222.10,361.89,59.981,1442260803,"201051344000579","174011321042388",27.12,51.30,0,337.24,403.07,170.1,162.3,0.787,254978.4,254978.4,1582,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442260843,531585.00
09/14/2015 16:15,2,5.648,ACTIVE,218.26,359.18,59.965,1442261703,"201051344000955","174011321042388",27.23,48.00,0,333.03,395.55,155.8,148.4,0.734,252981.4,252981.4,1582,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261704,531586.00
09/14/2015 16:15,2,5.889,ACTIVE,214.64,364.89,59.959,1442261703,"274151322000095","174011321042388",27.25,58.80,0,330.63,384.73,162.6,155.0,0.623,552747.7,552747.7,1584,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261705,531587.00
09/14/2015 16:15,2,5.887,ACTIVE,220.29,359.18,59.975,1442261703,"201051344000868","174011321042388",26.92,43.80,0,332.73,400.36,160.4,152.9,0.720,240036.3,240036.3,1591,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261706,531588.00
09/14/2015 16:15,2,5.814,ACTIVE,221.64,361.59,59.975,1442261703,"201051344000853","174011321042388",27.35,46.40,0,337.24,400.96,161.1,153.6,0.751,246649.6,246649.6,1586,0,0,0,L,1122011218,0,125.85,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261707,531589.00
09/14/2015 16:15,2,5.768,ACTIVE,219.39,360.69,60.007,1442261703,"201051344000582","174011321042388",27.08,45.80,0,335.14,400.96,158.1,150.7,0.729,245070.2,245070.2,1587,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261708,531590.00
09/14/2015 16:15,2,5.768,ACTIVE,221.64,360.69,59.965,1442261703,"201051344000469","174011321042388",27.43,42.30,0,337.24,401.26,160.3,152.8,0.760,241869.6,241869.6,1586,0,0,0,L,1122011218,0,125.17,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261709,531591.00
09/14/2015 16:15,2,5.844,ACTIVE,221.42,362.19,59.954,1442261703,"201051344000988","174011321042388",26.84,46.80,0,335.74,399.76,158.9,151.4,0.738,240676.7,240676.7,1588,0,0,0,L,1122011218,0,125.40,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261709,531592.00
