ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 16:15,2,5.848,ACTIVE,221.19,359.78,59.975,1442261703,"201051344001158","174011321042388",26.62,48.00,0,336.94,399.46,157.6,150.2,0.729,246189.1,246189.1,1588,0,0,0,L,1122011218,0,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261710,531593.00
09/14/2015 16:15,2,5.975,ACTIVE,219.16,358.28,59.949,1442261703,"201051344001025","174011321042388",26.62,47.00,0,335.74,400.36,161.2,153.6,0.720,251150.1,251150.1,1585,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261711,531594.00
09/14/2015 16:15,2,5.805,ACTIVE,221.19,359.78,59.954,1442261703,"201051344000569","174011321042388",27.19,46.60,0,337.24,400.36,159.9,152.4,0.738,254320.2,254320.2,1586,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261712,531595.00
09/14/2015 16:15,2,3.588,ACTIVE,215.09,413.59,59.970,1442261703,"274151322000094","174011321042388",37.87,55.30,0,376.01,435.23,137.9,131.2,0.539,425642.5,425642.5,1613,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261713,531596.00
09/14/2015 16:15,2,5.879,ACTIVE,221.19,361.59,59.991,1442261703,"201051344000458","174011321042388",27.02,48.50,0,337.84,400.06,160.9,153.4,0.751,250003.8,250003.8,1586,0,0,0,L,1122011218,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261714,531597.00
09/14/2015 16:15,2,5.477,ACTIVE,215.32,362.49,59.991,1442261703,"274151322000087","174011321042388",26.66,56.00,0,332.13,382.63,147.7,140.7,0.557,499301.2,499301.2,1584,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261715,531598.00
09/14/2015 16:15,2,5.520,ACTIVE,214.87,345.66,59.970,1442261703,"274151322000052","174011321042388",26.76,58.80,0,332.13,381.73,149.4,142.3,0.575,532722.2,532722.2,1578,0,0,0,L,1151911521,0,122.91,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261716,531599.00
09/14/2015 16:15,2,5.869,ACTIVE,218.26,360.38,59.981,1442261703,"201051344001145","174011321042388",26.86,46.80,0,334.24,398.56,159.7,152.2,0.738,254737.1,254737.1,1591,0,0,0,L,1122011218,0,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261717,531600.00
09/14/2015 16:15,2,5.820,ACTIVE,218.03,358.88,59.938,1442261703,"201051344000685","174011321042388",26.82,48.30,0,333.03,398.56,158.1,150.7,0.778,253401.3,253401.3,1586,0,0,0,L,1122011218,0,126.07,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261718,531601.00
09/14/2015 16:15,2,5.453,ACTIVE,214.64,357.68,59.981,1442261703,"274151322000088","174011321042388",26.42,54.80,0,332.13,380.52,145.8,138.8,0.552,511744.2,511744.2,1582,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261719,531602.00
09/14/2015 16:15,2,5.668,ACTIVE,218.93,361.89,59.986,1442261703,"201051344000438","174011321042388",27.15,48.80,0,335.14,400.36,155.9,148.5,0.747,253362.6,253362.6,1587,0,0,0,L,1122011218,0,126.07,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261719,531603.00
09/14/2015 16:15,2,5.873,ACTIVE,218.93,357.68,59.949,1442261703,"201051344001135","174011321042388",26.52,47.30,0,334.24,398.86,157.7,150.3,0.729,245027.0,245027.0,1582,0,0,0,L,1122011218,0,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261720,531604.00
09/14/2015 16:15,2,5.732,ACTIVE,218.26,358.28,59.970,1442261703,"201051344000417","174011321042388",26.54,50.20,0,333.33,397.05,154.2,146.9,0.725,248088.5,248088.5,1589,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261721,531605.00
09/14/2015 16:15,2,5.791,ACTIVE,219.84,359.48,59.986,1442261703,"201051344000594","174011321042388",27.15,50.60,0,332.13,400.66,159.2,151.8,0.729,250733.2,250733.2,1590,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261722,531606.00
09/14/2015 16:15,2,5.594,ACTIVE,214.64,355.58,59.975,1442261703,"274151322000083","174011321042388",26.54,61.30,0,330.03,381.12,150.2,143.0,0.605,528319.1,528319.1,1581,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261723,531607.00
09/14/2015 16:15,2,6.000,ACTIVE,219.39,362.19,60.007,1442261703,"201051344000585","174011321042388",26.86,46.60,0,334.54,401.26,163.2,155.6,0.751,250456.1,250456.1,1586,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261724,531608.00
09/14/2015 16:15,2,5.516,ACTIVE,214.87,357.38,59.975,1442261703,"274151322000054","174011321042388",26.38,59.00,0,332.13,381.73,147.3,140.2,0.566,522986.1,522986.1,1580,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261725,531609.00
09/14/2015 16:15,2,5.799,ACTIVE,219.39,360.99,59.991,1442261703,"201051344001203","174011321042388",27.19,46.00,0,334.24,400.96,159.8,152.3,0.742,251008.2,251008.2,1586,0,0,0,L,1122011218,0,126.53,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261726,531610.00
09/14/2015 16:15,2,5.715,ACTIVE,218.26,358.88,59.975,1442261703,"201051344000646","174011321042388",27.21,48.30,0,333.33,398.26,157.5,150.1,0.738,246823.4,246823.4,1584,0,0,0,L,1122011218,0,125.85,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261727,531611.00
09/14/2015 16:15,2,3.697,ACTIVE,215.77,400.06,59.970,1442261703,"274151322000068","174011321042388",37.21,55.30,0,374.51,438.83,139.3,132.5,0.539,425105.9,425105.9,1614,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261728,531612.00
09/14/2015 16:15,2,5.818,ACTIVE,215.54,364.59,59.965,1442261703,"274151322000076","174011321042388",27.29,58.00,0,332.13,383.53,160.6,153.1,0.619,559183.9,559183.9,1579,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261729,531613.00
09/14/2015 16:15,2,5.701,ACTIVE,218.26,359.18,59.986,1442261703,"201051344000890","174011321042388",27.15,49.80,0,332.43,395.85,156.8,149.4,0.712,251693.8,251693.8,1587,0,0,0,L,1122011218,0,125.62,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261730,531614.00
09/14/2015 16:15,2,5.930,ACTIVE,221.19,362.19,59.981,1442261703,"201051344000900","174011321042388",27.23,44.30,0,336.94,401.26,163.6,156.0,0.729,253157.2,253157.2,1586,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261731,531615.00
09/14/2015 16:15,2,5.770,ACTIVE,220.52,358.88,59.991,1442261703,"201051344000633","174011321042388",27.15,47.50,0,334.24,401.26,158.6,151.2,0.760,241502.8,241502.8,1594,0,0,0,L,1122011218,0,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261732,531616.00
09/14/2015 16:15,2,5.865,ACTIVE,221.42,358.58,59.981,1442261703,"201051344000983","174011321042388",27.35,47.00,0,336.64,400.36,162.5,154.9,0.747,250060.2,250060.2,1588,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261733,531617.00
09/14/2015 16:15,2,5.834,ACTIVE,219.16,359.48,59.991,1442261703,"201051344000917","174011321042388",27.02,46.60,0,334.54,400.36,159.4,152.0,0.765,252065.2,252065.2,1591,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261734,531618.00
09/14/2015 16:15,2,5.816,ACTIVE,220.97,360.99,59.975,1442261703,"201051344000648","174011321042388",26.76,46.20,0,337.24,400.66,157.6,150.2,0.729,247313.6,247313.6,1591,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261735,531619.00
09/14/2015 16:15,2,5.643,ACTIVE,219.16,360.38,59.975,1442261703,"201051344001093","174011321042388",27.29,43.60,0,334.84,400.66,155.9,148.6,0.703,250220.8,250220.8,1593,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261736,531620.00
09/14/2015 16:15,2,5.855,ACTIVE,221.42,360.69,59.986,1442261703,"201051344000645","174011321042388",26.86,46.60,0,337.54,399.16,159.3,151.9,0.716,248456.0,248456.0,1589,0,0,0,L,1122011218,0,125.40,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261736,531621.00
09/14/2015 16:15,2,5.506,ACTIVE,214.87,356.78,59.965,1442261703,"274151322000085","174011321042388",26.72,56.30,0,332.73,382.33,149.0,141.9,0.575,525774.0,525774.0,1582,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261737,531622.00
09/14/2015 16:15,2,5.791,ACTIVE,219.39,361.59,59.970,1442261703,"201051344000651","174011321042388",27.02,45.80,0,337.84,400.36,158.2,150.8,0.720,247678.7,247678.7,1583,0,0,0,L,1122011218,0,126.53,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261738,531623.00
09/14/2015 16:15,2,5.895,ACTIVE,220.52,357.68,59.986,1442261703,"201051344000867","174011321042388",26.76,48.00,0,337.84,399.76,159.8,152.3,0.729,240553.1,240553.1,1588,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261739,531624.00
09/14/2015 16:15,2,5.760,ACTIVE,217.80,358.28,59.981,1442261703,"201051344001230","174011321042388",26.88,47.80,0,331.23,394.65,156.9,149.5,0.729,251022.3,251022.3,1592,0,0,0,L,1122011218,0,125.62,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261740,531625.00
09/14/2015 16:15,2,5.760,ACTIVE,221.42,360.99,60.012,1442261703,"201051344000576","174011321042388",27.33,45.30,0,337.24,400.06,159.4,151.9,0.742,247535.7,247535.7,1595,0,0,0,L,1122011218,0,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261741,531626.00
09/14/2015 16:15,2,5.787,ACTIVE,221.42,359.48,59.975,1442261703,"201051344000579","174011321042388",27.17,50.20,0,337.84,399.76,159.3,151.8,0.734,255017.5,255017.5,1583,0,0,0,L,1122011218,0,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442261742,531627.00
09/14/2015 16:30,2,5.355,ACTIVE,217.80,355.28,59.970,1442262603,"201051344000955","174011321042388",26.94,48.30,0,337.24,394.95,146.0,139.0,0.698,253017.4,253017.4,1583,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262604,531628.00
09/14/2015 16:30,2,5.459,ACTIVE,214.41,366.10,59.996,1442262603,"274151322000095","174011321042388",27.59,58.30,0,332.13,381.12,152.5,145.3,0.583,552785.1,552785.1,1585,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262605,531629.00
09/14/2015 16:30,2,5.445,ACTIVE,219.84,358.28,59.938,1442262603,"201051344000868","174011321042388",27.49,41.50,0,337.84,396.75,151.5,144.3,0.689,240073.3,240073.3,1592,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262606,531630.00
09/14/2015 16:30,2,5.426,ACTIVE,221.42,360.69,59.970,1442262603,"201051344000853","174011321042388",27.91,42.80,0,337.84,397.35,153.5,146.2,0.720,246687.0,246687.0,1587,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262607,531631.00
09/14/2015 16:30,2,5.365,ACTIVE,218.93,357.98,59.959,1442262603,"201051344000582","174011321042388",27.17,46.40,0,338.14,397.66,147.6,140.6,0.681,245106.5,245106.5,1588,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262608,531632.00
09/14/2015 16:30,2,5.400,ACTIVE,221.42,359.18,59.970,1442262603,"201051344000469","174011321042388",27.67,40.80,0,337.84,397.96,151.4,144.2,0.707,241906.6,241906.6,1587,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262609,531633.00
09/14/2015 16:30,2,5.430,ACTIVE,221.19,360.08,59.933,1442262603,"201051344000988","174011321042388",27.33,44.80,0,336.94,396.75,150.3,143.1,0.703,240713.4,240713.4,1589,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262610,531634.00
09/14/2015 16:30,2,5.420,ACTIVE,220.97,357.08,59.944,1442262603,"201051344001158","174011321042388",27.12,46.00,0,338.44,396.45,148.8,141.7,0.689,246225.5,246225.5,1589,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262611,531635.00
09/14/2015 16:30,2,5.477,ACTIVE,218.71,357.68,59.938,1442262603,"201051344001025","174011321042388",27.19,47.30,0,339.04,397.05,150.8,143.6,0.685,251187.2,251187.2,1586,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262611,531636.00
09/14/2015 16:30,2,5.367,ACTIVE,220.74,358.88,59.965,1442262603,"201051344000569","174011321042388",28.15,43.20,0,338.14,397.66,153.0,145.7,0.703,254357.5,254357.5,1587,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262612,531637.00
09/14/2015 16:30,2,3.490,ACTIVE,214.87,405.17,59.959,1442262603,"274151322000094","174011321042388",36.68,54.00,0,378.72,438.23,130.0,123.6,0.499,425674.4,425674.4,1614,0,0,0,L,1151911521,0,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262613,531638.00
09/14/2015 16:30,2,5.449,ACTIVE,220.97,357.98,59.959,1442262603,"201051344000458","174011321042388",27.69,45.30,0,338.14,397.35,152.8,145.6,0.707,250041.1,250041.1,1587,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262615,531639.00
09/14/2015 16:30,2,5.131,ACTIVE,214.64,357.38,59.965,1442262603,"274151322000087","174011321042388",26.70,55.30,0,333.03,378.42,138.7,132.0,0.526,499335.3,499335.3,1585,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262615,531640.00
09/14/2015 16:30,2,5.123,ACTIVE,214.64,364.89,59.970,1442262603,"274151322000052","174011321042388",27.12,56.00,0,332.73,378.42,140.7,133.8,0.548,532756.8,532756.8,1579,0,0,0,L,1151911521,0,122.91,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262616,531641.00
09/14/2015 16:30,2,5.428,ACTIVE,218.03,356.78,59.965,1442262603,"201051344001145","174011321042388",27.45,46.00,0,337.84,396.45,150.9,143.7,0.703,254774.2,254774.2,1592,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262617,531642.00
09/14/2015 16:30,2,5.453,ACTIVE,217.80,357.38,59.965,1442262603,"201051344000685","174011321042388",26.94,47.30,0,338.14,396.75,148.8,141.7,0.729,253438.0,253438.0,1587,0,0,0,L,1122011218,0,126.07,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262618,531643.00
09/14/2015 16:30,2,5.051,ACTIVE,214.41,352.57,59.959,1442262603,"274151322000088","174011321042388",26.72,53.30,0,333.03,377.82,136.5,129.8,0.530,511777.8,511777.8,1583,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262619,531644.00
09/14/2015 16:30,2,5.254,ACTIVE,218.26,357.08,59.959,1442262603,"201051344000438","174011321042388",27.59,48.30,0,337.54,396.45,146.8,139.8,0.698,253398.8,253398.8,1588,0,0,0,L,1122011218,0,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262620,531645.00
09/14/2015 16:30,2,5.395,ACTIVE,218.48,356.48,59.991,1442262603,"201051344001135","174011321042388",27.08,47.80,0,338.44,395.85,147.8,140.8,0.676,245063.4,245063.4,1583,0,0,0,L,1122011218,0,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262621,531646.00
09/14/2015 16:30,2,5.250,ACTIVE,218.26,356.78,59.933,1442262603,"201051344000417","174011321042388",27.19,49.00,0,335.44,394.95,144.7,137.7,0.685,248124.1,248124.1,1590,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262622,531647.00
09/14/2015 16:30,2,5.484,ACTIVE,219.61,356.48,59.965,1442262603,"201051344000594","174011321042388",27.14,50.20,0,332.43,393.75,150.7,143.6,0.698,250770.1,250770.1,1591,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262623,531648.00
09/14/2015 16:30,2,5.197,ACTIVE,214.19,348.36,59.949,1442262603,"274151322000083","174011321042388",27.00,59.30,0,332.13,377.82,142.2,135.3,0.570,528353.9,528353.9,1582,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262624,531649.00
09/14/2015 16:30,2,5.666,ACTIVE,218.93,357.98,59.965,1442262603,"201051344000585","174011321042388",26.66,46.80,0,337.54,397.35,152.9,145.7,0.712,250493.7,250493.7,1587,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262625,531650.00
09/14/2015 16:30,2,5.129,ACTIVE,214.87,350.47,59.954,1442262603,"274151322000054","174011321042388",26.62,56.80,0,332.43,378.12,138.2,131.5,0.535,523020.1,523020.1,1581,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262626,531651.00
09/14/2015 16:30,2,5.439,ACTIVE,218.93,358.28,59.965,1442262603,"201051344001203","174011321042388",27.10,46.20,0,338.14,397.35,149.3,142.2,0.694,251045.0,251045.0,1587,0,0,0,L,1122011218,0,126.30,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262627,531652.00
09/14/2015 16:30,2,5.355,ACTIVE,218.03,356.78,59.965,1442262603,"201051344000646","174011321042388",27.15,47.00,0,336.94,396.75,147.3,140.3,0.689,246859.7,246859.7,1585,0,0,0,L,1122011218,0,125.85,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262627,531653.00
09/14/2015 16:30,2,3.439,ACTIVE,215.54,412.38,59.949,1442262603,"274151322000068","174011321042388",37.19,53.00,0,374.81,435.83,129.6,123.2,0.495,425138.0,425138.0,1615,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262628,531654.00
09/14/2015 16:30,2,5.398,ACTIVE,215.09,360.38,59.938,1442262603,"274151322000076","174011321042388",27.59,56.00,0,333.33,381.42,150.7,143.6,0.588,559221.1,559221.1,1580,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262629,531655.00
09/14/2015 16:30,2,5.387,ACTIVE,217.80,355.88,59.970,1442262603,"201051344000890","174011321042388",27.00,49.30,0,337.84,396.15,147.2,140.2,0.685,251730.0,251730.0,1588,0,0,0,L,1122011218,0,125.62,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262630,531656.00
09/14/2015 16:30,2,5.469,ACTIVE,220.74,359.18,59.970,1442262603,"201051344000900","174011321042388",28.07,41.30,0,337.84,397.96,155.4,148.1,0.698,253195.1,253195.1,1587,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262631,531657.00
09/14/2015 16:30,2,5.469,ACTIVE,220.29,359.48,59.965,1442262603,"201051344000633","174011321042388",27.04,46.80,0,338.14,397.05,149.7,142.6,0.703,241539.5,241539.5,1595,0,0,0,L,1122011218,0,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262632,531658.00
09/14/2015 16:30,2,5.441,ACTIVE,221.19,359.78,59.970,1442262603,"201051344000983","174011321042388",27.99,43.60,0,338.14,398.26,154.3,147.0,0.720,250097.8,250097.8,1589,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262633,531659.00
09/14/2015 16:30,2,5.391,ACTIVE,218.71,357.68,59.975,1442262603,"201051344000917","174011321042388",27.53,46.60,0,337.24,397.05,150.4,143.2,0.703,252102.0,252102.0,1592,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262634,531660.00
09/14/2015 16:30,2,5.324,ACTIVE,220.97,359.78,59.970,1442262603,"201051344000648","174011321042388",27.85,43.60,0,337.84,397.35,150.1,142.9,0.681,247350.2,247350.2,1592,0,0,0,L,1122011218,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262635,531661.00
09/14/2015 16:30,2,5.207,ACTIVE,218.93,357.98,59.954,1442262603,"201051344001093","174011321042388",27.57,44.30,0,338.44,396.45,145.4,138.4,0.663,250256.6,250256.6,1594,0,0,0,L,1122011218,0,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262636,531662.00
09/14/2015 16:30,2,5.455,ACTIVE,221.19,360.38,60.002,1442262603,"201051344000645","174011321042388",27.45,43.80,0,318.91,396.45,151.7,144.4,0.694,248493.0,248493.0,1590,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262636,531663.00
09/14/2015 16:30,2,5.141,ACTIVE,214.64,347.76,59.954,1442262603,"274151322000085","174011321042388",26.82,55.50,0,333.33,378.42,139.6,132.8,0.539,525808.3,525808.3,1583,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262637,531664.00
09/14/2015 16:30,2,5.328,ACTIVE,219.16,358.28,59.981,1442262603,"201051344000651","174011321042388",27.45,46.80,0,337.24,396.45,148.2,141.1,0.681,247715.2,247715.2,1584,0,0,0,L,1122011218,0,126.53,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262638,531665.00
09/14/2015 16:30,2,5.434,ACTIVE,220.29,357.08,59.975,1442262603,"201051344000867","174011321042388",27.49,45.50,0,337.24,396.45,151.2,144.0,0.685,240590.1,240590.1,1589,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262639,531666.00
09/14/2015 16:30,2,5.350,ACTIVE,217.58,354.97,59.954,1442262603,"201051344001230","174011321042388",27.19,46.60,0,332.73,391.94,147.3,140.3,0.676,251058.5,251058.5,1593,0,0,0,L,1122011218,0,125.40,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262640,531667.00
09/14/2015 16:30,2,5.355,ACTIVE,221.19,360.99,59.975,1442262603,"201051344000576","174011321042388",27.97,42.00,0,337.24,403.07,151.7,144.5,0.712,247572.7,247572.7,1596,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262641,531668.00
09/14/2015 16:30,2,5.416,ACTIVE,221.19,360.38,59.981,1442262603,"201051344000579","174011321042388",27.39,48.00,0,338.14,396.75,150.3,143.1,0.698,255054.3,255054.3,1584,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442262642,531669.00
09/14/2015 16:45,2,4.879,ACTIVE,216.90,353.77,59.970,1442263503,"201051344000955","174011321042388",27.29,47.50,0,333.33,388.34,134.8,128.2,0.641,253050.8,253050.8,1584,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263504,531670.00
09/14/2015 16:45,2,5.023,ACTIVE,213.29,360.99,59.975,1442263503,"274151322000095","174011321042388",27.75,55.80,0,328.22,379.02,141.1,134.2,0.535,552820.0,552820.0,1586,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263505,531671.00
09/14/2015 16:45,2,5.006,ACTIVE,218.71,355.58,59.975,1442263503,"201051344000868","174011321042388",27.53,39.50,0,333.63,393.45,139.6,132.8,0.641,240108.1,240108.1,1593,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263506,531672.00
09/14/2015 16:45,2,4.945,ACTIVE,220.29,357.98,59.981,1442263503,"201051344000853","174011321042388",28.19,40.20,0,339.04,395.55,141.2,134.3,0.663,246722.2,246722.2,1588,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263507,531673.00
09/14/2015 16:45,2,4.934,ACTIVE,218.03,356.48,59.975,1442263503,"201051344000582","174011321042388",27.31,45.80,0,337.24,393.75,136.4,129.8,0.632,245140.4,245140.4,1589,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263508,531674.00
09/14/2015 16:45,2,4.967,ACTIVE,219.39,355.58,59.991,1442263503,"201051344000469","174011321042388",27.65,38.60,0,337.24,395.85,139.2,132.4,0.654,241941.3,241941.3,1588,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263509,531675.00
09/14/2015 16:45,2,4.994,ACTIVE,219.61,357.38,59.975,1442263503,"201051344000988","174011321042388",27.31,42.30,0,336.94,394.65,138.1,131.4,0.645,240747.9,240747.9,1590,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263510,531676.00
09/14/2015 16:45,2,4.996,ACTIVE,219.39,354.97,59.991,1442263503,"201051344001158","174011321042388",27.12,43.60,0,337.24,394.05,137.2,130.5,0.636,246259.7,246259.7,1590,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263511,531677.00
09/14/2015 16:45,2,5.076,ACTIVE,217.58,356.48,59.981,1442263503,"201051344001025","174011321042388",27.15,46.40,0,333.33,393.15,139.6,132.8,0.632,251221.9,251221.9,1587,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263512,531678.00
09/14/2015 16:45,2,4.941,ACTIVE,219.39,355.88,59.996,1442263503,"201051344000569","174011321042388",28.09,40.60,0,337.24,395.25,140.6,133.8,0.654,254392.5,254392.5,1588,0,0,0,L,1122011218,0,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263512,531679.00
09/14/2015 16:45,2,3.158,ACTIVE,213.51,412.38,59.991,1442263503,"274151322000094","174011321042388",37.19,53.50,0,380.82,433.72,118.6,112.6,0.464,425704.0,425704.0,1615,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263513,531680.00
09/14/2015 16:45,2,5.051,ACTIVE,219.39,356.48,59.991,1442263503,"201051344000458","174011321042388",27.45,42.30,0,338.74,394.95,140.4,133.6,0.663,250076.1,250076.1,1588,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263514,531681.00
09/14/2015 16:45,2,4.645,ACTIVE,213.29,344.76,59.959,1442263503,"274151322000087","174011321042388",27.17,55.30,0,330.03,376.62,127.8,121.4,0.486,499366.9,499366.9,1586,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263515,531682.00
09/14/2015 16:45,2,4.674,ACTIVE,213.51,354.07,59.991,1442263503,"274151322000052","174011321042388",27.37,55.50,0,329.13,376.92,129.6,123.1,0.495,532788.8,532788.8,1580,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263516,531683.00
09/14/2015 16:45,2,4.982,ACTIVE,217.13,354.07,59.991,1442263503,"201051344001145","174011321042388",27.67,44.80,0,333.93,392.55,139.7,132.9,0.650,254808.7,254808.7,1593,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263517,531684.00
09/14/2015 16:45,2,4.947,ACTIVE,216.90,355.88,59.991,1442263503,"201051344000685","174011321042388",27.53,46.00,0,333.33,392.85,138.0,131.3,0.676,253472.1,253472.1,1588,0,0,0,L,1122011218,0,125.40,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263518,531685.00
09/14/2015 16:45,2,4.605,ACTIVE,213.06,349.86,59.996,1442263503,"274151322000088","174011321042388",27.02,52.00,0,328.22,376.01,125.9,119.6,0.482,511808.9,511808.9,1584,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263519,531686.00
09/14/2015 16:45,2,4.812,ACTIVE,217.58,355.88,59.996,1442263503,"201051344000438","174011321042388",27.85,47.80,0,337.54,393.15,135.7,129.1,0.654,253432.4,253432.4,1589,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263520,531687.00
09/14/2015 16:45,2,4.934,ACTIVE,217.58,355.58,59.996,1442263503,"201051344001135","174011321042388",27.41,47.50,0,333.63,391.94,137.0,130.3,0.632,245097.3,245097.3,1584,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263521,531688.00
09/14/2015 16:45,2,4.859,ACTIVE,217.13,355.58,59.991,1442263503,"201051344000417","174011321042388",27.19,48.00,0,332.73,388.64,133.9,127.4,0.641,248157.2,248157.2,1591,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263522,531689.00
09/14/2015 16:45,2,4.990,ACTIVE,218.26,354.97,60.007,1442263503,"201051344000594","174011321042388",27.45,48.50,0,331.83,390.44,138.8,132.1,0.641,250804.7,250804.7,1592,0,0,0,L,1122011218,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263522,531690.00
09/14/2015 16:45,2,4.762,ACTIVE,213.06,359.48,59.991,1442263503,"274151322000083","174011321042388",27.15,57.30,0,327.62,376.92,130.9,124.5,0.535,528386.3,528386.3,1583,0,0,0,L,1151911521,0,122.23,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263523,531691.00
09/14/2015 16:45,2,5.195,ACTIVE,217.80,357.08,59.996,1442263503,"201051344000585","174011321042388",27.04,45.80,0,337.24,393.75,142.2,135.4,0.658,250529.0,250529.0,1588,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263524,531692.00
09/14/2015 16:45,2,4.658,ACTIVE,213.29,345.96,59.986,1442263503,"274151322000054","174011321042388",27.04,55.30,0,329.43,376.31,127.5,121.2,0.491,523051.7,523051.7,1582,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263525,531693.00
09/14/2015 16:45,2,4.943,ACTIVE,218.03,355.88,59.991,1442263503,"201051344001203","174011321042388",27.53,45.50,0,338.44,393.75,137.8,131.0,0.641,251079.3,251079.3,1588,0,0,0,L,1122011218,0,125.85,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263526,531694.00
09/14/2015 16:45,2,4.881,ACTIVE,216.90,354.07,59.991,1442263503,"201051344000646","174011321042388",27.57,45.80,0,332.43,389.54,136.3,129.7,0.645,246893.5,246893.5,1586,0,0,0,L,1122011218,0,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263527,531695.00
09/14/2015 16:45,2,3.137,ACTIVE,214.41,405.47,59.986,1442263503,"274151322000068","174011321042388",37.73,53.30,0,380.82,435.83,119.9,113.8,0.468,425167.5,425167.5,1616,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263528,531696.00
09/14/2015 16:45,2,4.947,ACTIVE,214.19,361.59,59.996,1442263503,"274151322000076","174011321042388",27.73,54.50,0,333.03,379.02,138.9,132.2,0.539,559255.4,559255.4,1581,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263529,531697.00
09/14/2015 16:45,2,4.918,ACTIVE,216.90,354.37,60.007,1442263503,"201051344000890","174011321042388",27.35,47.00,0,333.03,389.24,136.1,129.4,0.623,251763.8,251763.8,1589,0,0,0,L,1122011218,0,125.17,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263530,531698.00
09/14/2015 16:45,2,4.988,ACTIVE,219.16,355.88,59.991,1442263503,"201051344000900","174011321042388",28.15,39.00,0,337.54,395.85,142.1,135.2,0.650,253230.6,253230.6,1588,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263531,531699.00
09/14/2015 16:45,2,4.934,ACTIVE,218.71,355.88,59.986,1442263503,"201051344000633","174011321042388",27.55,45.00,0,336.94,394.65,137.8,131.1,0.654,241573.8,241573.8,1596,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263532,531700.00
09/14/2015 16:45,2,4.955,ACTIVE,219.61,356.48,59.975,1442263503,"201051344000983","174011321042388",28.25,41.30,0,337.24,395.55,141.7,134.9,0.663,250133.2,250133.2,1590,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263533,531701.00
09/14/2015 16:45,2,5.000,ACTIVE,217.58,355.88,59.970,1442263503,"201051344000917","174011321042388",27.41,46.00,0,335.14,393.45,138.8,132.0,0.654,252136.5,252136.5,1593,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263534,531702.00
09/14/2015 16:45,2,4.854,ACTIVE,219.39,354.97,59.981,1442263503,"201051344000648","174011321042388",28.01,41.00,0,338.14,395.55,137.6,130.9,0.636,247384.5,247384.5,1593,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263535,531703.00
09/14/2015 16:45,2,4.799,ACTIVE,217.80,355.58,59.986,1442263503,"201051344001093","174011321042388",27.39,43.80,0,337.84,393.15,133.2,126.6,0.614,250289.9,250289.9,1595,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263536,531704.00
09/14/2015 16:45,2,5.010,ACTIVE,219.39,355.28,59.981,1442263503,"201051344000645","174011321042388",27.39,41.50,0,338.74,394.35,139.1,132.3,0.641,248527.7,248527.7,1591,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263537,531705.00
09/14/2015 16:45,2,4.703,ACTIVE,213.74,344.15,59.996,1442263503,"274151322000085","174011321042388",26.98,54.50,0,320.41,394.65,128.4,122.0,0.495,525840.2,525840.2,1584,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263538,531706.00
09/14/2015 16:45,2,4.994,ACTIVE,218.03,357.08,59.981,1442263503,"201051344000651","174011321042388",27.06,46.40,0,338.14,393.75,136.9,130.2,0.628,247749.2,247749.2,1585,0,0,0,L,1122011218,0,125.62,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263539,531707.00
09/14/2015 16:45,2,4.980,ACTIVE,218.71,354.37,59.981,1442263503,"201051344000867","174011321042388",27.49,43.00,0,333.63,392.25,138.6,131.8,0.636,240624.8,240624.8,1590,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263540,531708.00
09/14/2015 16:45,2,4.826,ACTIVE,216.45,354.07,59.996,1442263503,"201051344001230","174011321042388",27.83,45.30,0,332.73,388.34,136.0,129.4,0.628,251092.4,251092.4,1594,0,0,0,L,1122011218,0,124.72,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263541,531709.00
09/14/2015 16:45,2,4.922,ACTIVE,219.61,356.78,59.975,1442263503,"201051344000576","174011321042388",27.87,39.80,0,337.54,395.55,138.9,132.1,0.654,247607.4,247607.4,1597,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263542,531710.00
09/14/2015 16:45,2,4.926,ACTIVE,219.39,355.88,59.981,1442263503,"201051344000579","174011321042388",27.69,46.40,0,338.44,394.05,138.2,131.4,0.645,255088.8,255088.8,1585,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442263543,531711.00
09/14/2015 17:00,2,4.363,ACTIVE,216.22,352.27,59.975,1442264403,"201051344000955","174011321042388",27.75,46.20,0,332.73,384.13,122.6,116.4,0.588,253081.4,253081.4,1585,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264405,531712.00
09/14/2015 17:00,2,4.539,ACTIVE,213.51,348.06,59.981,1442264403,"274151322000095","174011321042388",27.91,54.50,0,328.22,372.41,128.2,121.9,0.491,552852.0,552852.0,1587,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264405,531713.00
09/14/2015 17:00,2,4.539,ACTIVE,218.71,353.77,59.986,1442264403,"201051344000868","174011321042388",27.59,38.80,0,333.33,385.93,126.8,120.4,0.579,240139.6,240139.6,1594,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264406,531714.00
09/14/2015 17:00,2,4.512,ACTIVE,220.06,355.88,59.991,1442264403,"201051344000853","174011321042388",28.11,38.40,0,339.34,391.64,128.4,122.0,0.601,246754.1,246754.1,1589,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264407,531715.00
09/14/2015 17:00,2,4.461,ACTIVE,217.35,355.28,59.996,1442264403,"201051344000582","174011321042388",27.39,45.30,0,333.63,387.14,123.8,117.6,0.579,245171.3,245171.3,1590,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264408,531716.00
09/14/2015 17:00,2,4.432,ACTIVE,219.61,354.37,59.991,1442264403,"201051344000469","174011321042388",28.13,37.80,0,337.24,387.14,126.2,119.9,0.601,241972.8,241972.8,1589,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264409,531717.00
09/14/2015 17:00,2,4.494,ACTIVE,219.61,356.48,59.991,1442264403,"201051344000988","174011321042388",27.65,41.00,0,337.24,389.24,125.9,119.6,0.588,240779.1,240779.1,1591,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264410,531718.00
09/14/2015 17:00,2,4.484,ACTIVE,219.61,354.97,59.991,1442264403,"201051344001158","174011321042388",27.51,41.80,0,337.24,385.63,125.0,118.7,0.583,246290.7,246290.7,1591,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264411,531719.00
09/14/2015 17:00,2,4.533,ACTIVE,216.90,353.77,59.996,1442264403,"201051344001025","174011321042388",27.65,45.50,0,334.24,386.83,127.0,120.6,0.579,251253.5,251253.5,1588,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264412,531720.00
09/14/2015 17:00,2,4.480,ACTIVE,219.61,354.07,59.996,1442264403,"201051344000569","174011321042388",28.15,38.60,0,335.44,387.14,127.6,121.2,0.592,254424.4,254424.4,1589,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264413,531721.00
09/14/2015 17:00,2,2.830,ACTIVE,213.74,415.39,60.002,1442264403,"274151322000094","174011321042388",37.67,52.80,0,384.13,437.63,108.0,102.4,0.415,425730.9,425730.9,1616,0,0,0,L,1151911521,0,122.23,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264414,531722.00
09/14/2015 17:00,2,4.523,ACTIVE,219.84,354.97,60.007,1442264403,"201051344000458","174011321042388",27.91,40.20,0,338.14,387.44,127.8,121.5,0.601,250107.9,250107.9,1589,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264414,531723.00
09/14/2015 17:00,2,4.197,ACTIVE,213.51,342.95,60.012,1442264403,"274151322000087","174011321042388",27.35,53.50,0,330.03,369.70,116.3,110.3,0.442,499395.9,499395.9,1587,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264415,531724.00
09/14/2015 17:00,2,4.225,ACTIVE,213.51,356.48,59.986,1442264403,"274151322000052","174011321042388",27.59,53.00,0,331.53,369.40,117.9,111.9,0.460,532818.2,532818.2,1581,0,0,0,L,1151911521,0,122.23,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264416,531725.00
09/14/2015 17:00,2,4.492,ACTIVE,216.45,352.87,59.970,1442264403,"201051344001145","174011321042388",27.93,43.40,0,333.63,386.53,127.2,120.8,0.592,254840.4,254840.4,1594,0,0,0,L,1122011218,0,124.72,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264417,531726.00
09/14/2015 17:00,2,4.414,ACTIVE,216.22,353.77,59.996,1442264403,"201051344000685","174011321042388",28.01,45.00,0,333.33,386.53,125.2,119.0,0.614,253503.4,253503.4,1589,0,0,0,L,1122011218,0,125.40,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264418,531727.00
09/14/2015 17:00,2,4.115,ACTIVE,213.51,348.96,59.991,1442264403,"274151322000088","174011321042388",27.43,50.00,0,330.63,369.10,114.2,108.3,0.438,511837.5,511837.5,1585,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264419,531728.00
09/14/2015 17:00,2,4.414,ACTIVE,217.13,354.67,59.996,1442264403,"201051344000438","174011321042388",27.63,46.40,0,334.24,386.23,123.6,117.3,0.583,253463.2,253463.2,1590,0,0,0,L,1122011218,0,125.40,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264420,531729.00
09/14/2015 17:00,2,4.514,ACTIVE,216.90,353.77,59.986,1442264403,"201051344001135","174011321042388",27.21,46.80,0,333.63,385.63,124.4,118.1,0.575,245128.3,245128.3,1585,0,0,0,L,1122011218,0,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264421,531730.00
09/14/2015 17:00,2,4.367,ACTIVE,216.67,353.47,59.986,1442264403,"201051344000417","174011321042388",27.51,46.20,0,333.03,384.43,121.7,115.5,0.583,248187.6,248187.6,1592,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264422,531731.00
09/14/2015 17:00,2,4.473,ACTIVE,218.03,353.77,60.007,1442264403,"201051344000594","174011321042388",27.91,47.00,0,331.83,385.33,126.5,120.1,0.592,250836.1,250836.1,1593,0,0,0,L,1122011218,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264423,531732.00
09/14/2015 17:00,2,4.273,ACTIVE,213.51,356.48,59.986,1442264403,"274151322000083","174011321042388",27.57,55.00,0,328.22,370.00,119.3,113.2,0.486,528416.1,528416.1,1584,0,0,0,L,1151911521,0,122.01,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264423,531733.00
09/14/2015 17:00,2,4.660,ACTIVE,217.35,354.37,59.991,1442264403,"201051344000585","174011321042388",27.49,45.30,0,333.93,386.83,129.8,123.4,0.605,250561.2,250561.2,1589,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264424,531734.00
09/14/2015 17:00,2,4.188,ACTIVE,213.51,357.68,59.986,1442264403,"274151322000054","174011321042388",27.33,52.80,0,330.03,369.70,115.9,110.0,0.446,523080.6,523080.6,1583,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264425,531735.00
