ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 17:00,2,4.430,ACTIVE,217.13,353.77,59.981,1442264403,"201051344001203","174011321042388",27.85,44.50,0,336.04,387.14,124.8,118.6,0.588,251110.4,251110.4,1589,0,0,0,L,1122011218,0,125.40,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264426,531736.00
09/14/2015 17:00,2,4.488,ACTIVE,216.22,353.47,60.002,1442264403,"201051344000646","174011321042388",27.25,44.00,0,332.43,385.33,123.8,117.6,0.592,246924.4,246924.4,1587,0,0,0,L,1122011218,0,124.94,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264427,531737.00
09/14/2015 17:00,2,2.859,ACTIVE,214.19,414.49,59.975,1442264403,"274151322000068","174011321042388",37.71,51.50,0,382.93,437.33,108.8,103.1,0.420,425194.6,425194.6,1617,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264428,531738.00
09/14/2015 17:00,2,4.441,ACTIVE,214.19,349.26,59.986,1442264403,"274151322000076","174011321042388",28.19,52.50,0,332.43,373.61,126.7,120.4,0.491,559287.1,559287.1,1582,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264429,531739.00
09/14/2015 17:00,2,4.463,ACTIVE,216.00,351.97,59.959,1442264403,"201051344000890","174011321042388",27.37,45.30,0,333.33,385.33,123.8,117.6,0.570,251794.6,251794.6,1590,0,0,0,L,1122011218,0,124.72,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264430,531740.00
09/14/2015 17:00,2,4.447,ACTIVE,219.16,354.97,59.981,1442264403,"201051344000900","174011321042388",28.71,37.30,0,336.04,386.53,129.3,122.9,0.588,253262.9,253262.9,1589,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264431,531741.00
09/14/2015 17:00,2,4.473,ACTIVE,218.93,354.97,59.965,1442264403,"201051344000633","174011321042388",27.75,43.60,0,336.94,386.23,125.7,119.4,0.592,241605.1,241605.1,1597,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264432,531742.00
09/14/2015 17:00,2,4.529,ACTIVE,219.16,354.37,59.981,1442264403,"201051344000983","174011321042388",28.17,39.30,0,334.84,387.14,129.3,122.9,0.601,250165.3,250165.3,1591,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264433,531743.00
09/14/2015 17:00,2,4.498,ACTIVE,216.67,352.87,59.975,1442264403,"201051344000917","174011321042388",27.69,45.00,0,333.33,385.93,126.2,119.9,0.605,252167.9,252167.9,1594,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264434,531744.00
09/14/2015 17:00,2,4.406,ACTIVE,219.16,354.07,59.981,1442264403,"201051344000648","174011321042388",28.13,39.80,0,337.54,386.53,125.5,119.2,0.579,247415.7,247415.7,1594,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264435,531745.00
09/14/2015 17:00,2,4.283,ACTIVE,216.90,353.47,59.986,1442264403,"201051344001093","174011321042388",27.87,43.40,0,333.93,385.63,120.9,114.8,0.557,250320.0,250320.0,1596,0,0,0,L,1122011218,0,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264436,531746.00
09/14/2015 17:00,2,4.514,ACTIVE,219.39,354.67,59.938,1442264403,"201051344000645","174011321042388",27.71,40.00,0,337.84,386.23,126.7,120.3,0.575,248559.2,248559.2,1592,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264437,531747.00
09/14/2015 17:00,2,4.184,ACTIVE,213.74,342.95,59.970,1442264403,"274151322000085","174011321042388",27.53,52.80,0,333.03,369.40,116.6,110.6,0.455,525869.3,525869.3,1585,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264438,531748.00
09/14/2015 17:00,2,4.451,ACTIVE,217.13,353.17,59.981,1442264403,"201051344000651","174011321042388",27.57,46.40,0,337.54,386.53,124.3,118.1,0.575,247780.2,247780.2,1586,0,0,0,L,1122011218,0,125.62,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264439,531749.00
09/14/2015 17:00,2,4.441,ACTIVE,218.93,352.87,60.023,1442264403,"201051344000867","174011321042388",28.09,41.00,0,333.33,385.33,126.3,120.0,0.588,240656.2,240656.2,1591,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264440,531750.00
09/14/2015 17:00,2,4.377,ACTIVE,215.77,351.97,60.012,1442264403,"201051344001230","174011321042388",27.89,43.20,0,333.33,384.43,123.7,117.4,0.575,251123.2,251123.2,1595,0,0,0,L,1122011218,0,124.49,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264440,531751.00
09/14/2015 17:00,2,4.447,ACTIVE,219.61,356.18,59.986,1442264403,"201051344000576","174011321042388",28.11,37.50,0,337.54,387.44,126.5,120.2,0.592,247638.8,247638.8,1598,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264441,531752.00
09/14/2015 17:00,2,4.521,ACTIVE,219.61,354.37,59.986,1442264403,"201051344000579","174011321042388",27.55,44.30,0,338.14,385.93,126.2,119.9,0.583,255120.2,255120.2,1586,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442264442,531753.00
09/14/2015 17:15,2,3.854,ACTIVE,216.67,351.07,59.981,1442265304,"201051344000955","174011321042388",28.07,45.80,0,333.33,380.22,109.5,103.8,0.526,253108.9,253108.9,1586,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265305,531754.00
09/14/2015 17:15,2,4.045,ACTIVE,213.96,356.48,59.981,1442265304,"274151322000095","174011321042388",28.07,52.50,0,307.78,390.14,115.0,109.0,0.438,552880.9,552880.9,1588,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265306,531755.00
09/14/2015 17:15,2,3.984,ACTIVE,218.93,351.67,59.981,1442265304,"201051344000868","174011321042388",28.31,36.00,0,333.33,382.33,114.1,108.2,0.521,240168.2,240168.2,1595,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265307,531756.00
09/14/2015 17:15,2,4.039,ACTIVE,220.06,354.67,59.981,1442265304,"201051344000853","174011321042388",28.29,36.80,0,339.65,387.44,115.8,109.8,0.539,246783.2,246783.2,1590,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265308,531757.00
09/14/2015 17:15,2,4.012,ACTIVE,217.80,352.87,59.981,1442265304,"201051344000582","174011321042388",27.35,44.30,0,333.33,382.33,111.2,105.4,0.513,245199.1,245199.1,1591,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265308,531758.00
09/14/2015 17:15,2,3.947,ACTIVE,219.61,352.87,59.981,1442265304,"201051344000469","174011321042388",28.51,35.40,0,336.64,383.83,114.0,108.1,0.530,242001.3,242001.3,1590,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265309,531759.00
09/14/2015 17:15,2,4.018,ACTIVE,219.61,354.07,59.981,1442265304,"201051344000988","174011321042388",27.95,38.80,0,337.54,385.93,113.6,107.7,0.539,240807.6,240807.6,1592,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265310,531760.00
09/14/2015 17:15,2,4.010,ACTIVE,219.61,352.87,60.007,1442265304,"201051344001158","174011321042388",27.77,39.80,0,337.24,382.63,112.9,107.0,0.526,246318.9,246318.9,1592,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265311,531761.00
09/14/2015 17:15,2,4.076,ACTIVE,217.35,351.97,60.018,1442265304,"201051344001025","174011321042388",27.71,44.30,0,333.93,382.03,114.4,108.5,0.517,251282.1,251282.1,1589,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265312,531762.00
09/14/2015 17:15,2,4.008,ACTIVE,219.61,352.87,60.012,1442265304,"201051344000569","174011321042388",28.25,37.30,0,337.54,383.53,114.8,108.8,0.530,254453.2,254453.2,1590,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265313,531763.00
09/14/2015 17:15,2,2.475,ACTIVE,214.41,407.87,59.981,1442265304,"274151322000094","174011321042388",38.27,51.80,0,382.03,467.39,95.3,90.0,0.362,425754.9,425754.9,1617,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265314,531764.00
09/14/2015 17:15,2,4.047,ACTIVE,219.84,352.27,59.991,1442265304,"201051344000458","174011321042388",28.21,38.20,0,338.44,385.33,115.6,109.7,0.548,250136.8,250136.8,1590,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265315,531765.00
09/14/2015 17:15,2,3.723,ACTIVE,214.19,344.76,59.975,1442265304,"274151322000087","174011321042388",27.51,52.50,0,332.43,366.70,103.7,98.2,0.389,499422.0,499422.0,1588,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265316,531766.00
09/14/2015 17:15,2,3.760,ACTIVE,213.96,341.75,59.975,1442265304,"274151322000052","174011321042388",27.53,50.80,0,332.43,367.00,104.8,99.2,0.398,532844.6,532844.6,1582,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265317,531767.00
09/14/2015 17:15,2,4.051,ACTIVE,216.90,351.67,59.986,1442265304,"201051344001145","174011321042388",27.79,42.50,0,334.24,382.03,114.0,108.1,0.530,254869.0,254869.0,1595,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265318,531768.00
09/14/2015 17:15,2,3.947,ACTIVE,216.90,352.87,59.981,1442265304,"201051344000685","174011321042388",28.03,44.00,0,333.93,382.03,112.1,106.3,0.552,253531.5,253531.5,1590,0,0,0,L,1122011218,0,125.62,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265318,531769.00
09/14/2015 17:15,2,3.652,ACTIVE,213.74,353.47,59.986,1442265304,"274151322000088","174011321042388",27.47,48.80,0,323.11,393.75,101.5,96.1,0.384,511863.0,511863.0,1586,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265319,531770.00
09/14/2015 17:15,2,3.898,ACTIVE,217.13,353.17,59.938,1442265304,"201051344000438","174011321042388",27.93,45.80,0,334.84,382.33,110.3,104.6,0.530,253490.9,253490.9,1591,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265320,531771.00
09/14/2015 17:15,2,3.988,ACTIVE,217.13,352.57,59.996,1442265304,"201051344001135","174011321042388",27.71,46.20,0,332.43,381.42,111.9,106.1,0.526,245156.3,245156.3,1586,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265321,531772.00
09/14/2015 17:15,2,3.873,ACTIVE,217.13,351.67,59.986,1442265304,"201051344000417","174011321042388",27.79,44.80,0,333.03,380.52,109.0,103.3,0.521,248214.9,248214.9,1593,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265322,531773.00
09/14/2015 17:15,2,3.965,ACTIVE,218.48,351.07,59.986,1442265304,"201051344000594","174011321042388",28.39,44.80,0,333.03,382.63,114.0,108.1,0.535,250864.7,250864.7,1594,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265323,531774.00
09/14/2015 17:15,2,3.822,ACTIVE,213.74,351.97,59.991,1442265304,"274151322000083","174011321042388",27.59,53.00,0,318.61,376.92,106.8,101.1,0.433,528442.9,528442.9,1585,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265324,531775.00
09/14/2015 17:15,2,4.217,ACTIVE,217.58,353.47,59.991,1442265304,"201051344000585","174011321042388",27.53,43.60,0,335.14,382.33,117.6,111.6,0.548,250590.6,250590.6,1590,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265325,531776.00
09/14/2015 17:15,2,3.736,ACTIVE,213.96,355.58,59.996,1442265304,"274151322000054","174011321042388",27.33,51.00,0,325.22,376.92,103.4,97.9,0.393,523106.5,523106.5,1584,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265326,531777.00
09/14/2015 17:15,2,4.004,ACTIVE,217.58,353.47,59.996,1442265304,"201051344001203","174011321042388",27.77,43.40,0,336.64,382.03,112.5,106.7,0.521,251138.6,251138.6,1590,0,0,0,L,1122011218,0,125.85,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265327,531778.00
09/14/2015 17:15,2,3.984,ACTIVE,216.67,352.87,59.991,1442265304,"201051344000646","174011321042388",27.59,43.20,0,333.03,381.42,111.3,105.5,0.526,246952.3,246952.3,1588,0,0,0,L,1122011218,0,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265329,531779.00
09/14/2015 17:15,2,2.430,ACTIVE,214.87,424.41,59.986,1442265304,"274151322000068","174011321042388",38.76,50.40,0,381.12,461.08,95.1,89.8,0.358,425218.7,425218.7,1618,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265330,531780.00
09/14/2015 17:15,2,3.959,ACTIVE,214.64,343.25,59.996,1442265304,"274151322000076","174011321042388",28.15,50.60,0,333.63,371.21,112.9,107.0,0.438,559315.5,559315.5,1583,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265330,531781.00
09/14/2015 17:15,2,3.928,ACTIVE,216.67,350.77,59.991,1442265304,"201051344000890","174011321042388",27.93,43.80,0,333.63,381.73,111.1,105.3,0.508,251822.5,251822.5,1591,0,0,0,L,1122011218,0,124.94,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265331,531782.00
09/14/2015 17:15,2,4.021,ACTIVE,219.39,353.47,59.991,1442265304,"201051344000900","174011321042388",28.59,35.80,0,337.24,383.53,116.3,110.3,0.526,253292.1,253292.1,1590,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265332,531783.00
09/14/2015 17:15,2,3.934,ACTIVE,219.16,353.47,59.981,1442265304,"201051344000633","174011321042388",28.47,40.60,0,336.34,382.93,113.4,107.5,0.539,241633.5,241633.5,1598,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265333,531784.00
09/14/2015 17:15,2,4.025,ACTIVE,219.61,353.47,59.986,1442265304,"201051344000983","174011321042388",28.59,37.00,0,337.24,383.83,116.5,110.5,0.544,250194.6,250194.6,1592,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265334,531785.00
09/14/2015 17:15,2,4.014,ACTIVE,217.58,353.17,59.954,1442265304,"201051344000917","174011321042388",27.95,44.00,0,333.03,381.42,113.7,107.8,0.535,252196.4,252196.4,1595,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265335,531786.00
09/14/2015 17:15,2,3.973,ACTIVE,219.61,352.57,59.986,1442265304,"201051344000648","174011321042388",28.13,37.30,0,338.14,385.33,113.2,107.3,0.526,247444.1,247444.1,1595,0,0,0,L,1122011218,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265336,531787.00
09/14/2015 17:15,2,3.783,ACTIVE,217.58,352.57,59.986,1442265304,"201051344001093","174011321042388",28.31,42.30,0,335.14,381.12,108.5,102.8,0.499,250347.3,250347.3,1597,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265337,531788.00
09/14/2015 17:15,2,4.014,ACTIVE,219.61,352.87,59.981,1442265304,"201051344000645","174011321042388",28.15,37.80,0,338.14,385.33,114.4,108.5,0.521,248587.9,248587.9,1593,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265338,531789.00
09/14/2015 17:15,2,3.713,ACTIVE,214.41,347.16,59.986,1442265304,"274151322000085","174011321042388",27.57,51.50,0,332.73,367.30,103.7,98.1,0.398,525895.3,525895.3,1586,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265339,531790.00
09/14/2015 17:15,2,4.023,ACTIVE,217.80,353.47,59.981,1442265304,"201051344000651","174011321042388",27.45,45.50,0,337.54,383.53,111.8,106.0,0.513,247808.2,247808.2,1587,0,0,0,L,1122011218,0,125.85,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265340,531791.00
09/14/2015 17:15,2,4.035,ACTIVE,219.16,352.27,60.002,1442265304,"201051344000867","174011321042388",27.89,39.00,0,333.63,381.73,114.0,108.1,0.521,240684.8,240684.8,1592,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265341,531792.00
09/14/2015 17:15,2,3.932,ACTIVE,216.67,350.47,59.986,1442265304,"201051344001230","174011321042388",27.85,42.80,0,332.43,381.12,110.9,105.1,0.521,251150.9,251150.9,1596,0,0,0,L,1122011218,0,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265342,531793.00
09/14/2015 17:15,2,3.967,ACTIVE,219.84,354.37,59.975,1442265304,"201051344000576","174011321042388",28.29,35.80,0,338.14,385.93,113.6,107.8,0.535,247667.4,247667.4,1599,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265343,531794.00
09/14/2015 17:15,2,3.996,ACTIVE,219.84,353.17,59.970,1442265304,"201051344000579","174011321042388",28.13,42.80,0,338.44,383.83,113.8,108.0,0.526,255148.7,255148.7,1587,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442265344,531795.00
09/14/2015 17:30,2,3.391,ACTIVE,216.67,350.17,59.996,1442266203,"201051344000955","174011321042388",27.91,44.50,0,333.03,376.01,95.8,90.5,0.460,253133.2,253133.2,1587,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266204,531796.00
09/14/2015 17:30,2,3.533,ACTIVE,213.29,340.85,59.996,1442266203,"274151322000095","174011321042388",28.17,50.40,0,329.13,367.00,100.9,95.4,0.389,552906.5,552906.5,1589,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266205,531797.00
09/14/2015 17:30,2,3.502,ACTIVE,217.58,350.17,59.981,1442266203,"201051344000868","174011321042388",28.11,34.30,0,334.54,379.32,99.7,94.3,0.455,240193.5,240193.5,1596,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266206,531798.00
09/14/2015 17:30,2,3.555,ACTIVE,219.16,351.67,59.959,1442266203,"201051344000853","174011321042388",28.07,35.00,0,338.44,382.33,101.0,95.5,0.473,246808.8,246808.8,1591,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266207,531799.00
09/14/2015 17:30,2,3.467,ACTIVE,217.80,351.67,60.012,1442266203,"201051344000582","174011321042388",27.77,43.80,0,335.14,378.42,97.6,92.3,0.455,245223.9,245223.9,1592,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266208,531800.00
09/14/2015 17:30,2,3.473,ACTIVE,218.71,350.77,59.981,1442266203,"201051344000469","174011321042388",28.29,34.00,0,335.14,379.32,99.5,94.1,0.473,242026.6,242026.6,1591,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266209,531801.00
09/14/2015 17:30,2,3.502,ACTIVE,218.71,351.97,59.986,1442266203,"201051344000988","174011321042388",28.05,37.00,0,335.14,380.22,99.5,94.1,0.473,240832.9,240832.9,1593,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266210,531802.00
09/14/2015 17:30,2,3.475,ACTIVE,218.71,350.47,59.996,1442266203,"201051344001158","174011321042388",28.03,37.80,0,334.54,378.72,98.7,93.3,0.468,246344.0,246344.0,1593,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266211,531803.00
09/14/2015 17:30,2,3.541,ACTIVE,217.35,351.67,60.023,1442266203,"201051344001025","174011321042388",28.05,43.40,0,335.14,379.32,100.7,95.3,0.460,251307.6,251307.6,1590,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266212,531804.00
09/14/2015 17:30,2,3.484,ACTIVE,218.71,351.07,59.986,1442266203,"201051344000569","174011321042388",28.35,35.80,0,335.14,379.32,100.0,94.6,0.464,254478.6,254478.6,1591,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266213,531805.00
09/14/2015 17:30,2,2.170,ACTIVE,213.74,411.78,59.970,1442266203,"274151322000094","174011321042388",37.79,50.20,0,385.33,434.02,83.1,78.3,0.323,425775.9,425775.9,1618,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266214,531806.00
09/14/2015 17:30,2,3.520,ACTIVE,218.93,351.07,59.981,1442266203,"201051344000458","174011321042388",28.35,36.80,0,335.74,379.32,101.1,95.7,0.477,250162.5,250162.5,1591,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266214,531807.00
09/14/2015 17:30,2,3.230,ACTIVE,213.74,341.75,59.986,1442266203,"274151322000087","174011321042388",27.73,51.50,0,328.82,364.29,90.7,85.6,0.345,499445.0,499445.0,1589,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266215,531808.00
09/14/2015 17:30,2,3.234,ACTIVE,213.74,341.45,59.981,1442266203,"274151322000052","174011321042388",27.83,48.80,0,330.03,364.29,91.2,86.1,0.349,532867.8,532867.8,1583,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266216,531809.00
09/14/2015 17:30,2,3.510,ACTIVE,217.13,351.37,60.007,1442266203,"201051344001145","174011321042388",28.15,41.30,0,335.14,379.02,100.0,94.6,0.464,254894.4,254894.4,1596,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266217,531810.00
09/14/2015 17:30,2,3.463,ACTIVE,217.13,352.87,59.986,1442266203,"201051344000685","174011321042388",27.99,43.00,0,335.14,379.02,98.2,92.8,0.482,253556.4,253556.4,1591,0,0,0,L,1122011218,0,125.40,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266218,531811.00
09/14/2015 17:30,2,3.166,ACTIVE,213.51,352.27,59.981,1442266203,"274151322000088","174011321042388",27.45,47.50,0,329.73,363.69,88.1,83.1,0.331,511885.4,511885.4,1587,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266219,531812.00
09/14/2015 17:30,2,3.400,ACTIVE,217.13,351.37,59.981,1442266203,"201051344000438","174011321042388",28.07,44.30,0,335.74,378.42,96.8,91.5,0.455,253515.4,253515.4,1592,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266220,531813.00
09/14/2015 17:30,2,3.449,ACTIVE,216.90,350.47,59.970,1442266203,"201051344001135","174011321042388",28.09,44.50,0,334.54,377.82,98.2,92.9,0.451,245181.2,245181.2,1587,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266221,531814.00
09/14/2015 17:30,2,3.385,ACTIVE,216.90,351.07,59.981,1442266203,"201051344000417","174011321042388",27.89,43.80,0,333.63,376.62,95.5,90.3,0.460,248239.1,248239.1,1594,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266222,531815.00
09/14/2015 17:30,2,3.479,ACTIVE,217.58,350.77,59.981,1442266203,"201051344000594","174011321042388",28.31,43.40,0,333.33,378.72,99.7,94.3,0.460,250890.1,250890.1,1595,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266223,531816.00
09/14/2015 17:30,2,3.336,ACTIVE,213.29,345.96,59.965,1442266203,"274151322000083","174011321042388",27.65,50.60,0,329.73,363.99,93.4,88.2,0.380,528466.5,528466.5,1586,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266224,531817.00
09/14/2015 17:30,2,3.688,ACTIVE,217.58,352.87,59.986,1442266203,"201051344000585","174011321042388",27.83,42.50,0,335.74,379.02,104.0,98.4,0.482,250616.9,250616.9,1591,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266225,531818.00
09/14/2015 17:30,2,3.236,ACTIVE,213.51,347.76,59.981,1442266203,"274151322000054","174011321042388",27.43,49.80,0,330.03,364.59,89.9,84.8,0.345,523129.4,523129.4,1585,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266226,531819.00
09/14/2015 17:30,2,3.488,ACTIVE,217.58,352.27,59.959,1442266203,"201051344001203","174011321042388",27.83,42.30,0,335.14,379.62,98.3,93.0,0.455,251163.6,251163.6,1591,0,0,0,L,1122011218,0,125.62,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266227,531820.00
09/14/2015 17:30,2,3.488,ACTIVE,216.67,351.37,59.975,1442266203,"201051344000646","174011321042388",27.55,42.00,0,334.24,377.52,97.4,92.1,0.460,246977.0,246977.0,1589,0,0,0,L,1122011218,0,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266228,531821.00
09/14/2015 17:30,2,2.158,ACTIVE,214.41,413.59,59.991,1442266203,"274151322000068","174011321042388",38.11,49.30,0,387.44,435.23,82.8,77.9,0.314,425239.8,425239.8,1619,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266229,531822.00
09/14/2015 17:30,2,3.428,ACTIVE,214.41,353.77,59.975,1442266203,"274151322000076","174011321042388",28.35,48.80,0,333.03,367.30,98.3,93.0,0.376,559340.4,559340.4,1584,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266230,531823.00
09/14/2015 17:30,2,3.424,ACTIVE,216.67,350.77,59.965,1442266203,"201051344000890","174011321042388",28.11,43.00,0,334.84,377.52,97.5,92.2,0.451,251847.2,251847.2,1592,0,0,0,L,1122011218,0,124.94,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266230,531824.00
09/14/2015 17:30,2,3.494,ACTIVE,218.48,350.77,59.986,1442266203,"201051344000900","174011321042388",28.71,34.30,0,334.24,379.32,101.5,96.1,0.460,253317.9,253317.9,1591,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266231,531825.00
09/14/2015 17:30,2,3.477,ACTIVE,218.48,351.37,59.975,1442266203,"201051344000633","174011321042388",28.21,39.00,0,334.84,379.32,99.3,93.9,0.468,241658.7,241658.7,1599,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266232,531826.00
09/14/2015 17:30,2,3.484,ACTIVE,218.93,351.07,59.981,1442266203,"201051344000983","174011321042388",28.90,35.20,0,334.54,379.32,102.0,96.5,0.477,250220.4,250220.4,1593,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266233,531827.00
09/14/2015 17:30,2,3.539,ACTIVE,217.35,351.97,59.981,1442266203,"201051344000917","174011321042388",27.81,43.00,0,333.93,378.42,99.7,94.3,0.464,252221.7,252221.7,1596,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266234,531828.00
09/14/2015 17:30,2,3.453,ACTIVE,218.71,351.07,59.981,1442266203,"201051344000648","174011321042388",28.27,35.60,0,336.04,379.02,98.9,93.6,0.460,247469.2,247469.2,1596,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266235,531829.00
09/14/2015 17:30,2,3.268,ACTIVE,217.58,352.27,59.991,1442266203,"201051344001093","174011321042388",28.43,40.80,0,335.14,377.52,94.1,88.9,0.433,250371.2,250371.2,1598,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266236,531830.00
09/14/2015 17:30,2,3.537,ACTIVE,218.93,351.07,60.012,1442266203,"201051344000645","174011321042388",27.81,35.80,0,336.04,379.32,99.7,94.3,0.455,248613.2,248613.2,1594,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266237,531831.00
09/14/2015 17:30,2,3.225,ACTIVE,213.74,350.77,59.970,1442266203,"274151322000085","174011321042388",27.69,49.00,0,330.93,363.99,90.5,85.4,0.349,525918.3,525918.3,1587,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266238,531832.00
09/14/2015 17:30,2,3.477,ACTIVE,218.03,351.97,59.970,1442266203,"201051344000651","174011321042388",27.87,44.30,0,337.84,380.52,98.1,92.8,0.446,247833.0,247833.0,1588,0,0,0,L,1122011218,0,125.62,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266239,531833.00
09/14/2015 17:30,2,3.494,ACTIVE,218.48,349.86,59.986,1442266203,"201051344000867","174011321042388",28.15,37.30,0,334.54,377.82,99.6,94.2,0.455,240710.1,240710.1,1593,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266240,531834.00
09/14/2015 17:30,2,3.424,ACTIVE,216.67,350.47,59.981,1442266203,"201051344001230","174011321042388",27.85,41.00,0,333.63,376.92,96.6,91.3,0.442,251175.5,251175.5,1597,0,0,0,L,1122011218,0,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266240,531835.00
09/14/2015 17:30,2,3.410,ACTIVE,219.16,352.27,59.986,1442266203,"201051344000576","174011321042388",28.71,34.50,0,336.94,379.92,99.2,93.8,0.464,247692.6,247692.6,1600,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266241,531836.00
09/14/2015 17:30,2,3.502,ACTIVE,218.93,350.77,59.981,1442266203,"201051344000579","174011321042388",28.15,40.80,0,334.54,379.02,99.9,94.5,0.464,255174.0,255174.0,1588,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442266242,531837.00
09/14/2015 17:45,2,2.826,ACTIVE,216.00,347.46,59.970,1442267104,"201051344000955","174011321042388",28.43,43.60,0,334.54,373.01,81.3,76.5,0.389,253154.1,253154.1,1588,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267105,531838.00
09/14/2015 17:45,2,2.969,ACTIVE,213.06,351.07,59.970,1442267104,"274151322000095","174011321042388",28.59,49.00,0,332.43,364.29,85.8,80.9,0.327,552928.6,552928.6,1590,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267106,531839.00
09/14/2015 17:45,2,2.900,ACTIVE,218.03,347.76,59.965,1442267104,"201051344000868","174011321042388",28.41,35.00,0,333.63,373.91,83.6,78.8,0.384,240215.1,240215.1,1597,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267107,531840.00
09/14/2015 17:45,2,2.939,ACTIVE,218.93,350.47,59.981,1442267104,"201051344000853","174011321042388",28.55,34.50,0,337.84,376.01,84.9,80.0,0.393,246830.8,246830.8,1592,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267108,531841.00
09/14/2015 17:45,2,2.924,ACTIVE,216.90,349.56,59.970,1442267104,"201051344000582","174011321042388",27.93,42.50,0,335.74,374.51,82.8,77.9,0.384,245245.2,245245.2,1593,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267109,531842.00
09/14/2015 17:45,2,2.891,ACTIVE,218.71,349.26,59.959,1442267104,"201051344000469","174011321042388",28.45,34.80,0,334.24,373.61,83.3,78.5,0.402,242048.2,242048.2,1592,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267110,531843.00
09/14/2015 17:45,2,2.947,ACTIVE,218.48,349.56,59.965,1442267104,"201051344000988","174011321042388",27.93,36.80,0,334.54,375.11,83.4,78.6,0.398,240854.5,240854.5,1594,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267111,531844.00
09/14/2015 17:45,2,2.967,ACTIVE,218.48,347.76,59.975,1442267104,"201051344001158","174011321042388",27.65,37.50,0,334.54,373.61,83.1,78.3,0.389,246365.4,246365.4,1594,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267112,531845.00
09/14/2015 17:45,2,3.014,ACTIVE,216.45,348.06,59.959,1442267104,"201051344001025","174011321042388",27.93,41.50,0,335.14,374.51,85.3,80.4,0.393,251329.6,251329.6,1591,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267112,531846.00
09/14/2015 17:45,2,2.947,ACTIVE,218.48,349.26,59.970,1442267104,"201051344000569","174011321042388",28.21,35.20,0,334.84,373.91,84.3,79.4,0.393,254500.4,254500.4,1592,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267113,531847.00
09/14/2015 17:45,2,1.783,ACTIVE,213.51,424.11,59.959,1442267104,"274151322000094","174011321042388",38.25,45.80,0,379.92,443.34,68.8,64.5,0.477,425793.9,425793.9,1619,0,0,0,L,1151911521,0,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267114,531848.00
09/14/2015 17:45,2,3.000,ACTIVE,218.48,347.76,59.965,1442267104,"201051344000458","174011321042388",28.03,36.30,0,335.74,373.91,85.2,80.3,0.402,250184.5,250184.5,1592,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267115,531849.00
09/14/2015 17:45,2,2.734,ACTIVE,213.74,354.37,59.959,1442267104,"274151322000087","174011321042388",27.73,47.80,0,328.52,381.12,76.7,72.1,0.521,499464.7,499464.7,1590,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267116,531850.00
09/14/2015 17:45,2,2.746,ACTIVE,213.29,358.28,59.991,1442267104,"274151322000052","174011321042388",27.65,45.30,0,326.12,379.32,76.9,72.3,0.517,532887.6,532887.6,1584,0,0,0,L,1151911521,0,122.01,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267117,531851.00
09/14/2015 17:45,2,3.014,ACTIVE,216.22,349.56,59.970,1442267104,"201051344001145","174011321042388",27.97,40.00,0,335.74,374.51,85.4,80.5,0.393,254916.3,254916.3,1597,0,0,0,L,1122011218,0,124.72,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267118,531852.00
09/14/2015 17:45,2,2.861,ACTIVE,216.22,349.26,59.965,1442267104,"201051344000685","174011321042388",28.71,42.00,0,336.04,375.41,83.2,78.4,0.407,253577.8,253577.8,1592,0,0,0,L,1122011218,0,125.40,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267119,531853.00
09/14/2015 17:45,2,2.648,ACTIVE,213.06,349.86,59.975,1442267104,"274151322000088","174011321042388",27.63,43.80,0,327.32,378.72,74.1,69.6,0.504,511904.5,511904.5,1588,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267120,531854.00
09/14/2015 17:45,2,2.869,ACTIVE,216.67,348.96,59.981,1442267104,"201051344000438","174011321042388",28.25,43.60,0,335.44,374.51,82.1,77.3,0.393,253536.5,253536.5,1593,0,0,0,L,1122011218,0,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267121,531855.00
09/14/2015 17:45,2,2.965,ACTIVE,216.22,348.66,59.975,1442267104,"201051344001135","174011321042388",27.81,43.60,0,335.14,373.01,83.6,78.8,0.393,245202.7,245202.7,1588,0,0,0,L,1122011218,0,124.72,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267122,531856.00
09/14/2015 17:45,2,2.877,ACTIVE,216.22,348.96,59.981,1442267104,"201051344000417","174011321042388",27.91,41.50,0,333.93,373.01,81.3,76.6,0.384,248260.0,248260.0,1595,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267122,531857.00
09/14/2015 17:45,2,2.953,ACTIVE,217.58,347.46,59.965,1442267104,"201051344000594","174011321042388",28.17,41.80,0,333.93,374.51,84.2,79.4,0.393,250911.8,250911.8,1596,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267124,531858.00
09/14/2015 17:45,2,2.775,ACTIVE,213.29,344.45,59.944,1442267104,"274151322000083","174011321042388",28.11,48.80,0,331.53,361.89,79.0,74.3,0.323,528486.8,528486.8,1587,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267125,531859.00
09/14/2015 17:45,2,3.135,ACTIVE,216.90,349.26,59.965,1442267104,"201051344000585","174011321042388",27.97,40.80,0,334.84,375.11,88.8,83.8,0.415,250639.7,250639.7,1592,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267125,531860.00
09/14/2015 17:45,2,2.709,ACTIVE,213.51,349.86,59.975,1442267104,"274151322000054","174011321042388",27.67,46.40,0,329.13,380.52,76.0,71.4,0.530,523149.0,523149.0,1586,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267126,531861.00
09/14/2015 17:45,2,2.936,ACTIVE,216.67,348.66,59.975,1442267104,"201051344001203","174011321042388",27.85,41.00,0,336.34,375.11,82.9,78.1,0.384,251185.0,251185.0,1592,0,0,0,L,1122011218,0,125.40,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267127,531862.00
09/14/2015 17:45,2,2.922,ACTIVE,216.00,349.26,59.981,1442267104,"201051344000646","174011321042388",28.03,40.20,0,334.24,373.31,83.0,78.2,0.389,246998.3,246998.3,1590,0,0,0,L,1122011218,0,124.72,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267128,531863.00
09/14/2015 17:45,2,1.822,ACTIVE,213.96,425.91,59.981,1442267104,"274151322000068","174011321042388",38.41,44.50,0,386.83,447.55,70.0,65.6,0.486,425257.9,425257.9,1620,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267129,531864.00
09/14/2015 17:45,2,2.893,ACTIVE,213.96,352.87,59.996,1442267104,"274151322000076","174011321042388",28.47,46.40,0,333.63,364.59,83.3,78.5,0.318,559361.9,559361.9,1585,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267130,531865.00
09/14/2015 17:45,2,2.943,ACTIVE,216.00,347.76,59.986,1442267104,"201051344000890","174011321042388",27.75,41.00,0,334.84,373.31,82.7,77.9,0.389,251868.5,251868.5,1593,0,0,0,L,1122011218,0,124.94,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267131,531866.00
09/14/2015 17:45,2,2.943,ACTIVE,218.26,349.26,59.991,1442267104,"201051344000900","174011321042388",28.63,34.00,0,335.14,374.51,85.5,80.6,0.384,253340.0,253340.0,1592,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267132,531867.00
09/14/2015 17:45,2,2.922,ACTIVE,218.26,350.17,59.986,1442267104,"201051344000633","174011321042388",28.17,38.40,0,334.84,374.81,83.4,78.6,0.389,241680.2,241680.2,1600,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267133,531868.00
09/14/2015 17:45,2,2.973,ACTIVE,218.71,349.26,59.959,1442267104,"201051344000983","174011321042388",28.55,35.20,0,334.24,374.51,86.0,81.1,0.407,250242.6,250242.6,1594,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267134,531869.00
09/14/2015 17:45,2,2.965,ACTIVE,216.45,348.96,59.991,1442267104,"201051344000917","174011321042388",28.17,42.30,0,334.24,374.51,84.6,79.7,0.402,252243.4,252243.4,1597,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267135,531870.00
09/14/2015 17:45,2,2.922,ACTIVE,218.48,348.66,59.975,1442267104,"201051344000648","174011321042388",28.09,35.40,0,335.44,374.81,83.1,78.3,0.384,247490.7,247490.7,1597,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267136,531871.00
09/14/2015 17:45,2,2.723,ACTIVE,216.67,348.96,59.991,1442267104,"201051344001093","174011321042388",28.53,39.80,0,335.74,373.61,78.6,74.0,0.362,250391.6,250391.6,1599,0,0,0,L,1122011218,0,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267137,531872.00
09/14/2015 17:45,2,2.928,ACTIVE,218.93,348.96,60.002,1442267104,"201051344000645","174011321042388",28.23,35.20,0,337.54,374.21,83.7,78.9,0.384,248634.9,248634.9,1595,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267137,531873.00
09/14/2015 17:45,2,2.715,ACTIVE,213.74,358.58,59.975,1442267104,"274151322000085","174011321042388",27.69,46.00,0,329.73,380.52,76.1,71.5,0.535,525937.9,525937.9,1588,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267138,531874.00
09/14/2015 17:45,2,2.896,ACTIVE,216.67,348.66,59.991,1442267104,"201051344000651","174011321042388",28.21,43.60,0,338.14,374.81,82.8,78.0,0.384,247854.3,247854.3,1589,0,0,0,L,1122011218,0,125.40,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267139,531875.00
09/14/2015 17:45,2,2.943,ACTIVE,218.26,347.16,59.975,1442267104,"201051344000867","174011321042388",28.05,37.00,0,334.54,373.01,83.7,78.9,0.384,240731.7,240731.7,1594,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267141,531876.00
09/14/2015 17:45,2,2.855,ACTIVE,216.00,347.16,59.954,1442267104,"201051344001230","174011321042388",28.27,39.80,0,334.24,372.41,81.7,76.9,0.384,251196.5,251196.5,1598,0,0,0,L,1122011218,0,124.72,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267141,531877.00
09/14/2015 17:45,2,2.869,ACTIVE,218.93,350.77,59.986,1442267104,"201051344000576","174011321042388",28.57,34.00,0,337.24,374.81,83.0,78.2,0.389,247714.1,247714.1,1601,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267142,531878.00
