ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 17:45,2,2.930,ACTIVE,218.48,348.66,59.986,1442267104,"201051344000579","174011321042388",28.37,39.80,0,335.14,374.51,84.2,79.3,0.389,255195.7,255195.7,1589,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442267143,531879.00
09/14/2015 18:00,2,2.320,ACTIVE,215.32,357.98,59.975,1442268003,"201051344000955","174011321042388",28.17,40.80,0,317.40,389.24,66.2,61.9,0.561,253171.4,253171.4,1589,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268004,531880.00
09/14/2015 18:00,2,2.416,ACTIVE,213.29,357.68,59.981,1442268003,"274151322000095","174011321042388",28.47,44.50,0,327.92,376.62,69.7,65.3,0.491,552946.8,552946.8,1591,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268005,531881.00
09/14/2015 18:00,2,2.412,ACTIVE,217.58,358.58,59.975,1442268003,"201051344000868","174011321042388",28.11,32.80,0,318.61,389.84,68.7,64.4,0.561,240233.0,240233.0,1598,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268006,531882.00
09/14/2015 18:00,2,2.447,ACTIVE,218.93,362.19,60.007,1442268003,"201051344000853","174011321042388",28.15,32.60,0,321.31,397.05,69.8,65.5,0.592,246849.0,246849.0,1593,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268007,531883.00
09/14/2015 18:00,2,2.404,ACTIVE,216.45,360.99,60.002,1442268003,"201051344000582","174011321042388",27.87,40.20,0,319.21,394.35,67.9,63.6,0.561,245262.8,245262.8,1594,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268008,531884.00
09/14/2015 18:00,2,2.355,ACTIVE,218.03,360.38,59.986,1442268003,"201051344000469","174011321042388",28.63,32.60,0,317.70,390.74,68.3,64.0,0.570,242065.9,242065.9,1593,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268009,531885.00
09/14/2015 18:00,2,2.406,ACTIVE,218.03,361.29,59.975,1442268003,"201051344000988","174011321042388",28.11,34.50,0,315.00,394.35,68.5,64.2,0.570,240872.2,240872.2,1595,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268010,531886.00
09/14/2015 18:00,2,2.408,ACTIVE,218.03,358.28,60.012,1442268003,"201051344001158","174011321042388",27.93,35.60,0,319.21,390.44,68.2,63.9,0.570,246383.2,246383.2,1595,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268011,531887.00
09/14/2015 18:00,2,2.484,ACTIVE,216.00,358.88,59.981,1442268003,"201051344001025","174011321042388",27.95,39.50,0,317.40,392.25,70.3,66.0,0.575,251347.9,251347.9,1592,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268012,531888.00
09/14/2015 18:00,2,2.387,ACTIVE,218.26,359.78,60.007,1442268003,"201051344000569","174011321042388",28.49,33.00,0,318.61,391.94,68.9,64.5,0.561,254518.4,254518.4,1593,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268013,531889.00
09/14/2015 18:00,2,1.496,ACTIVE,213.51,399.46,60.007,1442268003,"274151322000094","174011321042388",37.13,43.60,0,386.53,439.43,56.0,52.1,0.384,425808.6,425808.6,1620,0,0,0,L,1151911521,0,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268014,531890.00
09/14/2015 18:00,2,2.443,ACTIVE,218.26,359.78,59.944,1442268003,"201051344000458","174011321042388",28.25,34.00,0,318.91,391.64,69.9,65.6,0.588,250202.7,250202.7,1593,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268014,531891.00
09/14/2015 18:00,2,2.209,ACTIVE,213.51,344.76,59.981,1442268003,"274151322000087","174011321042388",27.75,44.50,0,331.83,377.22,62.1,58.0,0.415,499480.9,499480.9,1591,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268015,531892.00
09/14/2015 18:00,2,2.209,ACTIVE,213.29,348.66,59.991,1442268003,"274151322000052","174011321042388",27.73,41.80,0,329.13,376.92,62.1,58.0,0.415,532903.9,532903.9,1585,0,0,0,L,1151911521,0,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268016,531893.00
09/14/2015 18:00,2,2.453,ACTIVE,216.00,358.58,59.986,1442268003,"201051344001145","174011321042388",28.15,37.80,0,318.91,392.25,70.0,65.6,0.575,254934.6,254934.6,1598,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268017,531894.00
09/14/2015 18:00,2,2.396,ACTIVE,216.00,360.08,59.986,1442268003,"201051344000685","174011321042388",28.03,39.50,0,317.70,392.25,68.0,63.7,0.592,253595.6,253595.6,1593,0,0,0,L,1122011218,0,125.17,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268018,531895.00
09/14/2015 18:00,2,2.117,ACTIVE,213.06,346.86,59.996,1442268003,"274151322000088","174011321042388",27.67,41.00,0,331.83,376.01,59.3,55.3,0.415,511920.1,511920.1,1589,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268019,531896.00
09/14/2015 18:00,2,2.316,ACTIVE,216.22,359.78,60.018,1442268003,"201051344000438","174011321042388",28.41,40.60,0,316.20,394.65,66.7,62.4,0.575,253553.9,253553.9,1594,0,0,0,L,1122011218,0,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268020,531897.00
09/14/2015 18:00,2,2.408,ACTIVE,216.00,357.68,60.002,1442268003,"201051344001135","174011321042388",28.03,40.80,0,318.91,390.74,68.4,64.1,0.557,245220.5,245220.5,1589,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268021,531898.00
09/14/2015 18:00,2,2.369,ACTIVE,216.00,358.28,60.002,1442268003,"201051344000417","174011321042388",27.67,38.80,0,317.10,389.84,66.4,62.2,0.561,248277.3,248277.3,1596,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268022,531899.00
09/14/2015 18:00,2,2.438,ACTIVE,217.35,357.98,60.023,1442268003,"201051344000594","174011321042388",28.07,39.30,0,317.10,390.14,69.3,65.0,0.570,250929.8,250929.8,1597,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268023,531900.00
09/14/2015 18:00,2,2.279,ACTIVE,213.06,354.67,60.002,1442268003,"274151322000083","174011321042388",27.69,43.60,0,327.92,377.22,63.9,59.8,0.460,528503.6,528503.6,1588,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268023,531901.00
09/14/2015 18:00,2,2.600,ACTIVE,216.45,360.08,59.991,1442268003,"201051344000585","174011321042388",28.09,39.00,0,319.21,392.25,74.0,69.5,0.610,250658.8,250658.8,1593,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268024,531902.00
09/14/2015 18:00,2,2.180,ACTIVE,213.29,351.37,59.996,1442268003,"274151322000054","174011321042388",27.71,42.80,0,331.83,377.52,61.1,57.1,0.415,523165.0,523165.0,1587,0,0,0,L,1151911521,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268025,531903.00
09/14/2015 18:00,2,2.383,ACTIVE,216.22,359.18,60.023,1442268003,"201051344001203","174011321042388",28.21,38.80,0,318.30,393.75,68.1,63.8,0.570,251202.6,251202.6,1593,0,0,0,L,1122011218,0,124.94,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268026,531904.00
09/14/2015 18:00,2,2.365,ACTIVE,215.54,357.98,60.023,1442268003,"201051344000646","174011321042388",28.27,38.00,0,318.91,391.04,67.8,63.5,0.575,247015.9,247015.9,1591,0,0,0,L,1122011218,0,124.49,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268027,531905.00
09/14/2015 18:00,2,1.473,ACTIVE,214.19,419.90,59.986,1442268003,"274151322000068","174011321042388",38.21,42.30,0,381.73,442.14,56.7,52.8,0.389,425272.7,425272.7,1621,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268028,531906.00
09/14/2015 18:00,2,2.338,ACTIVE,213.96,350.47,59.991,1442268003,"274151322000076","174011321042388",28.31,42.30,0,329.13,378.72,67.0,62.7,0.460,559379.5,559379.5,1586,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268029,531907.00
09/14/2015 18:00,2,2.391,ACTIVE,215.54,357.38,60.002,1442268003,"201051344000890","174011321042388",28.11,38.60,0,316.80,391.04,68.1,63.8,0.552,251886.1,251886.1,1594,0,0,0,L,1122011218,0,124.49,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268030,531908.00
09/14/2015 18:00,2,2.406,ACTIVE,217.80,360.38,59.996,1442268003,"201051344000900","174011321042388",28.59,32.20,0,318.30,391.04,69.7,65.3,0.570,253358.2,253358.2,1593,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268031,531909.00
09/14/2015 18:00,2,2.404,ACTIVE,217.80,359.18,59.975,1442268003,"201051344000633","174011321042388",28.15,36.00,0,319.51,391.34,68.5,64.2,0.579,241698.1,241698.1,1601,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268032,531910.00
09/14/2015 18:00,2,2.438,ACTIVE,217.80,359.48,60.012,1442268003,"201051344000983","174011321042388",28.71,33.30,0,318.91,391.34,70.9,66.5,0.588,250261.0,250261.0,1595,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268033,531911.00
09/14/2015 18:00,2,2.443,ACTIVE,216.00,359.48,59.965,1442268003,"201051344000917","174011321042388",28.01,40.00,0,319.51,394.35,69.3,65.0,0.583,252261.5,252261.5,1598,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268034,531912.00
09/14/2015 18:00,2,2.385,ACTIVE,218.26,358.28,60.018,1442268003,"201051344000648","174011321042388",28.19,33.30,0,316.20,392.25,68.0,63.7,0.561,247508.4,247508.4,1598,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268035,531913.00
09/14/2015 18:00,2,2.230,ACTIVE,216.00,358.58,59.975,1442268003,"201051344001093","174011321042388",28.19,37.50,0,318.61,392.55,63.7,59.6,0.530,250408.2,250408.2,1600,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268036,531914.00
09/14/2015 18:00,2,2.428,ACTIVE,218.26,359.48,59.981,1442268003,"201051344000645","174011321042388",27.85,33.50,0,319.51,392.55,68.5,64.1,0.561,248652.8,248652.8,1596,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268036,531915.00
09/14/2015 18:00,2,2.174,ACTIVE,213.51,356.48,59.965,1442268003,"274151322000085","174011321042388",27.77,43.20,0,333.03,377.52,61.2,57.2,0.424,525953.9,525953.9,1589,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268037,531916.00
09/14/2015 18:00,2,2.381,ACTIVE,216.22,359.48,60.002,1442268003,"201051344000651","174011321042388",28.13,40.80,0,321.91,396.15,67.7,63.5,0.561,247872.0,247872.0,1590,0,0,0,L,1122011218,0,124.94,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268039,531917.00
09/14/2015 18:00,2,2.385,ACTIVE,217.80,356.48,60.028,1442268003,"201051344000867","174011321042388",28.45,34.50,0,318.00,390.14,68.7,64.4,0.561,240749.6,240749.6,1595,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268040,531918.00
09/14/2015 18:00,2,2.330,ACTIVE,215.54,356.78,60.028,1442268003,"201051344001230","174011321042388",28.23,37.00,0,317.70,389.24,66.7,62.4,0.557,251213.9,251213.9,1599,0,0,0,L,1122011218,0,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268041,531919.00
09/14/2015 18:00,2,2.338,ACTIVE,218.48,359.78,60.012,1442268003,"201051344000576","174011321042388",28.65,32.00,0,318.91,391.64,67.9,63.6,0.561,247731.8,247731.8,1602,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268041,531920.00
09/14/2015 18:00,2,2.428,ACTIVE,217.80,359.48,60.002,1442268003,"201051344000579","174011321042388",28.17,37.30,0,320.41,391.34,69.3,64.9,0.575,255213.7,255213.7,1590,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268042,531921.00
09/14/2015 18:15,2,1.822,ACTIVE,215.09,351.97,59.954,1442268903,"201051344000955","174011321042388",27.99,38.80,0,335.74,384.73,51.7,48.0,0.429,253185.1,253185.1,1590,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268904,531922.00
09/14/2015 18:15,2,1.875,ACTIVE,212.83,352.87,59.949,1442268903,"274151322000095","174011321042388",28.61,41.50,0,331.83,373.61,54.4,50.6,0.384,552961.3,552961.3,1592,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268905,531923.00
09/14/2015 18:15,2,1.875,ACTIVE,216.67,352.27,59.959,1442268903,"201051344000868","174011321042388",28.01,32.00,0,335.14,386.23,53.2,49.4,0.433,240247.1,240247.1,1599,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268906,531924.00
09/14/2015 18:15,2,1.891,ACTIVE,217.58,354.07,59.975,1442268903,"201051344000853","174011321042388",28.39,31.30,0,335.74,392.85,54.4,50.6,0.446,246863.4,246863.4,1594,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268907,531925.00
09/14/2015 18:15,2,1.859,ACTIVE,216.22,354.67,59.949,1442268903,"201051344000582","174011321042388",28.19,38.80,0,336.64,391.04,53.1,49.3,0.442,245276.8,245276.8,1595,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268908,531926.00
09/14/2015 18:15,2,1.828,ACTIVE,217.13,352.87,59.970,1442268903,"201051344000469","174011321042388",28.63,32.00,0,335.14,387.14,53.0,49.2,0.446,242080.0,242080.0,1594,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268908,531927.00
09/14/2015 18:15,2,1.852,ACTIVE,216.90,354.37,60.002,1442268903,"201051344000988","174011321042388",28.29,33.30,0,335.44,389.24,53.1,49.3,0.442,240886.4,240886.4,1596,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268909,531928.00
09/14/2015 18:15,2,1.873,ACTIVE,217.13,352.87,59.970,1442268903,"201051344001158","174011321042388",27.95,34.00,0,335.14,386.53,53.0,49.3,0.446,246397.2,246397.2,1596,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268910,531929.00
09/14/2015 18:15,2,1.953,ACTIVE,215.77,353.17,59.991,1442268903,"201051344001025","174011321042388",27.95,37.50,0,336.34,387.44,55.3,51.5,0.446,251362.5,251362.5,1593,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268911,531930.00
09/14/2015 18:15,2,1.859,ACTIVE,217.13,352.87,59.965,1442268903,"201051344000569","174011321042388",28.51,32.00,0,335.44,387.74,53.7,49.9,0.438,254532.6,254532.6,1594,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268912,531931.00
09/14/2015 18:15,2,1.143,ACTIVE,213.06,404.87,59.959,1442268903,"274151322000094","174011321042388",37.43,41.30,0,333.33,433.12,43.1,39.7,0.296,425820.0,425820.0,1621,0,0,0,L,1151911521,0,122.01,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268913,531932.00
09/14/2015 18:15,2,1.896,ACTIVE,217.13,353.17,59.944,1442268903,"201051344000458","174011321042388",28.51,32.60,0,336.34,388.04,54.7,50.9,0.460,250217.2,250217.2,1594,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268914,531933.00
09/14/2015 18:15,2,1.691,ACTIVE,212.83,352.87,59.954,1442268903,"274151322000087","174011321042388",27.93,41.80,0,332.13,370.60,47.9,44.3,0.318,499493.6,499493.6,1592,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268915,531934.00
09/14/2015 18:15,2,1.666,ACTIVE,212.83,345.36,59.944,1442268903,"274151322000052","174011321042388",28.29,39.30,0,330.93,369.70,47.8,44.2,0.336,532916.6,532916.6,1586,0,0,0,L,1151911521,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268916,531935.00
09/14/2015 18:15,2,1.922,ACTIVE,215.77,354.67,59.975,1442268903,"201051344001145","174011321042388",28.41,35.40,0,336.34,388.34,55.4,51.5,0.446,254949.2,254949.2,1599,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268917,531936.00
09/14/2015 18:15,2,1.855,ACTIVE,215.54,354.37,59.928,1442268903,"201051344000685","174011321042388",28.29,37.50,0,336.64,388.04,53.1,49.4,0.468,253609.6,253609.6,1594,0,0,0,L,1122011218,0,124.94,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268918,531937.00
09/14/2015 18:15,2,1.619,ACTIVE,212.38,349.86,59.959,1442268903,"274151322000088","174011321042388",27.71,38.60,0,331.83,368.80,45.4,41.9,0.309,511932.2,511932.2,1590,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268919,531938.00
09/14/2015 18:15,2,1.795,ACTIVE,215.77,354.07,59.959,1442268903,"201051344000438","174011321042388",28.67,38.40,0,336.94,388.04,52.1,48.4,0.442,253567.7,253567.7,1595,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268920,531939.00
09/14/2015 18:15,2,1.914,ACTIVE,215.54,353.47,59.928,1442268903,"201051344001135","174011321042388",27.81,38.80,0,336.04,386.83,54.0,50.2,0.442,245234.8,245234.8,1590,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268921,531940.00
09/14/2015 18:15,2,1.836,ACTIVE,215.77,353.17,59.928,1442268903,"201051344000417","174011321042388",28.11,36.80,0,334.54,385.93,52.3,48.6,0.438,248291.1,248291.1,1597,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268921,531941.00
09/14/2015 18:15,2,1.865,ACTIVE,216.45,351.37,59.959,1442268903,"201051344000594","174011321042388",28.47,37.30,0,333.93,386.23,53.9,50.1,0.442,250944.1,250944.1,1598,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268922,531942.00
09/14/2015 18:15,2,1.730,ACTIVE,212.83,347.16,59.944,1442268903,"274151322000083","174011321042388",28.39,40.80,0,328.52,370.90,49.7,46.1,0.340,528516.7,528516.7,1589,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268923,531943.00
09/14/2015 18:15,2,2.082,ACTIVE,216.00,354.97,59.944,1442268903,"201051344000585","174011321042388",28.01,36.80,0,335.74,392.25,59.1,55.1,0.477,250674.3,250674.3,1594,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268924,531944.00
09/14/2015 18:15,2,1.674,ACTIVE,213.06,345.36,59.949,1442268903,"274151322000054","174011321042388",27.75,40.20,0,329.43,370.00,47.0,43.5,0.323,523177.5,523177.5,1588,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268925,531945.00
09/14/2015 18:15,2,1.861,ACTIVE,216.00,353.47,59.938,1442268903,"201051344001203","174011321042388",28.09,36.80,0,336.34,389.24,53.0,49.2,0.442,251216.7,251216.7,1594,0,0,0,L,1122011218,0,124.72,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268926,531946.00
09/14/2015 18:15,2,1.869,ACTIVE,215.32,353.47,59.944,1442268903,"201051344000646","174011321042388",28.11,36.00,0,335.14,388.04,53.2,49.5,0.446,247030.0,247030.0,1592,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268927,531947.00
09/14/2015 18:15,2,1.146,ACTIVE,213.51,407.87,59.928,1442268903,"274151322000068","174011321042388",38.03,39.80,0,335.14,439.13,43.8,40.3,0.292,425284.4,425284.4,1622,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268928,531948.00
09/14/2015 18:15,2,1.783,ACTIVE,213.74,351.97,59.959,1442268903,"274151322000076","174011321042388",28.77,39.50,0,333.03,373.01,52.0,48.2,0.349,559393.4,559393.4,1587,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268929,531949.00
09/14/2015 18:15,2,1.832,ACTIVE,215.54,353.17,59.959,1442268903,"201051344000890","174011321042388",28.63,36.50,0,335.14,386.23,53.1,49.4,0.424,251900.2,251900.2,1595,0,0,0,L,1122011218,0,124.27,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268930,531950.00
09/14/2015 18:15,2,1.879,ACTIVE,216.90,353.17,59.944,1442268903,"201051344000900","174011321042388",28.49,31.00,0,335.14,387.44,54.2,50.4,0.433,253372.6,253372.6,1594,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268930,531951.00
09/14/2015 18:15,2,1.854,ACTIVE,217.35,354.67,59.917,1442268903,"201051344000633","174011321042388",28.43,34.80,0,335.44,387.44,53.4,49.6,0.438,241712.2,241712.2,1602,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268931,531952.00
09/14/2015 18:15,2,1.896,ACTIVE,217.35,353.47,59.959,1442268903,"201051344000983","174011321042388",28.88,32.00,0,335.44,387.74,55.5,51.6,0.455,250275.7,250275.7,1596,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268932,531953.00
09/14/2015 18:15,2,1.893,ACTIVE,216.00,354.07,59.933,1442268903,"201051344000917","174011321042388",28.39,38.40,0,334.24,389.54,54.5,50.7,0.451,252275.9,252275.9,1599,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268933,531954.00
09/14/2015 18:15,2,1.857,ACTIVE,217.13,351.07,59.975,1442268903,"201051344000648","174011321042388",28.27,32.00,0,336.34,388.04,53.2,49.4,0.433,247522.5,247522.5,1599,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268935,531955.00
09/14/2015 18:15,2,1.707,ACTIVE,216.00,353.47,59.970,1442268903,"201051344001093","174011321042388",28.27,35.80,0,336.04,386.23,48.9,45.3,0.398,250421.3,250421.3,1601,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268936,531956.00
09/14/2015 18:15,2,1.887,ACTIVE,217.35,352.27,59.938,1442268903,"201051344000645","174011321042388",27.91,32.20,0,336.64,386.83,53.4,49.6,0.438,248667.0,248667.0,1597,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268937,531957.00
09/14/2015 18:15,2,1.650,ACTIVE,213.06,350.47,59.901,1442268903,"274151322000085","174011321042388",28.01,40.40,0,331.83,369.40,46.8,43.2,0.331,525966.4,525966.4,1590,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268937,531958.00
09/14/2015 18:15,2,1.875,ACTIVE,216.00,355.28,59.959,1442268903,"201051344000651","174011321042388",27.85,38.80,0,337.24,390.44,52.9,49.2,0.438,247886.0,247886.0,1591,0,0,0,L,1122011218,0,124.72,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268938,531959.00
09/14/2015 18:15,2,1.840,ACTIVE,216.90,350.77,59.949,1442268903,"201051344000867","174011321042388",28.59,33.30,0,335.44,385.63,53.3,49.5,0.433,240763.8,240763.8,1596,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268939,531960.00
09/14/2015 18:15,2,1.811,ACTIVE,215.54,352.27,59.959,1442268903,"201051344001230","174011321042388",28.25,35.40,0,334.84,384.13,51.9,48.1,0.420,251227.7,251227.7,1600,0,0,0,L,1122011218,0,124.27,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268940,531961.00
09/14/2015 18:15,2,1.838,ACTIVE,217.35,353.47,59.954,1442268903,"201051344000576","174011321042388",28.25,30.80,0,336.34,386.53,52.5,48.8,0.442,247745.8,247745.8,1603,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268941,531962.00
09/14/2015 18:15,2,1.875,ACTIVE,216.90,352.87,59.970,1442268903,"201051344000579","174011321042388",28.53,35.60,0,336.34,387.44,54.2,50.4,0.442,255228.1,255228.1,1591,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442268942,531963.00
09/14/2015 18:30,2,1.311,ACTIVE,215.09,347.76,59.981,1442269803,"201051344000955","174011321042388",28.23,36.80,0,334.24,374.21,37.5,34.3,0.305,253195.3,253195.3,1591,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269804,531964.00
09/14/2015 18:30,2,1.348,ACTIVE,212.61,348.36,59.970,1442269803,"274151322000095","174011321042388",28.71,38.80,0,329.43,365.19,39.2,35.9,0.270,552972.0,552972.0,1593,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269805,531965.00
09/14/2015 18:30,2,1.350,ACTIVE,216.67,346.56,59.986,1442269803,"201051344000868","174011321042388",28.31,30.80,0,332.73,375.71,38.8,35.5,0.305,240257.7,240257.7,1600,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269806,531966.00
09/14/2015 18:30,2,1.385,ACTIVE,217.35,349.86,59.975,1442269803,"201051344000853","174011321042388",28.21,30.30,0,335.74,377.82,39.6,36.3,0.323,246874.2,246874.2,1595,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269807,531967.00
09/14/2015 18:30,2,1.363,ACTIVE,215.77,349.86,59.996,1442269803,"201051344000582","174011321042388",28.09,37.00,0,334.84,377.52,38.9,35.6,0.318,245287.4,245287.4,1596,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269808,531968.00
09/14/2015 18:30,2,1.342,ACTIVE,216.90,347.46,59.970,1442269803,"201051344000469","174011321042388",28.25,30.80,0,333.33,374.81,38.4,35.2,0.314,242090.5,242090.5,1595,0,0,0,L,1122011218,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269809,531969.00
09/14/2015 18:30,2,1.357,ACTIVE,216.90,349.56,59.965,1442269803,"201051344000988","174011321042388",27.97,32.20,0,333.03,376.31,38.5,35.3,0.318,240896.9,240896.9,1597,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269810,531970.00
09/14/2015 18:30,2,1.375,ACTIVE,217.13,347.46,59.981,1442269803,"201051344001158","174011321042388",27.75,32.80,0,333.93,376.31,38.6,35.4,0.314,246407.8,246407.8,1597,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269810,531971.00
09/14/2015 18:30,2,1.422,ACTIVE,215.09,348.36,59.959,1442269803,"201051344001025","174011321042388",28.25,35.40,0,335.14,377.22,40.7,37.4,0.323,251373.6,251373.6,1594,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269811,531972.00
09/14/2015 18:30,2,1.346,ACTIVE,216.90,347.46,59.965,1442269803,"201051344000569","174011321042388",28.67,30.80,0,333.93,376.31,39.0,35.7,0.314,254543.3,254543.3,1595,0,0,0,L,1122011218,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269812,531973.00
09/14/2015 18:30,2,0.789,ACTIVE,213.06,407.27,59.975,1442269803,"274151322000094","174011321042388",38.17,39.00,0,331.83,435.53,30.6,27.6,0.203,425828.4,425828.4,1622,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269813,531974.00
09/14/2015 18:30,2,1.469,ACTIVE,216.90,348.06,59.991,1442269803,"201051344000458","174011321042388",18.94,31.50,0,335.14,376.62,28.9,26.0,0.287,250228.1,250228.1,1595,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269814,531975.00
09/14/2015 18:30,2,1.227,ACTIVE,213.06,344.76,59.970,1442269803,"274151322000087","174011321042388",27.55,39.50,0,330.63,361.89,34.3,31.1,0.212,499503.1,499503.1,1593,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269815,531976.00
09/14/2015 18:30,2,1.203,ACTIVE,212.83,337.84,59.970,1442269803,"274151322000052","174011321042388",27.91,36.80,0,329.43,361.59,34.0,30.9,0.208,532926.0,532926.0,1587,0,0,0,L,1151911521,0,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269816,531977.00
09/14/2015 18:30,2,1.424,ACTIVE,215.32,348.96,59.949,1442269803,"201051344001145","174011321042388",28.13,33.80,0,334.84,378.72,40.6,37.2,0.323,254960.3,254960.3,1600,0,0,0,L,1122011218,0,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269817,531978.00
09/14/2015 18:30,2,1.344,ACTIVE,215.32,349.86,59.970,1442269803,"201051344000685","174011321042388",28.31,35.40,0,334.24,377.82,38.6,35.3,0.327,253620.2,253620.2,1595,0,0,0,L,1122011218,0,124.72,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269818,531979.00
09/14/2015 18:30,2,1.141,ACTIVE,212.61,339.95,59.965,1442269803,"274151322000088","174011321042388",27.59,36.50,0,330.93,360.69,31.8,28.8,0.217,511941.0,511941.0,1591,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269819,531980.00
09/14/2015 18:30,2,1.314,ACTIVE,215.32,348.66,59.986,1442269803,"201051344000438","174011321042388",28.47,36.50,0,334.24,376.31,37.9,34.7,0.318,253578.1,253578.1,1596,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269820,531981.00
09/14/2015 18:30,2,1.398,ACTIVE,214.87,348.06,59.970,1442269803,"201051344001135","174011321042388",27.97,36.50,0,335.14,376.62,39.7,36.4,0.318,245245.6,245245.6,1591,0,0,0,L,1122011218,0,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269821,531982.00
09/14/2015 18:30,2,1.342,ACTIVE,215.09,348.36,59.949,1442269803,"201051344000417","174011321042388",28.11,35.00,0,333.93,376.01,38.2,35.0,0.309,248301.5,248301.5,1598,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269822,531983.00
09/14/2015 18:30,2,1.398,ACTIVE,216.45,347.16,59.975,1442269803,"201051344000594","174011321042388",27.73,35.40,0,332.43,375.41,39.3,36.0,0.318,250954.9,250954.9,1599,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269823,531984.00
09/14/2015 18:30,2,1.273,ACTIVE,212.61,341.15,59.986,1442269803,"274151322000083","174011321042388",27.73,38.40,0,328.82,362.19,35.7,32.5,0.243,528526.5,528526.5,1590,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269824,531985.00
09/14/2015 18:30,2,1.562,ACTIVE,215.32,350.17,60.007,1442269803,"201051344000585","174011321042388",27.97,35.20,0,334.84,379.02,44.3,40.8,0.358,250686.3,250686.3,1595,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269825,531986.00
09/14/2015 18:30,2,1.191,ACTIVE,212.61,338.44,59.965,1442269803,"274151322000054","174011321042388",27.63,37.50,0,330.33,361.89,33.5,30.4,0.217,523186.7,523186.7,1589,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269826,531987.00
09/14/2015 18:30,2,1.348,ACTIVE,215.32,348.36,59.981,1442269803,"201051344001203","174011321042388",28.13,35.20,0,336.04,377.52,38.4,35.2,0.305,251227.2,251227.2,1595,0,0,0,L,1122011218,0,124.49,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269827,531988.00
09/14/2015 18:30,2,1.367,ACTIVE,214.87,348.96,59.975,1442269803,"201051344000646","174011321042388",28.13,34.00,0,335.14,375.71,39.0,35.7,0.323,247040.6,247040.6,1593,0,0,0,L,1122011218,0,124.04,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269828,531989.00
09/14/2015 18:30,2,0.836,ACTIVE,213.51,398.56,59.970,1442269803,"274151322000068","174011321042388",37.37,38.20,0,331.83,435.53,31.5,28.5,0.203,425293.0,425293.0,1623,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269829,531990.00
09/14/2015 18:30,2,1.260,ACTIVE,213.51,342.35,60.002,1442269803,"274151322000076","174011321042388",28.80,37.00,0,332.73,363.99,36.7,33.5,0.252,559403.5,559403.5,1588,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269830,531991.00
09/14/2015 18:30,2,1.352,ACTIVE,214.87,347.76,59.938,1442269803,"201051344000890","174011321042388",28.39,34.80,0,334.54,376.01,38.9,35.6,0.301,251910.8,251910.8,1596,0,0,0,L,1122011218,0,124.27,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269831,531992.00
09/14/2015 18:30,2,1.365,ACTIVE,216.90,348.66,59.986,1442269803,"201051344000900","174011321042388",28.37,30.00,0,334.24,375.71,39.3,36.0,0.309,253383.4,253383.4,1595,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269831,531993.00
09/14/2015 18:30,2,1.365,ACTIVE,217.13,349.56,59.944,1442269803,"201051344000633","174011321042388",28.03,33.30,0,333.63,378.12,38.8,35.5,0.318,241722.9,241722.9,1603,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269832,531994.00
09/14/2015 18:30,2,1.393,ACTIVE,216.90,347.76,59.975,1442269803,"201051344000983","174011321042388",28.71,30.80,0,333.33,376.92,40.5,37.2,0.327,250286.8,250286.8,1597,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269833,531995.00
09/14/2015 18:30,2,1.406,ACTIVE,215.32,349.56,59.975,1442269803,"201051344000917","174011321042388",27.99,36.80,0,335.44,377.82,39.9,36.6,0.323,252286.8,252286.8,1600,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269835,531996.00
09/14/2015 18:30,2,1.355,ACTIVE,216.90,347.46,59.975,1442269803,"201051344000648","174011321042388",28.13,30.80,0,333.93,375.71,38.7,35.4,0.318,247533.1,247533.1,1600,0,0,0,L,1122011218,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269835,531997.00
09/14/2015 18:30,2,1.203,ACTIVE,215.32,348.06,59.981,1442269803,"201051344001093","174011321042388",28.55,34.30,0,335.14,373.61,34.8,31.7,0.274,250430.8,250430.8,1602,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269836,531998.00
09/14/2015 18:30,2,1.367,ACTIVE,217.13,347.46,59.965,1442269803,"201051344000645","174011321042388",27.93,31.30,0,335.44,376.62,38.7,35.5,0.305,248677.6,248677.6,1598,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269837,531999.00
09/14/2015 18:30,2,1.178,ACTIVE,212.83,339.34,59.986,1442269803,"274151322000085","174011321042388",27.71,38.20,0,333.03,361.59,33.0,30.0,0.221,525975.5,525975.5,1591,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269838,532000.00
09/14/2015 18:30,2,1.350,ACTIVE,215.32,349.56,59.996,1442269803,"201051344000651","174011321042388",28.09,37.00,0,336.04,376.92,38.4,35.2,0.318,247896.6,247896.6,1592,0,0,0,L,1122011218,0,124.49,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269839,532001.00
09/14/2015 18:30,2,1.350,ACTIVE,216.45,347.16,59.981,1442269803,"201051344000867","174011321042388",28.39,32.20,0,333.03,373.61,38.9,35.6,0.309,240774.4,240774.4,1597,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269840,532002.00
09/14/2015 18:30,2,1.301,ACTIVE,215.09,346.86,59.991,1442269803,"201051344001230","174011321042388",28.37,33.50,0,333.93,373.91,37.4,34.2,0.292,251237.9,251237.9,1601,0,0,0,L,1122011218,0,124.04,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269841,532003.00
09/14/2015 18:30,2,1.336,ACTIVE,216.90,348.06,59.991,1442269803,"201051344000576","174011321042388",28.05,29.80,0,333.93,376.01,38.0,34.7,0.314,247756.2,247756.2,1604,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269842,532004.00
09/14/2015 18:30,2,1.385,ACTIVE,216.45,346.86,59.981,1442269803,"201051344000579","174011321042388",28.29,34.00,0,334.24,375.11,39.7,36.4,0.314,255238.9,255238.9,1592,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442269843,532005.00
09/14/2015 18:45,2,0.875,ACTIVE,214.64,343.55,59.970,1442270703,"201051344000955","174011321042388",28.17,35.00,0,333.33,364.29,25.0,22.2,0.194,253202.3,253202.3,1592,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270704,532006.00
09/14/2015 18:45,2,0.875,ACTIVE,212.38,343.25,59.970,1442270703,"274151322000095","174011321042388",28.65,36.80,0,329.73,356.78,25.4,22.6,0.172,552979.3,552979.3,1594,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270705,532007.00
09/14/2015 18:45,2,0.900,ACTIVE,215.32,341.45,59.981,1442270703,"201051344000868","174011321042388",28.15,30.80,0,332.43,363.99,25.7,22.9,0.194,240265.0,240265.0,1601,0,0,0,L,1122011218,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270706,532008.00
09/14/2015 18:45,2,0.916,ACTIVE,216.22,343.85,59.965,1442270703,"201051344000853","174011321042388",28.01,29.80,0,334.54,366.70,26.0,23.2,0.203,246881.6,246881.6,1596,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270707,532009.00
09/14/2015 18:45,2,0.926,ACTIVE,215.54,345.36,60.018,1442270703,"201051344000582","174011321042388",27.67,35.40,0,335.44,367.30,26.0,23.1,0.203,245294.7,245294.7,1597,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270708,532010.00
09/14/2015 18:45,2,0.889,ACTIVE,215.77,342.05,59.970,1442270703,"201051344000469","174011321042388",28.03,30.80,0,332.73,364.89,25.3,22.5,0.203,242097.7,242097.7,1596,0,0,0,L,1122011218,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270709,532011.00
09/14/2015 18:45,2,0.902,ACTIVE,215.54,343.25,59.975,1442270703,"201051344000988","174011321042388",27.57,31.50,0,333.33,366.10,25.3,22.5,0.208,240904.1,240904.1,1598,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270710,532012.00
09/14/2015 18:45,2,0.916,ACTIVE,215.54,342.05,59.975,1442270703,"201051344001158","174011321042388",27.55,32.00,0,333.63,364.89,25.5,22.7,0.199,246415.0,246415.0,1598,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270711,532013.00
09/14/2015 18:45,2,0.951,ACTIVE,214.87,343.85,59.975,1442270703,"201051344001025","174011321042388",28.33,34.00,0,333.63,367.00,27.3,24.4,0.208,251381.3,251381.3,1595,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270712,532014.00
09/14/2015 18:45,2,0.912,ACTIVE,215.32,342.05,60.012,1442270703,"201051344000569","174011321042388",28.03,30.30,0,333.03,365.19,25.9,23.1,0.199,254550.6,254550.6,1596,0,0,0,L,1122011218,0,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270712,532015.00
09/14/2015 18:45,2,0.523,ACTIVE,212.38,397.05,59.970,1442270703,"274151322000094","174011321042388",37.25,37.50,0,330.93,425.91,19.7,17.1,0.128,425833.9,425833.9,1623,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270713,532016.00
09/14/2015 18:45,2,0.941,ACTIVE,215.32,342.35,59.975,1442270703,"201051344000458","174011321042388",27.85,31.00,0,332.73,366.10,26.6,23.7,0.212,250235.7,250235.7,1596,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270714,532017.00
09/14/2015 18:45,2,0.797,ACTIVE,212.83,340.55,59.991,1442270703,"274151322000087","174011321042388",27.67,37.50,0,330.63,354.37,22.4,19.7,0.146,499509.4,499509.4,1594,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270715,532018.00
09/14/2015 18:45,2,0.787,ACTIVE,212.61,341.15,59.965,1442270703,"274151322000052","174011321042388",27.85,35.00,0,329.13,354.37,22.2,19.5,0.150,532932.2,532932.2,1588,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270716,532019.00
09/14/2015 18:45,2,0.959,ACTIVE,215.09,345.06,59.975,1442270703,"201051344001145","174011321042388",28.23,32.20,0,334.24,367.90,27.4,24.6,0.212,254968.0,254968.0,1601,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270717,532020.00
09/14/2015 18:45,2,0.900,ACTIVE,215.09,345.06,59.981,1442270703,"201051344000685","174011321042388",27.95,33.80,0,333.63,367.60,25.5,22.7,0.217,253627.4,253627.4,1596,0,0,0,L,1122011218,0,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270718,532021.00
09/14/2015 18:45,2,0.729,ACTIVE,212.16,338.74,59.970,1442270703,"274151322000088","174011321042388",27.37,34.50,0,329.73,352.87,20.2,17.6,0.137,511946.7,511946.7,1592,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270719,532022.00
