ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 18:45,2,0.887,ACTIVE,215.09,344.15,59.981,1442270703,"201051344000438","174011321042388",27.93,34.80,0,334.54,366.10,25.1,22.3,0.203,253585.1,253585.1,1597,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270720,532023.00
09/14/2015 18:45,2,0.957,ACTIVE,214.64,343.55,59.981,1442270703,"201051344001135","174011321042388",27.71,35.00,0,333.63,365.49,26.9,24.0,0.199,245253.1,245253.1,1592,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270721,532024.00
09/14/2015 18:45,2,0.912,ACTIVE,214.87,344.45,59.944,1442270703,"201051344000417","174011321042388",27.93,33.30,0,333.93,365.19,25.9,23.1,0.199,248308.7,248308.7,1599,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270722,532025.00
09/14/2015 18:45,2,0.910,ACTIVE,215.09,341.75,60.002,1442270703,"201051344000594","174011321042388",28.29,34.30,0,331.83,365.49,26.1,23.3,0.203,250962.2,250962.2,1600,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270722,532026.00
09/14/2015 18:45,2,0.834,ACTIVE,212.61,337.54,59.938,1442270703,"274151322000083","174011321042388",27.75,36.00,0,329.43,354.37,23.4,20.7,0.159,528533.1,528533.1,1591,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270723,532027.00
09/14/2015 18:45,2,1.080,ACTIVE,215.09,345.66,59.991,1442270703,"201051344000585","174011321042388",28.09,33.80,0,334.24,368.50,30.7,27.7,0.239,250694.9,250694.9,1596,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270724,532028.00
09/14/2015 18:45,2,0.408,ACTIVE,212.83,337.84,60.002,1442270703,"274151322000054","174011321042388",30.63,35.60,0,329.43,354.37,12.7,10.4,0.071,523191.4,523191.4,1590,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270725,532029.00
09/14/2015 18:45,2,0.904,ACTIVE,215.09,343.55,59.981,1442270703,"201051344001203","174011321042388",27.71,33.80,0,334.54,367.30,25.4,22.6,0.194,251234.4,251234.4,1596,0,0,0,L,1122011218,0,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270726,532030.00
09/14/2015 18:45,2,0.930,ACTIVE,214.64,344.45,59.970,1442270703,"201051344000646","174011321042388",27.85,32.80,0,333.33,366.40,26.2,23.4,0.208,247048.0,247048.0,1594,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270727,532031.00
09/14/2015 18:45,2,0.545,ACTIVE,213.51,398.56,59.975,1442270703,"274151322000068","174011321042388",37.31,36.50,0,330.93,426.81,20.5,17.8,0.128,425298.7,425298.7,1624,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270728,532032.00
09/14/2015 18:45,2,0.814,ACTIVE,213.29,339.95,59.970,1442270703,"274151322000076","174011321042388",28.55,35.00,0,330.93,355.58,23.6,20.8,0.159,559410.3,559410.3,1589,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270729,532033.00
09/14/2015 18:45,2,0.908,ACTIVE,214.87,343.55,59.981,1442270703,"201051344000890","174011321042388",28.29,33.30,0,333.93,366.40,26.1,23.2,0.190,251918.1,251918.1,1597,0,0,0,L,1122011218,0,123.81,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270730,532034.00
09/14/2015 18:45,2,0.914,ACTIVE,215.54,342.65,59.981,1442270703,"201051344000900","174011321042388",27.57,30.00,0,333.33,365.80,25.5,22.7,0.194,253390.7,253390.7,1596,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270731,532035.00
09/14/2015 18:45,2,0.898,ACTIVE,215.77,343.85,59.981,1442270703,"201051344000633","174011321042388",28.15,32.20,0,332.43,366.70,25.6,22.8,0.203,241730.1,241730.1,1604,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270731,532036.00
09/14/2015 18:45,2,0.953,ACTIVE,215.54,342.35,59.975,1442270703,"201051344000983","174011321042388",28.03,30.30,0,333.03,366.10,27.1,24.2,0.212,250294.4,250294.4,1598,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270732,532037.00
09/14/2015 18:45,2,0.955,ACTIVE,215.09,345.36,59.975,1442270703,"201051344000917","174011321042388",27.63,35.20,0,333.93,367.00,26.8,23.9,0.208,252294.3,252294.3,1601,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270734,532038.00
09/14/2015 18:45,2,0.906,ACTIVE,215.77,342.35,59.981,1442270703,"201051344000648","174011321042388",27.89,30.30,0,333.33,365.49,25.6,22.8,0.199,247540.3,247540.3,1601,0,0,0,L,1122011218,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270735,532039.00
09/14/2015 18:45,2,0.797,ACTIVE,215.32,344.15,59.970,1442270703,"201051344001093","174011321042388",27.99,33.00,0,334.54,363.09,22.6,19.9,0.164,250437.3,250437.3,1603,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270736,532040.00
09/14/2015 18:45,2,0.887,ACTIVE,216.00,342.95,60.002,1442270703,"201051344000645","174011321042388",28.01,30.50,0,333.63,365.80,25.2,22.4,0.194,248684.8,248684.8,1599,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270737,532041.00
09/14/2015 18:45,2,0.719,ACTIVE,212.83,337.84,59.970,1442270703,"274151322000085","174011321042388",28.27,36.00,0,330.63,353.47,20.6,18.0,0.128,525981.5,525981.5,1592,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270739,532042.00
09/14/2015 18:45,2,0.896,ACTIVE,215.32,345.36,59.944,1442270703,"201051344000651","174011321042388",27.87,35.20,0,334.84,367.30,25.3,22.5,0.194,247903.7,247903.7,1593,0,0,0,L,1122011218,0,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270740,532043.00
09/14/2015 18:45,2,0.926,ACTIVE,215.77,341.45,59.975,1442270703,"201051344000867","174011321042388",27.35,31.80,0,332.73,364.29,25.7,22.8,0.190,240781.7,240781.7,1598,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270741,532044.00
09/14/2015 18:45,2,0.873,ACTIVE,214.87,342.95,59.975,1442270703,"201051344001230","174011321042388",27.95,32.20,0,333.03,363.39,24.7,21.9,0.186,251244.9,251244.9,1602,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270742,532045.00
09/14/2015 18:45,2,0.861,ACTIVE,216.00,343.25,59.986,1442270703,"201051344000576","174011321042388",28.29,29.30,0,333.03,365.19,24.7,21.9,0.199,247763.2,247763.2,1605,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270742,532046.00
09/14/2015 18:45,2,0.939,ACTIVE,215.54,342.65,59.970,1442270703,"201051344000579","174011321042388",28.03,33.00,0,332.73,364.59,26.7,23.8,0.199,255246.4,255246.4,1593,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442270743,532047.00
09/14/2015 19:00,2,0.551,ACTIVE,214.19,339.95,59.970,1442271603,"201051344000955","174011321042388",27.71,33.50,0,333.03,355.28,15.5,13.0,0.097,253206.6,253206.6,1593,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271604,532048.00
09/14/2015 19:00,2,0.377,ACTIVE,212.61,337.54,59.965,1442271603,"274151322000095","174011321042388",30.14,35.20,0,329.73,349.26,11.5,9.1,0.062,552983.5,552983.5,1595,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271605,532049.00
09/14/2015 19:00,2,0.568,ACTIVE,215.09,338.44,59.975,1442271603,"201051344000868","174011321042388",27.33,30.50,0,330.03,354.97,15.8,13.3,0.102,240269.4,240269.4,1602,0,0,0,L,1122011218,0,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271606,532050.00
09/14/2015 19:00,2,0.561,ACTIVE,215.77,340.55,59.965,1442271603,"201051344000853","174011321042388",27.10,29.50,0,333.33,356.78,15.4,13.0,0.110,246886.0,246886.0,1597,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271607,532051.00
09/14/2015 19:00,2,0.570,ACTIVE,215.09,341.45,59.981,1442271603,"201051344000582","174011321042388",27.41,34.00,0,333.63,357.68,15.8,13.4,0.110,245299.2,245299.2,1598,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271608,532052.00
09/14/2015 19:00,2,0.549,ACTIVE,215.09,338.74,59.970,1442271603,"201051344000469","174011321042388",27.41,30.50,0,329.73,354.37,15.3,12.8,0.110,242102.0,242102.0,1597,0,0,0,L,1122011218,0,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271609,532053.00
09/14/2015 19:00,2,0.537,ACTIVE,215.32,340.25,59.975,1442271603,"201051344000988","174011321042388",27.33,31.00,0,331.23,356.18,14.9,12.5,0.115,240908.4,240908.4,1599,0,0,0,L,1122011218,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271610,532054.00
09/14/2015 19:00,2,0.549,ACTIVE,215.09,339.34,59.975,1442271603,"201051344001158","174011321042388",27.61,31.30,0,330.03,354.67,15.3,12.9,0.110,246419.4,246419.4,1599,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271611,532055.00
09/14/2015 19:00,2,0.596,ACTIVE,214.41,339.65,59.970,1442271603,"201051344001025","174011321042388",27.65,32.60,0,333.63,357.98,16.7,14.2,0.119,251386.0,251386.0,1596,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271612,532056.00
09/14/2015 19:00,2,0.564,ACTIVE,215.32,338.44,59.933,1442271603,"201051344000569","174011321042388",27.65,30.00,0,330.33,354.67,15.8,13.4,0.102,254555.1,254555.1,1597,0,0,0,L,1122011218,0,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271613,532057.00
09/14/2015 19:00,2,0.217,ACTIVE,212.38,411.48,59.970,1442271603,"274151322000094","174011321042388",38.80,36.30,0,333.93,421.40,8.6,6.3,0.040,425836.8,425836.8,1624,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271614,532058.00
09/14/2015 19:00,2,0.584,ACTIVE,215.32,338.44,59.975,1442271603,"201051344000458","174011321042388",27.19,30.50,0,331.53,354.67,16.1,13.6,0.115,250240.2,250240.2,1597,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271614,532059.00
09/14/2015 19:00,2,0.340,ACTIVE,212.38,336.04,59.965,1442271603,"274151322000087","174011321042388",26.18,35.80,0,331.53,348.36,9.0,6.8,0.044,499512.2,499512.2,1595,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271615,532060.00
09/14/2015 19:00,2,0.479,ACTIVE,212.16,338.74,59.954,1442271603,"274151322000052","174011321042388",27.47,33.50,0,330.33,347.76,13.3,10.9,0.080,532935.9,532935.9,1589,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271616,532061.00
09/14/2015 19:00,2,0.562,ACTIVE,214.64,340.85,59.965,1442271603,"201051344001145","174011321042388",28.71,30.80,0,334.54,358.28,16.4,13.9,0.106,254972.7,254972.7,1602,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271617,532062.00
09/14/2015 19:00,2,0.533,ACTIVE,214.64,341.75,59.986,1442271603,"201051344000685","174011321042388",28.05,32.40,0,333.03,357.98,15.2,12.8,0.119,253631.7,253631.7,1597,0,0,0,L,1122011218,0,124.27,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271618,532063.00
09/14/2015 19:00,2,0.373,ACTIVE,212.16,337.54,59.975,1442271603,"274151322000088","174011321042388",27.87,33.30,0,330.93,346.86,10.6,8.3,0.062,511950.0,511950.0,1593,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271619,532064.00
09/14/2015 19:00,2,0.541,ACTIVE,214.64,340.85,59.970,1442271603,"201051344000438","174011321042388",27.95,33.00,0,333.03,357.38,15.3,12.9,0.106,253589.5,253589.5,1598,0,0,0,L,1122011218,0,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271620,532065.00
09/14/2015 19:00,2,0.598,ACTIVE,213.96,339.95,59.975,1442271603,"201051344001135","174011321042388",27.69,33.50,0,333.03,355.88,16.8,14.3,0.106,245257.8,245257.8,1593,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271621,532066.00
09/14/2015 19:00,2,0.580,ACTIVE,214.41,340.55,59.981,1442271603,"201051344000417","174011321042388",27.39,32.20,0,333.03,356.18,16.1,13.6,0.106,248313.2,248313.2,1600,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271622,532067.00
09/14/2015 19:00,2,0.564,ACTIVE,215.09,338.74,59.981,1442271603,"201051344000594","174011321042388",27.75,33.00,0,328.22,355.28,15.9,13.4,0.102,250966.7,250966.7,1601,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271623,532068.00
09/14/2015 19:00,2,0.500,ACTIVE,212.38,337.54,59.965,1442271603,"274151322000083","174011321042388",27.41,34.80,0,329.43,348.66,13.9,11.5,0.088,528537.1,528537.1,1592,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271624,532069.00
09/14/2015 19:00,2,0.689,ACTIVE,214.64,341.15,59.975,1442271603,"201051344000585","174011321042388",27.97,32.60,0,333.63,359.78,19.6,17.0,0.133,250700.4,250700.4,1597,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271625,532070.00
09/14/2015 19:00,2,0.336,ACTIVE,212.38,337.24,59.981,1442271603,"274151322000054","174011321042388",26.58,34.50,0,330.93,346.26,9.0,6.8,0.053,523193.8,523193.8,1591,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271626,532071.00
09/14/2015 19:00,2,0.557,ACTIVE,214.87,340.55,59.986,1442271603,"201051344001203","174011321042388",27.59,32.60,0,334.24,357.68,15.6,13.1,0.106,251238.7,251238.7,1597,0,0,0,L,1122011218,0,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271626,532072.00
09/14/2015 19:00,2,0.574,ACTIVE,214.19,341.15,60.012,1442271603,"201051344000646","174011321042388",27.57,31.80,0,332.43,356.78,16.1,13.6,0.106,247052.5,247052.5,1595,0,0,0,L,1122011218,0,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271627,532073.00
09/14/2015 19:00,2,0.324,ACTIVE,213.29,392.85,59.970,1442271603,"274151322000068","174011321042388",36.76,35.40,0,334.24,413.59,12.0,9.7,0.062,425302.1,425302.1,1625,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271628,532074.00
09/14/2015 19:00,2,0.477,ACTIVE,212.83,340.25,60.002,1442271603,"274151322000076","174011321042388",28.21,33.50,0,329.73,348.06,13.6,11.2,0.080,559414.2,559414.2,1590,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271629,532075.00
09/14/2015 19:00,2,0.574,ACTIVE,214.41,339.95,59.991,1442271603,"201051344000890","174011321042388",27.59,32.00,0,333.03,356.48,16.1,13.6,0.102,251922.6,251922.6,1598,0,0,0,L,1122011218,0,123.59,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271630,532076.00
09/14/2015 19:00,2,0.549,ACTIVE,215.32,339.34,59.981,1442271603,"201051344000900","174011321042388",27.12,29.50,0,330.03,354.07,15.1,12.7,0.102,253395.0,253395.0,1597,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271631,532077.00
09/14/2015 19:00,2,0.561,ACTIVE,215.77,340.25,59.986,1442271603,"201051344000633","174011321042388",27.41,31.50,0,330.63,356.78,15.6,13.1,0.110,241734.5,241734.5,1605,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271632,532078.00
09/14/2015 19:00,2,0.588,ACTIVE,215.54,339.04,60.007,1442271603,"201051344000983","174011321042388",28.01,30.00,0,330.63,355.58,16.7,14.2,0.110,250299.2,250299.2,1599,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271633,532079.00
09/14/2015 19:00,2,0.584,ACTIVE,214.64,340.85,59.981,1442271603,"201051344000917","174011321042388",27.43,34.00,0,332.13,357.68,16.2,13.8,0.115,252299.0,252299.0,1602,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271634,532080.00
09/14/2015 19:00,2,0.553,ACTIVE,215.77,338.74,60.012,1442271603,"201051344000648","174011321042388",27.69,29.80,0,331.23,354.97,15.5,13.1,0.106,247544.7,247544.7,1602,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271635,532081.00
09/14/2015 19:00,2,0.475,ACTIVE,214.64,339.95,59.981,1442271603,"201051344001093","174011321042388",28.25,32.00,0,335.14,354.97,13.6,11.2,0.075,250441.1,250441.1,1604,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271636,532082.00
09/14/2015 19:00,2,0.547,ACTIVE,215.77,339.65,59.981,1442271603,"201051344000645","174011321042388",27.02,30.00,0,331.83,355.28,15.0,12.6,0.106,248689.0,248689.0,1600,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271637,532083.00
09/14/2015 19:00,2,0.320,ACTIVE,213.06,337.24,59.986,1442271603,"274151322000085","174011321042388",26.36,34.80,0,332.43,346.86,8.6,6.3,0.044,525984.0,525984.0,1593,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271638,532084.00
09/14/2015 19:00,2,0.553,ACTIVE,215.09,341.75,60.007,1442271603,"201051344000651","174011321042388",27.14,33.80,0,334.24,357.98,15.2,12.7,0.110,247908.1,247908.1,1594,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271638,532085.00
09/14/2015 19:00,2,0.566,ACTIVE,215.77,338.44,59.986,1442271603,"201051344000867","174011321042388",27.41,31.00,0,330.63,354.37,15.8,13.3,0.097,240786.1,240786.1,1599,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271639,532086.00
09/14/2015 19:00,2,0.537,ACTIVE,214.64,339.34,60.012,1442271603,"201051344001230","174011321042388",27.77,31.00,0,332.43,354.97,15.1,12.7,0.093,251249.2,251249.2,1603,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271640,532087.00
09/14/2015 19:00,2,0.535,ACTIVE,215.77,339.95,59.944,1442271603,"201051344000576","174011321042388",27.53,29.00,0,331.23,355.58,14.9,12.5,0.106,247767.4,247767.4,1606,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271641,532088.00
09/14/2015 19:00,2,0.588,ACTIVE,215.32,338.74,60.002,1442271603,"201051344000579","174011321042388",27.85,32.20,0,330.03,354.97,16.6,14.1,0.110,255251.1,255251.1,1594,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442271642,532089.00
09/14/2015 19:15,2,0.350,ACTIVE,214.87,338.44,60.002,1442272503,"201051344000955","174011321042388",26.76,32.20,0,331.53,347.76,9.5,7.3,0.044,253209.1,253209.1,1594,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272504,532090.00
09/14/2015 19:15,2,0.275,ACTIVE,212.61,337.24,59.996,1442272503,"274151322000095","174011321042388",26.48,33.80,0,331.83,341.75,7.4,5.2,0.040,552985.1,552985.1,1596,0,0,0,L,1151911521,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272505,532091.00
09/14/2015 19:15,2,0.342,ACTIVE,215.09,335.14,60.007,1442272503,"201051344000868","174011321042388",26.28,30.00,0,329.73,347.16,9.2,6.9,0.044,240271.9,240271.9,1603,0,0,0,L,1122011218,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272506,532092.00
09/14/2015 19:15,2,0.330,ACTIVE,215.77,337.24,60.002,1442272503,"201051344000853","174011321042388",27.02,29.00,0,331.83,348.66,9.1,6.8,0.049,246888.3,246888.3,1598,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272507,532093.00
09/14/2015 19:15,2,0.303,ACTIVE,215.54,339.65,59.970,1442272503,"201051344000582","174011321042388",26.24,32.60,0,332.13,349.26,8.1,5.9,0.044,245301.6,245301.6,1599,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272508,532094.00
09/14/2015 19:15,2,0.332,ACTIVE,215.09,335.74,59.996,1442272503,"201051344000469","174011321042388",26.90,30.00,0,329.73,346.86,9.1,6.8,0.049,242104.4,242104.4,1598,0,0,0,L,1122011218,0,121.55,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272508,532095.00
09/14/2015 19:15,2,0.303,ACTIVE,215.09,336.64,60.002,1442272503,"201051344000988","174011321042388",27.02,30.50,0,330.33,348.66,8.3,6.1,0.053,240910.6,240910.6,1600,0,0,0,L,1122011218,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272509,532096.00
09/14/2015 19:15,2,0.332,ACTIVE,215.09,335.44,59.996,1442272503,"201051344001158","174011321042388",26.50,30.50,0,330.93,346.26,8.9,6.7,0.053,246421.8,246421.8,1600,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272510,532097.00
09/14/2015 19:15,2,0.318,ACTIVE,215.09,339.04,60.002,1442272503,"201051344001025","174011321042388",27.31,31.50,0,332.13,349.56,8.8,6.6,0.044,251388.5,251388.5,1597,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272511,532098.00
09/14/2015 19:15,2,0.342,ACTIVE,215.09,335.74,60.002,1442272503,"201051344000569","174011321042388",26.48,30.00,0,330.93,347.16,9.2,7.0,0.049,254557.6,254557.6,1598,0,0,0,L,1122011218,0,121.78,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272512,532099.00
09/14/2015 19:15,2,0.160,ACTIVE,212.83,363.39,59.996,1442272503,"274151322000094","174011321042388",33.87,35.00,0,333.33,415.69,5.5,3.4,0.022,425837.9,425837.9,1625,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272513,532100.00
09/14/2015 19:15,2,0.338,ACTIVE,215.09,335.74,59.991,1442272503,"201051344000458","174011321042388",27.06,30.00,0,331.23,347.46,9.3,7.1,0.053,250242.8,250242.8,1598,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272514,532101.00
09/14/2015 19:15,2,0.270,ACTIVE,212.83,336.94,60.002,1442272503,"274151322000087","174011321042388",25.47,34.50,0,331.83,341.15,7.0,4.8,0.022,499513.7,499513.7,1596,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272515,532102.00
09/14/2015 19:15,2,0.291,ACTIVE,212.38,335.44,59.996,1442272503,"274151322000052","174011321042388",26.22,32.40,0,331.23,342.65,7.7,5.5,0.031,532937.9,532937.9,1590,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272516,532103.00
09/14/2015 19:15,2,0.316,ACTIVE,215.32,339.65,59.991,1442272503,"201051344001145","174011321042388",27.33,29.50,0,333.33,350.47,8.8,6.6,0.044,254975.0,254975.0,1603,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272517,532104.00
09/14/2015 19:15,2,0.301,ACTIVE,215.32,340.25,60.012,1442272503,"201051344000685","174011321042388",26.48,31.00,0,332.13,350.47,8.1,5.9,0.049,253634.1,253634.1,1598,0,0,0,L,1122011218,0,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272518,532105.00
09/14/2015 19:15,2,0.252,ACTIVE,212.16,336.04,59.991,1442272503,"274151322000088","174011321042388",25.13,32.20,0,331.53,341.45,6.4,4.3,0.040,511951.4,511951.4,1594,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272519,532106.00
09/14/2015 19:15,2,0.320,ACTIVE,215.09,339.34,59.996,1442272503,"201051344000438","174011321042388",27.27,31.80,0,332.73,349.56,8.9,6.6,0.049,253591.8,253591.8,1599,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272520,532107.00
09/14/2015 19:15,2,0.375,ACTIVE,214.64,338.14,60.002,1442272503,"201051344001135","174011321042388",26.28,32.00,0,332.43,348.96,10.0,7.7,0.044,245260.5,245260.5,1594,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272521,532108.00
09/14/2015 19:15,2,0.350,ACTIVE,214.87,338.74,59.996,1442272503,"201051344000417","174011321042388",27.17,31.00,0,332.73,348.96,9.7,7.4,0.044,248315.8,248315.8,1601,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272522,532109.00
09/14/2015 19:15,2,0.332,ACTIVE,214.87,335.74,59.996,1442272503,"201051344000594","174011321042388",27.33,32.20,0,330.33,346.86,9.2,7.0,0.044,250969.2,250969.2,1602,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272522,532110.00
09/14/2015 19:15,2,0.271,ACTIVE,212.38,336.34,59.991,1442272503,"274151322000083","174011321042388",26.00,33.30,0,331.53,343.25,7.2,5.0,0.040,528538.7,528538.7,1593,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272523,532111.00
09/14/2015 19:15,2,0.414,ACTIVE,215.09,340.25,59.996,1442272503,"201051344000585","174011321042388",27.31,31.50,0,331.83,351.07,11.5,9.2,0.053,250703.6,250703.6,1598,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272524,532112.00
09/14/2015 19:15,2,0.262,ACTIVE,212.61,337.24,59.991,1442272503,"274151322000054","174011321042388",25.94,33.00,0,331.23,340.85,6.9,4.8,0.040,523195.2,523195.2,1592,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272525,532113.00
09/14/2015 19:15,2,0.316,ACTIVE,215.09,338.74,60.002,1442272503,"201051344001203","174011321042388",27.25,31.50,0,333.63,349.86,8.7,6.5,0.040,251241.1,251241.1,1598,0,0,0,L,1122011218,0,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272526,532114.00
09/14/2015 19:15,2,0.328,ACTIVE,214.64,339.34,59.991,1442272503,"201051344000646","174011321042388",27.85,30.50,0,331.83,349.86,9.3,7.1,0.044,247055.0,247055.0,1596,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272527,532115.00
09/14/2015 19:15,2,0.182,ACTIVE,213.06,376.31,59.991,1442272503,"274151322000068","174011321042388",35.23,34.50,0,334.24,416.89,6.5,4.3,0.027,425303.6,425303.6,1626,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272528,532116.00
09/14/2015 19:15,2,0.277,ACTIVE,213.06,337.24,60.023,1442272503,"274151322000076","174011321042388",26.94,32.40,0,333.33,343.55,7.6,5.4,0.040,559416.1,559416.1,1591,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272529,532117.00
09/14/2015 19:15,2,0.324,ACTIVE,214.87,338.14,59.991,1442272503,"201051344000890","174011321042388",27.39,30.80,0,331.23,348.96,9.1,6.8,0.040,251925.1,251925.1,1599,0,0,0,L,1122011218,0,123.81,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272530,532118.00
09/14/2015 19:15,2,0.297,ACTIVE,215.09,336.34,59.991,1442272503,"201051344000900","174011321042388",26.94,29.30,0,330.33,347.16,8.1,5.9,0.044,253397.2,253397.2,1598,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272530,532119.00
09/14/2015 19:15,2,0.334,ACTIVE,215.54,337.84,59.981,1442272503,"201051344000633","174011321042388",26.72,30.50,0,330.93,348.96,9.1,6.8,0.049,241736.9,241736.9,1606,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272531,532120.00
09/14/2015 19:15,2,0.355,ACTIVE,215.32,335.74,59.991,1442272503,"201051344000983","174011321042388",27.65,29.50,0,330.33,347.46,10.0,7.7,0.049,250301.6,250301.6,1600,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272532,532121.00
09/14/2015 19:15,2,0.301,ACTIVE,214.87,339.04,59.991,1442272503,"201051344000917","174011321042388",27.33,32.60,0,332.73,349.56,8.3,6.1,0.035,252301.4,252301.4,1603,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272533,532122.00
09/14/2015 19:15,2,0.328,ACTIVE,215.54,336.04,59.981,1442272503,"201051344000648","174011321042388",26.66,29.00,0,331.23,348.06,8.9,6.7,0.044,247547.0,247547.0,1603,0,0,0,L,1122011218,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272534,532123.00
09/14/2015 19:15,2,0.307,ACTIVE,214.64,338.74,59.981,1442272503,"201051344001093","174011321042388",26.50,31.00,0,332.73,348.06,8.3,6.1,0.035,250443.1,250443.1,1605,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272535,532124.00
09/14/2015 19:15,2,0.312,ACTIVE,215.54,336.94,60.023,1442272503,"201051344000645","174011321042388",26.20,29.50,0,332.13,348.96,8.3,6.1,0.044,248691.3,248691.3,1601,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272536,532125.00
09/14/2015 19:15,2,0.252,ACTIVE,212.61,336.64,59.996,1442272503,"274151322000085","174011321042388",26.08,33.00,0,333.03,340.85,6.7,4.5,0.031,525985.4,525985.4,1594,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272537,532126.00
09/14/2015 19:15,2,0.312,ACTIVE,215.09,338.44,59.991,1442272503,"201051344000651","174011321042388",26.64,32.20,0,334.24,350.17,8.4,6.2,0.049,247910.4,247910.4,1595,0,0,0,L,1122011218,0,124.04,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272538,532127.00
09/14/2015 19:15,2,0.336,ACTIVE,215.32,335.44,59.975,1442272503,"201051344000867","174011321042388",27.00,30.30,0,330.93,347.16,9.2,7.0,0.044,240788.5,240788.5,1600,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272539,532128.00
09/14/2015 19:15,2,0.314,ACTIVE,214.64,337.84,59.991,1442272503,"201051344001230","174011321042388",26.24,30.00,0,331.53,347.46,8.4,6.2,0.040,251251.4,251251.4,1604,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272540,532129.00
09/14/2015 19:15,2,0.311,ACTIVE,215.54,337.24,59.986,1442272503,"201051344000576","174011321042388",26.48,28.50,0,330.63,348.06,8.4,6.2,0.040,247769.6,247769.6,1607,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272541,532130.00
09/14/2015 19:15,2,0.369,ACTIVE,215.09,335.74,60.018,1442272503,"201051344000579","174011321042388",27.04,31.30,0,331.23,347.46,10.2,7.9,0.049,255253.6,255253.6,1595,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442272542,532131.00
09/14/2015 19:30,2,0.277,ACTIVE,214.19,337.24,59.970,1442273403,"201051344000955","174011321042388",27.04,30.50,0,331.23,344.45,7.6,5.4,0.027,253210.6,253210.6,1595,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273404,532132.00
09/14/2015 19:30,2,0.195,ACTIVE,213.06,336.04,59.970,1442273403,"274151322000095","174011321042388",25.76,32.40,0,332.43,340.25,5.1,3.0,0.027,552986.1,552986.1,1597,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273405,532133.00
09/14/2015 19:30,2,0.268,ACTIVE,214.64,335.14,59.970,1442273403,"201051344000868","174011321042388",26.68,29.50,0,329.13,341.15,7.2,5.1,0.027,240273.4,240273.4,1604,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273406,532134.00
09/14/2015 19:30,2,0.258,ACTIVE,215.32,336.94,59.970,1442273403,"201051344000853","174011321042388",26.78,29.00,0,330.93,343.55,7.0,4.8,0.031,246889.7,246889.7,1599,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273407,532135.00
09/14/2015 19:30,2,0.248,ACTIVE,214.64,337.84,59.944,1442273403,"201051344000582","174011321042388",26.40,31.00,0,333.03,345.06,6.7,4.5,0.027,245302.9,245302.9,1600,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273408,532136.00
09/14/2015 19:30,2,0.264,ACTIVE,214.64,335.14,59.965,1442273403,"201051344000469","174011321042388",26.70,29.50,0,327.32,341.15,7.1,4.9,0.031,242105.8,242105.8,1599,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273409,532137.00
09/14/2015 19:30,2,0.238,ACTIVE,214.64,336.64,59.986,1442273403,"201051344000988","174011321042388",25.88,30.00,0,328.52,342.65,6.3,4.2,0.027,240911.9,240911.9,1601,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273410,532138.00
09/14/2015 19:30,2,0.258,ACTIVE,214.41,335.14,59.965,1442273403,"201051344001158","174011321042388",26.40,29.80,0,328.52,341.45,6.9,4.8,0.027,246423.2,246423.2,1601,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273411,532139.00
09/14/2015 19:30,2,0.256,ACTIVE,214.19,336.64,59.959,1442273403,"201051344001025","174011321042388",26.76,29.80,0,332.73,345.06,7.0,4.8,0.027,251389.9,251389.9,1598,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273412,532140.00
09/14/2015 19:30,2,0.270,ACTIVE,214.64,335.14,59.965,1442273403,"201051344000569","174011321042388",26.28,30.00,0,328.82,341.45,7.2,5.0,0.027,254559.0,254559.0,1599,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273413,532141.00
09/14/2015 19:30,2,0.113,ACTIVE,213.06,336.94,59.959,1442273403,"274151322000094","174011321042388",30.28,33.30,0,333.93,367.60,3.5,1.4,0.018,425838.5,425838.5,1626,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273414,532142.00
09/14/2015 19:30,2,0.266,ACTIVE,214.64,334.84,59.965,1442273403,"201051344000458","174011321042388",26.28,29.80,0,329.43,342.05,7.1,4.9,0.031,250244.2,250244.2,1599,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273415,532143.00
09/14/2015 19:30,2,0.197,ACTIVE,213.29,335.74,59.959,1442273403,"274151322000087","174011321042388",25.23,33.00,0,332.43,341.15,5.1,3.0,0.013,499514.6,499514.6,1597,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273416,532144.00
09/14/2015 19:30,2,0.213,ACTIVE,212.83,333.93,59.970,1442273403,"274151322000052","174011321042388",26.38,31.50,0,331.83,340.85,5.7,3.6,0.013,532939.0,532939.0,1591,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273417,532145.00
09/14/2015 19:30,2,0.252,ACTIVE,214.41,337.84,59.975,1442273403,"201051344001145","174011321042388",26.52,28.00,0,333.63,345.66,6.8,4.7,0.027,254976.4,254976.4,1604,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273418,532146.00
09/14/2015 19:30,2,0.227,ACTIVE,214.64,338.44,59.975,1442273403,"201051344000685","174011321042388",26.50,29.30,0,333.33,346.86,6.1,4.0,0.031,253635.3,253635.3,1599,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273419,532147.00
09/14/2015 19:30,2,0.180,ACTIVE,212.83,335.44,59.970,1442273403,"274151322000088","174011321042388",24.97,31.00,0,332.13,340.55,4.5,2.5,0.018,511952.2,511952.2,1595,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273419,532148.00
09/14/2015 19:30,2,0.258,ACTIVE,214.41,337.24,59.965,1442273403,"201051344000438","174011321042388",26.64,30.00,0,333.03,345.36,7.0,4.8,0.027,253593.2,253593.2,1600,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273420,532149.00
09/14/2015 19:30,2,0.287,ACTIVE,214.19,336.94,59.970,1442273403,"201051344001135","174011321042388",27.04,30.30,0,332.43,344.15,7.9,5.7,0.035,245262.2,245262.2,1595,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273421,532150.00
09/14/2015 19:30,2,0.275,ACTIVE,214.41,337.54,59.970,1442273403,"201051344000417","174011321042388",27.43,29.50,0,332.73,344.15,7.7,5.5,0.027,248317.3,248317.3,1602,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273422,532151.00
09/14/2015 19:30,2,0.262,ACTIVE,214.64,334.84,59.975,1442273403,"201051344000594","174011321042388",27.10,31.30,0,328.52,341.75,7.2,5.0,0.027,250970.6,250970.6,1603,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273423,532152.00
09/14/2015 19:30,2,0.193,ACTIVE,213.29,336.64,59.970,1442273403,"274151322000083","174011321042388",25.47,32.00,0,332.13,340.55,5.0,2.9,0.018,528539.7,528539.7,1594,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273424,532153.00
09/14/2015 19:30,2,0.307,ACTIVE,214.64,338.14,59.975,1442273403,"201051344000585","174011321042388",27.23,30.30,0,332.73,345.66,8.5,6.3,0.027,250705.5,250705.5,1599,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273425,532154.00
09/14/2015 19:30,2,0.193,ACTIVE,213.29,336.94,59.965,1442273403,"274151322000054","174011321042388",25.56,32.00,0,331.83,340.55,5.0,2.9,0.022,523196.2,523196.2,1593,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273426,532155.00
09/14/2015 19:30,2,0.266,ACTIVE,214.41,337.54,59.981,1442273403,"201051344001203","174011321042388",26.88,30.00,0,333.33,345.66,7.2,5.1,0.027,251242.5,251242.5,1599,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273427,532156.00
09/14/2015 19:30,2,0.271,ACTIVE,213.96,336.94,59.981,1442273403,"201051344000646","174011321042388",27.06,29.30,0,332.13,345.36,7.5,5.3,0.022,247056.5,247056.5,1597,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273428,532157.00
09/14/2015 19:30,2,0.137,ACTIVE,213.74,336.94,59.975,1442273403,"274151322000068","174011321042388",30.61,33.00,0,334.24,381.73,4.2,2.2,0.013,425304.4,425304.4,1627,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273429,532158.00
09/14/2015 19:30,2,0.211,ACTIVE,213.51,336.94,60.002,1442273403,"274151322000076","174011321042388",26.02,31.50,0,333.33,340.55,5.5,3.4,0.022,559417.2,559417.2,1592,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273430,532159.00
09/14/2015 19:30,2,0.270,ACTIVE,214.19,336.64,59.959,1442273403,"201051344000890","174011321042388",27.17,29.50,0,332.13,343.55,7.5,5.3,0.027,251926.6,251926.6,1600,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273431,532160.00
09/14/2015 19:30,2,0.229,ACTIVE,214.41,335.44,59.981,1442273403,"201051344000900","174011321042388",27.10,29.30,0,329.73,341.75,6.3,4.2,0.027,253398.4,253398.4,1599,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273431,532161.00
09/14/2015 19:30,2,0.258,ACTIVE,214.87,337.54,59.970,1442273403,"201051344000633","174011321042388",27.14,29.80,0,329.43,343.55,7.1,5.0,0.027,241738.4,241738.4,1607,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273432,532162.00
09/14/2015 19:30,2,0.285,ACTIVE,214.41,334.54,59.975,1442273403,"201051344000983","174011321042388",27.14,29.30,0,329.43,342.05,7.9,5.7,0.022,250303.3,250303.3,1601,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273433,532163.00
09/14/2015 19:30,2,0.250,ACTIVE,214.41,337.54,59.986,1442273403,"201051344000917","174011321042388",26.66,31.00,0,331.23,343.85,6.8,4.6,0.027,252302.8,252302.8,1604,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273434,532164.00
09/14/2015 19:30,2,0.256,ACTIVE,214.87,335.14,59.975,1442273403,"201051344000648","174011321042388",27.06,28.50,0,330.33,342.35,7.0,4.9,0.027,247548.4,247548.4,1604,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273435,532165.00
09/14/2015 19:30,2,0.250,ACTIVE,214.41,337.84,59.949,1442273403,"201051344001093","174011321042388",26.88,29.50,0,331.23,342.95,6.8,4.6,0.022,250444.5,250444.5,1606,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273436,532166.00
