ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 19:30,2,0.236,ACTIVE,214.87,335.74,59.975,1442273403,"201051344000645","174011321042388",26.76,29.30,0,330.03,343.55,6.4,4.3,0.027,248692.5,248692.5,1602,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273437,532167.00
09/14/2015 19:30,2,0.189,ACTIVE,213.51,337.84,59.975,1442273403,"274151322000085","174011321042388",25.21,32.00,0,333.03,340.55,4.9,2.8,0.022,525986.3,525986.3,1595,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273438,532168.00
09/14/2015 19:30,2,0.238,ACTIVE,214.41,338.14,59.975,1442273403,"201051344000651","174011321042388",26.14,30.50,0,332.43,344.45,6.3,4.2,0.027,247911.6,247911.6,1596,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273439,532169.00
09/14/2015 19:30,2,0.271,ACTIVE,214.64,334.84,59.975,1442273403,"201051344000867","174011321042388",26.44,29.80,0,329.73,341.75,7.3,5.1,0.027,240790.0,240790.0,1601,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273440,532170.00
09/14/2015 19:30,2,0.258,ACTIVE,214.41,336.94,59.970,1442273403,"201051344001230","174011321042388",26.02,28.80,0,331.23,342.95,6.8,4.7,0.027,251252.8,251252.8,1605,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273441,532171.00
09/14/2015 19:30,2,0.248,ACTIVE,214.87,335.74,59.981,1442273403,"201051344000576","174011321042388",26.54,28.30,0,330.93,342.65,6.7,4.5,0.022,247770.9,247770.9,1608,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273442,532172.00
09/14/2015 19:30,2,0.297,ACTIVE,214.41,334.54,59.965,1442273403,"201051344000579","174011321042388",26.94,30.30,0,330.03,341.75,8.1,5.9,0.027,255255.3,255255.3,1596,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442273443,532173.00
09/14/2015 19:45,2,0.217,ACTIVE,214.19,336.94,59.981,1442274303,"201051344000955","174011321042388",27.37,29.30,0,331.23,341.75,6.0,3.9,0.009,253211.8,253211.8,1596,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274304,532174.00
09/14/2015 19:45,2,0.135,ACTIVE,212.16,334.54,59.959,1442274303,"274151322000095","174011321042388",25.05,31.50,0,332.43,340.25,3.4,1.4,0.004,552986.7,552986.7,1598,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274305,532175.00
09/14/2015 19:45,2,0.213,ACTIVE,214.41,335.14,59.965,1442274303,"201051344000868","174011321042388",26.34,28.80,0,329.43,340.55,5.7,3.6,0.013,240274.4,240274.4,1605,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274306,532176.00
09/14/2015 19:45,2,0.207,ACTIVE,215.32,336.64,59.970,1442274303,"201051344000853","174011321042388",25.50,28.50,0,331.53,341.45,5.4,3.3,0.009,246890.7,246890.7,1600,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274307,532177.00
09/14/2015 19:45,2,0.189,ACTIVE,214.87,337.54,59.981,1442274303,"201051344000582","174011321042388",26.84,29.80,0,331.53,342.65,5.2,3.1,0.009,245303.9,245303.9,1601,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274308,532178.00
09/14/2015 19:45,2,0.205,ACTIVE,214.64,334.84,59.970,1442274303,"201051344000469","174011321042388",27.15,28.80,0,328.22,340.25,5.7,3.5,0.013,242106.9,242106.9,1600,0,0,0,L,1122011218,0,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274309,532179.00
09/14/2015 19:45,2,0.176,ACTIVE,214.41,336.34,59.970,1442274303,"201051344000988","174011321042388",26.44,29.00,0,328.52,341.75,4.7,2.6,0.018,240912.7,240912.7,1602,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274310,532180.00
09/14/2015 19:45,2,0.191,ACTIVE,214.41,334.54,59.986,1442274303,"201051344001158","174011321042388",26.90,29.00,0,328.52,340.55,5.2,3.1,0.009,246424.2,246424.2,1602,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274311,532181.00
09/14/2015 19:45,2,0.199,ACTIVE,214.19,336.34,59.970,1442274303,"201051344001025","174011321042388",26.46,28.80,0,331.23,342.65,5.4,3.3,0.013,251390.9,251390.9,1599,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274312,532182.00
09/14/2015 19:45,2,0.205,ACTIVE,214.41,335.14,59.965,1442274303,"201051344000569","174011321042388",26.48,29.50,0,329.73,339.95,5.5,3.4,0.013,254560.1,254560.1,1600,0,0,0,L,1122011218,0,121.33,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274313,532183.00
09/14/2015 19:45,2,0.072,ACTIVE,212.38,335.74,59.965,1442274303,"274151322000094","174011321042388",29.20,32.20,0,333.03,339.95,2.2,0.2,0.009,425838.7,425838.7,1627,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274313,532184.00
09/14/2015 19:45,2,0.205,ACTIVE,214.64,335.14,59.970,1442274303,"201051344000458","174011321042388",26.48,29.30,0,329.43,340.25,5.5,3.4,0.009,250245.3,250245.3,1600,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274314,532185.00
09/14/2015 19:45,2,0.143,ACTIVE,212.16,336.34,59.959,1442274303,"274151322000087","174011321042388",24.35,32.40,0,332.13,341.15,3.5,1.5,0.004,499515.2,499515.2,1598,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274315,532186.00
09/14/2015 19:45,2,0.158,ACTIVE,212.16,335.74,59.996,1442274303,"274151322000052","174011321042388",25.47,30.80,0,330.93,340.55,4.1,2.0,0.013,532939.7,532939.7,1592,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274316,532187.00
09/14/2015 19:45,2,0.201,ACTIVE,214.87,337.54,59.965,1442274303,"201051344001145","174011321042388",26.48,27.30,0,332.73,342.65,5.4,3.3,0.009,254977.3,254977.3,1605,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274317,532188.00
09/14/2015 19:45,2,0.180,ACTIVE,214.87,338.44,59.970,1442274303,"201051344000685","174011321042388",26.12,28.30,0,332.43,343.55,4.8,2.7,0.013,253636.1,253636.1,1600,0,0,0,L,1122011218,0,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274318,532189.00
09/14/2015 19:45,2,0.125,ACTIVE,211.93,335.14,59.959,1442274303,"274151322000088","174011321042388",23.26,30.30,0,331.83,339.95,3.0,1.0,0.004,511952.6,511952.6,1596,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274319,532190.00
09/14/2015 19:45,2,0.197,ACTIVE,214.64,337.54,59.965,1442274303,"201051344000438","174011321042388",27.35,28.80,0,332.13,343.85,5.5,3.4,0.013,253594.2,253594.2,1601,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274320,532191.00
09/14/2015 19:45,2,0.229,ACTIVE,214.19,336.34,59.965,1442274303,"201051344001135","174011321042388",26.90,29.00,0,331.53,342.35,6.3,4.1,0.013,245263.4,245263.4,1596,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274321,532192.00
09/14/2015 19:45,2,0.230,ACTIVE,214.64,337.84,59.965,1442274303,"201051344000417","174011321042388",26.60,28.80,0,331.53,342.35,6.2,4.1,0.009,248318.5,248318.5,1603,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274322,532193.00
09/14/2015 19:45,2,0.209,ACTIVE,214.41,334.84,59.975,1442274303,"201051344000594","174011321042388",26.24,30.30,0,328.52,339.95,5.6,3.4,0.018,250971.7,250971.7,1604,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274323,532194.00
09/14/2015 19:45,2,0.133,ACTIVE,212.16,335.44,59.959,1442274303,"274151322000083","174011321042388",25.21,31.30,0,331.83,340.25,3.4,1.4,0.009,528540.2,528540.2,1595,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274323,532195.00
09/14/2015 19:45,2,0.248,ACTIVE,214.87,337.54,59.965,1442274303,"201051344000585","174011321042388",27.06,29.30,0,331.83,342.65,6.8,4.6,0.013,250706.8,250706.8,1600,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274325,532196.00
09/14/2015 19:45,2,0.131,ACTIVE,212.38,335.44,59.991,1442274303,"274151322000054","174011321042388",25.52,31.30,0,331.83,340.25,3.4,1.3,0.009,523196.7,523196.7,1594,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274326,532197.00
09/14/2015 19:45,2,0.221,ACTIVE,214.41,337.24,59.965,1442274303,"201051344001203","174011321042388",25.72,28.80,0,332.73,344.15,5.8,3.7,0.004,251243.6,251243.6,1600,0,0,0,L,1122011218,0,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274326,532198.00
09/14/2015 19:45,2,0.213,ACTIVE,214.19,336.94,59.970,1442274303,"201051344000646","174011321042388",26.90,28.30,0,331.23,342.35,5.8,3.7,0.009,247057.6,247057.6,1598,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274327,532199.00
09/14/2015 19:45,2,0.094,ACTIVE,212.83,336.34,59.933,1442274303,"274151322000068","174011321042388",29.52,32.20,0,333.03,340.85,2.8,0.8,0.004,425304.7,425304.7,1628,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274328,532200.00
09/14/2015 19:45,2,0.141,ACTIVE,212.83,335.44,59.970,1442274303,"274151322000076","174011321042388",26.02,30.80,0,333.03,339.95,3.8,1.7,0.009,559417.8,559417.8,1593,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274329,532201.00
09/14/2015 19:45,2,0.221,ACTIVE,214.41,336.64,59.965,1442274303,"201051344000890","174011321042388",26.66,28.80,0,331.23,342.65,6.0,3.8,0.013,251927.8,251927.8,1601,0,0,0,L,1122011218,0,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274330,532202.00
09/14/2015 19:45,2,0.176,ACTIVE,214.64,335.44,59.975,1442274303,"201051344000900","174011321042388",26.18,28.80,0,329.43,340.55,4.7,2.6,0.013,253399.3,253399.3,1600,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274331,532203.00
09/14/2015 19:45,2,0.211,ACTIVE,215.09,337.24,59.965,1442274303,"201051344000633","174011321042388",26.46,28.80,0,329.43,342.05,5.7,3.5,0.009,241739.4,241739.4,1608,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274332,532204.00
09/14/2015 19:45,2,0.232,ACTIVE,214.87,334.84,60.002,1442274303,"201051344000983","174011321042388",26.60,28.80,0,328.52,340.25,6.3,4.2,0.009,250304.5,250304.5,1602,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274333,532205.00
09/14/2015 19:45,2,0.203,ACTIVE,214.41,337.54,59.965,1442274303,"201051344000917","174011321042388",26.28,29.80,0,330.93,342.35,5.4,3.3,0.013,252303.8,252303.8,1605,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274334,532206.00
09/14/2015 19:45,2,0.207,ACTIVE,215.09,335.44,59.954,1442274303,"201051344000648","174011321042388",26.20,28.00,0,330.03,341.15,5.5,3.4,0.009,247549.4,247549.4,1605,0,0,0,L,1122011218,0,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274335,532207.00
09/14/2015 19:45,2,0.209,ACTIVE,214.64,337.84,59.965,1442274303,"201051344001093","174011321042388",26.14,28.80,0,332.43,342.05,5.6,3.5,0.009,250445.5,250445.5,1607,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274336,532208.00
09/14/2015 19:45,2,0.182,ACTIVE,215.09,336.04,59.965,1442274303,"201051344000645","174011321042388",26.22,28.80,0,330.33,341.15,4.9,2.8,0.013,248693.4,248693.4,1603,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274337,532209.00
09/14/2015 19:45,2,0.131,ACTIVE,212.38,336.04,59.986,1442274303,"274151322000085","174011321042388",24.95,31.30,0,333.03,340.25,3.3,1.3,0.009,525986.8,525986.8,1596,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274338,532210.00
09/14/2015 19:45,2,0.188,ACTIVE,214.87,338.14,59.959,1442274303,"201051344000651","174011321042388",26.02,29.30,0,332.73,342.65,4.9,2.8,0.013,247912.5,247912.5,1597,0,0,0,L,1122011218,0,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274339,532211.00
09/14/2015 19:45,2,0.211,ACTIVE,215.09,334.84,59.965,1442274303,"201051344000867","174011321042388",26.64,29.30,0,328.82,339.65,5.8,3.6,0.013,240791.1,240791.1,1602,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274340,532212.00
09/14/2015 19:45,2,0.213,ACTIVE,214.41,336.64,59.970,1442274303,"201051344001230","174011321042388",25.25,27.80,0,330.93,340.85,5.5,3.4,0.009,251253.8,251253.8,1606,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274341,532213.00
09/14/2015 19:45,2,0.195,ACTIVE,215.54,336.94,59.965,1442274303,"201051344000576","174011321042388",26.04,27.80,0,329.13,340.25,5.2,3.0,0.018,247771.8,247771.8,1609,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274341,532214.00
09/14/2015 19:45,2,0.232,ACTIVE,214.64,334.84,59.991,1442274303,"201051344000579","174011321042388",27.39,29.50,0,329.73,339.65,6.5,4.3,0.009,255256.6,255256.6,1597,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442274342,532215.00
09/14/2015 20:00,2,0.164,ALERT,213.96,300.27,59.986,1442275203,"201051344000955","174011321042388",21.77,27.80,0,299.37,359.48,3.6,1.6,0.000,253212.5,253212.5,1597,0,0,0,L,1122011218,0,122.91,121.78,0002,25,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275205,532216.00
09/14/2015 20:00,2,0.064,ALERT,212.16,297.57,59.965,1442275203,"274151322000095","174011321042388",23.26,30.30,0,296.66,338.44,1.5,0.0,0.000,552986.8,552986.8,1599,0,0,0,L,1151911521,0,122.23,122.91,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275207,532217.00
09/14/2015 20:00,2,0.145,ALERT,215.32,299.37,59.996,1442275203,"201051344000868","174011321042388",22.58,27.50,0,298.47,356.78,3.4,1.3,0.000,240275.1,240275.1,1606,0,0,0,L,1122011218,0,122.01,124.04,0002,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275209,532218.00
09/14/2015 20:00,2,0.127,ALERT,215.77,298.47,59.975,1442275203,"201051344000853","174011321042388",22.15,27.50,0,297.57,352.27,2.9,0.8,0.000,246891.3,246891.3,1601,0,0,0,L,1122011218,0,122.68,123.81,0002,27,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275211,532219.00
09/14/2015 20:00,2,0.135,ALERT,214.64,301.17,59.970,1442275203,"201051344000582","174011321042388",21.67,28.30,0,299.97,354.37,3.0,1.0,0.000,245304.4,245304.4,1602,0,0,0,L,1122011218,0,123.59,122.23,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275212,532220.00
09/14/2015 20:00,2,0.154,ALERT,215.09,298.17,59.970,1442275203,"201051344000469","174011321042388",21.89,27.30,0,296.06,338.14,3.5,1.4,0.000,242107.5,242107.5,1601,0,0,0,L,1122011218,0,121.78,124.04,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275214,532221.00
09/14/2015 20:00,2,0.109,ALERT,215.09,299.07,59.970,1442275203,"201051344000988","174011321042388",23.26,28.00,0,295.76,348.36,2.6,0.6,0.000,240913.1,240913.1,1603,0,0,0,L,1122011218,0,122.01,123.81,0002,26,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275216,532222.00
09/14/2015 20:00,2,0.131,ALERT,215.09,298.47,59.975,1442275203,"201051344001158","174011321042388",22.54,27.80,0,296.96,357.38,3.0,1.0,0.000,246424.7,246424.7,1603,0,0,0,L,1122011218,0,121.78,123.36,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275218,532223.00
09/14/2015 20:00,2,0.131,ALERT,214.19,299.67,59.991,1442275203,"201051344001025","174011321042388",23.56,27.30,0,299.07,346.86,3.1,1.1,0.000,251391.5,251391.5,1600,0,0,0,L,1122011218,0,123.14,122.01,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275220,532224.00
09/14/2015 20:00,2,0.141,ALERT,215.09,299.07,59.970,1442275203,"201051344000569","174011321042388",23.18,28.30,0,298.77,344.45,3.3,1.3,0.000,254560.7,254560.7,1601,0,0,0,L,1122011218,0,121.55,124.04,0002,26,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275221,532225.00
09/14/2015 20:00,2,0.000,ALERT,212.16,296.36,59.959,1442275203,"274151322000094","174011321042388",38.78,30.80,0,294.86,380.22,0.0,0.0,0.000,425838.7,425838.7,1628,0,0,0,L,1151911521,0,122.01,123.36,0002,28,0,0,0,0,0,0,165,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275223,532226.00
09/14/2015 20:00,2,0.135,ALERT,215.32,299.07,59.965,1442275203,"201051344000458","174011321042388",23.10,28.00,0,297.87,349.56,3.2,1.1,0.000,250245.9,250245.9,1601,0,0,0,L,1122011218,0,122.46,123.81,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275225,532227.00
09/14/2015 20:00,2,0.078,ALERT,212.16,296.06,59.954,1442275203,"274151322000087","174011321042388",21.63,30.80,0,294.56,338.74,1.8,0.0,0.000,499515.3,499515.3,1599,0,0,0,L,1151911521,0,122.23,122.91,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275227,532228.00
09/14/2015 20:00,2,0.094,ALERT,211.93,296.36,59.965,1442275203,"274151322000052","174011321042388",22.72,29.30,0,294.56,338.44,2.1,0.2,0.000,532940.0,532940.0,1593,0,0,0,L,1151911521,0,121.33,122.91,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275229,532229.00
09/14/2015 20:00,2,0.135,ALERT,214.41,300.27,59.965,1442275203,"201051344001145","174011321042388",22.62,26.30,0,299.07,341.45,3.1,1.1,0.000,254977.9,254977.9,1606,0,0,0,L,1122011218,0,123.36,121.78,0002,26,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275231,532230.00
09/14/2015 20:00,2,0.119,ALERT,214.64,299.97,59.970,1442275203,"201051344000685","174011321042388",19.78,27.00,0,299.07,360.99,2.4,0.4,0.000,253636.5,253636.5,1601,0,0,0,L,1122011218,0,124.27,121.78,0002,24,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275232,532231.00
09/14/2015 20:00,2,0.053,ALERT,211.70,297.26,59.970,1442275203,"274151322000088","174011321042388",22.38,29.00,0,295.16,338.14,1.2,0.0,0.000,511952.7,511952.7,1597,0,0,0,L,1151911521,0,122.23,122.68,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275234,532232.00
09/14/2015 20:00,2,0.137,ALERT,214.19,299.97,59.933,1442275203,"201051344000438","174011321042388",22.50,27.50,0,299.07,359.48,3.1,1.1,0.000,253594.8,253594.8,1602,0,0,0,L,1122011218,0,123.59,121.78,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275236,532233.00
09/14/2015 20:00,2,0.162,ALERT,213.96,299.97,59.965,1442275203,"201051344001135","174011321042388",23.28,27.80,0,299.07,351.67,3.8,1.8,0.000,245264.1,245264.1,1597,0,0,0,L,1122011218,0,123.36,121.55,0002,27,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275238,532234.00
09/14/2015 20:00,2,0.162,ALERT,214.41,299.37,59.959,1442275203,"201051344000417","174011321042388",22.56,27.30,0,298.47,357.38,3.7,1.7,0.000,248319.3,248319.3,1604,0,0,0,L,1122011218,0,123.36,121.78,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275240,532235.00
09/14/2015 20:00,2,0.139,ALERT,215.09,299.37,59.954,1442275203,"201051344000594","174011321042388",23.08,29.00,0,297.26,347.16,3.2,1.2,0.000,250972.3,250972.3,1605,0,0,0,L,1122011218,0,122.01,123.36,0002,26,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275241,532236.00
09/14/2015 20:00,2,0.068,ALERT,211.93,296.66,59.954,1442275203,"274151322000083","174011321042388",22.46,29.50,0,295.16,340.25,1.6,0.0,0.000,528540.3,528540.3,1596,0,0,0,L,1151911521,0,121.55,122.91,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275243,532237.00
09/14/2015 20:00,2,0.178,ALERT,214.19,299.97,59.959,1442275203,"201051344000585","174011321042388",22.84,27.80,0,298.77,354.37,4.2,2.1,0.000,250707.7,250707.7,1601,0,0,0,L,1122011218,0,122.91,122.01,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275245,532238.00
09/14/2015 20:00,2,0.064,ALERT,211.70,296.36,59.949,1442275203,"274151322000054","174011321042388",22.74,29.80,0,295.16,338.44,1.5,0.0,0.000,523196.8,523196.8,1595,0,0,0,L,1151911521,0,121.78,122.68,0002,27,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275247,532239.00
09/14/2015 20:00,2,0.156,ALERT,214.19,299.37,59.959,1442275203,"201051344001203","174011321042388",20.93,27.80,0,299.07,354.37,3.3,1.3,0.000,251244.3,251244.3,1601,0,0,0,L,1122011218,0,123.81,121.33,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275249,532240.00
09/14/2015 20:00,2,0.158,ALERT,213.96,299.67,59.975,1442275203,"201051344000646","174011321042388",20.81,27.30,0,298.47,360.08,3.4,1.3,0.000,247058.3,247058.3,1599,0,0,0,L,1122011218,0,123.59,121.55,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275251,532241.00
09/14/2015 20:00,2,0.008,ALERT,212.38,294.86,59.965,1442275203,"274151322000068","174011321042388",38.88,30.80,0,293.96,380.82,0.0,0.0,0.000,425304.8,425304.8,1629,0,0,0,L,1151911521,0,122.23,123.36,0002,29,0,0,0,0,0,0,165,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275253,532242.00
09/14/2015 20:00,2,0.070,ALERT,212.61,296.36,59.981,1442275203,"274151322000076","174011321042388",23.62,29.50,0,294.86,339.34,1.7,0.0,0.000,559418.0,559418.0,1594,0,0,0,L,1151911521,0,122.23,123.36,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275254,532243.00
09/14/2015 20:00,2,0.148,ALERT,214.19,300.57,59.949,1442275203,"201051344000890","174011321042388",23.00,27.50,0,299.67,359.18,3.5,1.4,0.000,251928.4,251928.4,1602,0,0,0,L,1122011218,0,123.59,121.33,0002,28,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275256,532244.00
09/14/2015 20:00,2,0.109,ALERT,215.32,298.77,59.933,1442275203,"201051344000900","174011321042388",22.26,27.50,0,297.57,355.88,2.5,0.5,0.000,253399.7,253399.7,1601,0,0,0,L,1122011218,0,122.46,123.59,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275258,532245.00
09/14/2015 20:00,2,0.135,ALERT,215.77,298.17,59.954,1442275203,"201051344000633","174011321042388",22.72,27.50,0,294.56,341.45,3.1,1.1,0.000,241740.0,241740.0,1609,0,0,0,L,1122011218,0,122.68,124.04,0002,27,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275260,532246.00
09/14/2015 20:00,2,0.160,ALERT,215.32,299.07,59.959,1442275203,"201051344000983","174011321042388",22.68,27.50,0,298.47,352.27,3.7,1.6,0.000,250305.2,250305.2,1603,0,0,0,L,1122011218,0,122.23,123.59,0002,27,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275262,532247.00
09/14/2015 20:00,2,0.135,ALERT,214.19,299.37,59.959,1442275203,"201051344000917","174011321042388",21.63,28.30,0,297.26,342.05,3.0,1.0,0.000,252304.3,252304.3,1606,0,0,0,L,1122011218,0,123.36,122.01,0002,25,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275263,532248.00
09/14/2015 20:00,2,0.135,ALERT,215.77,298.47,59.959,1442275203,"201051344000648","174011321042388",22.78,26.80,0,297.57,351.67,3.1,1.1,0.000,247550.0,247550.0,1606,0,0,0,L,1122011218,0,122.01,124.27,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275265,532249.00
09/14/2015 20:00,2,0.146,ALERT,214.41,300.27,59.959,1442275203,"201051344001093","174011321042388",21.71,27.50,0,298.17,340.55,3.2,1.2,0.000,250446.1,250446.1,1608,0,0,0,L,1122011218,0,123.59,121.78,0002,27,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275267,532250.00
09/14/2015 20:00,2,0.123,ALERT,215.77,298.47,59.928,1442275203,"201051344000645","174011321042388",21.15,27.50,0,297.87,354.07,2.7,0.7,0.000,248693.9,248693.9,1604,0,0,0,L,1122011218,0,122.46,124.04,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275269,532251.00
09/14/2015 20:00,2,0.064,ALERT,212.16,296.36,59.991,1442275203,"274151322000085","174011321042388",22.78,29.80,0,295.16,338.74,1.5,0.0,0.000,525986.9,525986.9,1597,0,0,0,L,1151911521,0,122.68,122.68,0002,27,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275271,532252.00
09/14/2015 20:00,2,0.129,ALERT,214.64,299.37,59.970,1442275203,"201051344000651","174011321042388",20.79,27.50,0,298.47,353.77,2.7,0.7,0.000,247913.0,247913.0,1598,0,0,0,L,1122011218,0,124.04,121.55,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275272,532253.00
09/14/2015 20:00,2,0.145,ALERT,215.77,298.47,59.954,1442275203,"201051344000867","174011321042388",22.46,28.00,0,296.66,338.74,3.3,1.3,0.000,240791.7,240791.7,1603,0,0,0,L,1122011218,0,122.46,123.81,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275274,532254.00
09/14/2015 20:00,2,0.141,ALERT,214.41,300.57,59.975,1442275203,"201051344001230","174011321042388",20.71,26.80,0,298.77,339.95,3.0,0.9,0.000,251254.4,251254.4,1607,0,0,0,L,1122011218,0,123.81,121.55,0002,24,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275276,532255.00
09/14/2015 20:00,2,0.121,ALERT,215.77,299.07,59.965,1442275203,"201051344000576","174011321042388",21.89,26.80,0,296.96,339.65,2.7,0.7,0.000,247772.3,247772.3,1610,0,0,0,L,1122011218,0,122.46,123.81,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275278,532256.00
09/14/2015 20:00,2,0.170,ALERT,215.09,299.07,59.959,1442275203,"201051344000579","174011321042388",22.66,28.30,0,298.47,354.67,3.9,1.9,0.000,255257.4,255257.4,1598,0,0,0,L,1122011218,0,122.01,123.36,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442275280,532257.00
09/14/2015 20:15,2,0.000,ALERT,213.29,299.07,59.970,1442276104,"201051344000955","174011321042388",0.00,26.30,0,296.96,301.77,0.0,0.0,0.000,253212.6,253212.6,1599,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1442276106,532258.00
09/14/2015 20:15,2,0.000,ALERT,211.03,296.36,59.965,1442276104,"274151322000095","174011321042388",0.00,28.50,0,295.16,299.67,0.0,0.0,0.000,552986.8,552986.8,1601,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1442276108,532259.00
09/14/2015 20:15,2,0.000,ALERT,214.19,298.17,59.928,1442276104,"201051344000868","174011321042388",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,240275.2,240275.2,1608,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1442276110,532260.00
09/14/2015 20:15,2,0.000,ALERT,214.87,297.57,59.970,1442276104,"201051344000853","174011321042388",0.00,25.80,0,295.76,300.87,0.0,0.0,0.000,246891.3,246891.3,1603,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1442276112,532261.00
09/14/2015 20:15,2,0.000,ALERT,214.19,299.97,59.970,1442276104,"201051344000582","174011321042388",0.00,26.80,0,297.87,302.07,0.0,0.0,0.000,245304.4,245304.4,1604,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1442276113,532262.00
09/14/2015 20:15,2,0.000,ALERT,214.19,297.26,59.965,1442276104,"201051344000469","174011321042388",0.00,25.50,0,294.26,300.27,0.0,0.0,0.000,242107.6,242107.6,1603,0,0,0,L,1122011218,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1442276115,532263.00
09/14/2015 20:15,2,0.000,ALERT,214.19,297.87,59.970,1442276104,"201051344000988","174011321042388",0.00,26.30,0,293.36,300.57,0.0,0.0,0.000,240913.1,240913.1,1605,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1442276117,532264.00
09/14/2015 20:15,2,0.000,ALERT,214.19,297.26,59.970,1442276104,"201051344001158","174011321042388",0.00,26.00,0,294.86,299.97,0.0,0.0,0.000,246424.8,246424.8,1605,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1442276119,532265.00
09/14/2015 20:15,2,0.000,ALERT,213.29,298.17,59.970,1442276104,"201051344001025","174011321042388",0.00,25.80,0,296.66,301.77,0.0,0.0,0.000,251391.6,251391.6,1602,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1442276120,532266.00
09/14/2015 20:15,2,0.000,ALERT,214.19,298.17,59.970,1442276104,"201051344000569","174011321042388",0.00,26.50,0,296.06,301.47,0.0,0.0,0.000,254560.7,254560.7,1603,0,0,0,L,1122011218,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1442276122,532267.00
09/14/2015 20:15,2,0.000,ALERT,211.48,295.16,60.012,1442276104,"274151322000094","174011321042388",0.00,28.80,0,293.66,367.90,0.0,0.0,0.000,425838.7,425838.7,1630,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,37,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1442276124,532268.00
09/14/2015 20:15,2,0.000,ALERT,214.19,298.17,59.959,1442276104,"201051344000458","174011321042388",0.00,26.50,0,295.76,301.47,0.0,0.0,0.000,250245.9,250245.9,1603,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1442276126,532269.00
09/14/2015 20:15,2,0.000,ALERT,211.25,294.56,59.965,1442276104,"274151322000087","174011321042388",0.00,29.30,0,293.36,298.47,0.0,0.0,0.000,499515.3,499515.3,1601,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1442276128,532270.00
09/14/2015 20:15,2,0.000,ALERT,211.25,296.36,59.965,1442276104,"274151322000052","174011321042388",0.00,27.80,0,293.66,299.07,0.0,0.0,0.000,532940.0,532940.0,1595,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1442276129,532271.00
09/14/2015 20:15,2,0.000,ALERT,213.74,299.37,59.970,1442276104,"201051344001145","174011321042388",0.00,24.80,0,297.26,302.07,0.0,0.0,0.000,254978.0,254978.0,1608,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1442276131,532272.00
09/14/2015 20:15,2,0.000,ALERT,213.96,299.37,59.970,1442276104,"201051344000685","174011321042388",0.00,25.50,0,297.26,301.47,0.0,0.0,0.000,253636.5,253636.5,1603,0,0,0,L,1122011218,0,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1442276133,532273.00
09/14/2015 20:15,2,0.000,ALERT,210.80,294.86,59.965,1442276104,"274151322000088","174011321042388",0.00,27.50,0,293.96,298.77,0.0,0.0,0.000,511952.7,511952.7,1599,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1442276135,532274.00
09/14/2015 20:15,2,0.000,ALERT,213.74,299.07,59.944,1442276104,"201051344000438","174011321042388",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,253594.9,253594.9,1604,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1442276137,532275.00
09/14/2015 20:15,2,0.000,ALERT,213.29,299.07,59.965,1442276104,"201051344001135","174011321042388",0.00,26.00,0,296.96,301.77,0.0,0.0,0.000,245264.3,245264.3,1599,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1442276139,532276.00
09/14/2015 20:15,2,0.000,ALERT,213.74,298.47,59.959,1442276104,"201051344000417","174011321042388",0.00,25.80,0,296.36,300.87,0.0,0.0,0.000,248319.5,248319.5,1606,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1442276140,532277.00
09/14/2015 20:15,2,0.000,ALERT,213.96,298.47,59.996,1442276104,"201051344000594","174011321042388",0.00,27.30,0,295.46,301.17,0.0,0.0,0.000,250972.4,250972.4,1607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1442276142,532278.00
09/14/2015 20:15,2,0.000,ALERT,211.25,295.46,59.970,1442276104,"274151322000083","174011321042388",0.00,28.00,0,294.26,299.07,0.0,0.0,0.000,528540.3,528540.3,1598,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1442276144,532279.00
09/14/2015 20:15,2,0.000,ALERT,213.29,298.77,59.965,1442276104,"201051344000585","174011321042388",0.00,26.00,0,296.96,301.47,0.0,0.0,0.000,250707.9,250707.9,1603,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1442276146,532280.00
09/14/2015 20:15,2,0.000,ALERT,211.25,295.16,59.933,1442276104,"274151322000054","174011321042388",0.00,28.30,0,294.26,299.07,0.0,0.0,0.000,523196.8,523196.8,1597,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1442276148,532281.00
09/14/2015 20:15,2,0.000,ALERT,213.51,298.47,60.002,1442276104,"201051344001203","174011321042388",0.00,26.00,0,296.96,302.98,0.0,0.0,0.000,251244.4,251244.4,1603,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1442276149,532282.00
09/14/2015 20:15,2,0.000,ALERT,212.83,298.17,59.954,1442276104,"201051344000646","174011321042388",0.00,25.50,0,296.66,301.17,0.0,0.0,0.000,247058.4,247058.4,1601,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1442276151,532283.00
09/14/2015 20:15,2,0.000,ALERT,211.93,294.56,59.970,1442276104,"274151322000068","174011321042388",0.00,28.80,0,293.36,369.10,0.0,0.0,0.000,425304.8,425304.8,1631,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,35,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1442276153,532284.00
09/14/2015 20:15,2,0.000,ALERT,211.93,295.76,59.970,1442276104,"274151322000076","174011321042388",0.00,28.00,0,293.66,298.77,0.0,0.0,0.000,559418.0,559418.0,1596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1442276155,532285.00
09/14/2015 20:15,2,0.000,ALERT,213.06,299.07,59.975,1442276104,"201051344000890","174011321042388",0.00,26.00,0,297.57,302.07,0.0,0.0,0.000,251928.5,251928.5,1604,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1442276157,532286.00
09/14/2015 20:15,2,0.000,ALERT,213.96,297.57,59.970,1442276104,"201051344000900","174011321042388",0.00,26.00,0,295.16,300.57,0.0,0.0,0.000,253399.7,253399.7,1603,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1442276158,532287.00
09/14/2015 20:15,2,0.000,ALERT,214.41,296.96,59.970,1442276104,"201051344000633","174011321042388",0.00,26.00,0,293.66,299.97,0.0,0.0,0.000,241740.1,241740.1,1611,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1442276160,532288.00
09/14/2015 20:15,2,0.000,ALERT,213.96,297.87,59.965,1442276104,"201051344000983","174011321042388",0.00,26.00,0,296.06,301.47,0.0,0.0,0.000,250305.4,250305.4,1605,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1442276162,532289.00
09/14/2015 20:15,2,0.000,ALERT,213.51,298.17,59.970,1442276104,"201051344000917","174011321042388",0.00,26.50,0,296.06,300.87,0.0,0.0,0.000,252304.4,252304.4,1608,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1442276164,532290.00
09/14/2015 20:15,2,0.000,ALERT,214.19,296.96,59.970,1442276104,"201051344000648","174011321042388",0.00,25.50,0,295.46,301.17,0.0,0.0,0.000,247550.1,247550.1,1608,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1442276166,532291.00
09/14/2015 20:15,2,0.000,ALERT,213.74,299.07,59.965,1442276104,"201051344001093","174011321042388",0.00,26.00,0,296.96,301.17,0.0,0.0,0.000,250446.2,250446.2,1610,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1442276167,532292.00
09/14/2015 20:15,2,0.000,ALERT,214.64,297.57,59.991,1442276104,"201051344000645","174011321042388",0.00,26.30,0,295.46,300.57,0.0,0.0,0.000,248693.9,248693.9,1606,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1442276169,532293.00
09/14/2015 20:15,2,0.000,ALERT,211.48,295.76,59.975,1442276104,"274151322000085","174011321042388",0.00,28.30,0,293.96,298.77,0.0,0.0,0.000,525986.9,525986.9,1599,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1442276171,532294.00
09/14/2015 20:15,2,0.000,ALERT,213.51,298.17,59.975,1442276104,"201051344000651","174011321042388",0.00,25.80,0,296.36,301.17,0.0,0.0,0.000,247913.0,247913.0,1600,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1442276173,532295.00
09/14/2015 20:15,2,0.000,ALERT,214.41,297.57,59.981,1442276104,"201051344000867","174011321042388",0.00,26.50,0,295.46,301.17,0.0,0.0,0.000,240791.8,240791.8,1605,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1442276175,532296.00
09/14/2015 20:15,2,0.000,ALERT,213.29,299.37,59.986,1442276104,"201051344001230","174011321042388",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,251254.4,251254.4,1609,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1442276177,532297.00
09/14/2015 20:15,2,0.000,ALERT,214.41,297.87,59.986,1442276104,"201051344000576","174011321042388",0.00,25.50,0,295.76,300.87,0.0,0.0,0.000,247772.3,247772.3,1612,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1442276179,532298.00
09/14/2015 20:15,2,0.000,ALERT,213.96,297.87,59.981,1442276104,"201051344000579","174011321042388",0.00,26.50,0,296.06,301.17,0.0,0.0,0.000,255257.6,255257.6,1600,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1442276180,532299.00
09/14/2015 20:30,2,0.000,ALERT,213.06,299.07,59.991,1442277003,"201051344000955","174011321042388",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,253212.6,253212.6,1601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277005,532300.00
09/14/2015 20:30,2,0.000,ALERT,210.80,296.96,59.986,1442277003,"274151322000095","174011321042388",0.00,26.80,0,293.66,299.37,0.0,0.0,0.000,552986.8,552986.8,1603,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277007,532301.00
09/14/2015 20:30,2,0.000,ALERT,213.51,296.96,59.975,1442277003,"201051344000868","174011321042388",0.00,24.80,0,296.06,310.19,0.0,0.0,0.000,240275.2,240275.2,1610,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277009,532302.00
09/14/2015 20:30,2,0.000,ALERT,213.96,296.06,59.933,1442277003,"201051344000853","174011321042388",0.00,24.30,0,295.46,308.39,0.0,0.0,0.000,246891.3,246891.3,1605,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277011,532303.00
09/14/2015 20:30,2,0.000,ALERT,213.74,299.67,59.981,1442277003,"201051344000582","174011321042388",0.00,25.00,0,296.66,301.17,0.0,0.0,0.000,245304.4,245304.4,1606,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277013,532304.00
09/14/2015 20:30,2,0.000,ALERT,213.51,296.06,59.970,1442277003,"201051344000469","174011321042388",0.00,24.00,0,294.26,307.78,0.0,0.0,0.000,242107.6,242107.6,1605,0,0,0,L,1122011218,0,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277014,532305.00
09/14/2015 20:30,2,0.000,ALERT,213.51,296.36,59.975,1442277003,"201051344000988","174011321042388",0.00,24.80,0,293.06,308.09,0.0,0.0,0.000,240913.1,240913.1,1607,0,0,0,L,1122011218,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277016,532306.00
09/14/2015 20:30,2,0.000,ALERT,213.74,296.36,59.981,1442277003,"201051344001158","174011321042388",0.00,24.50,0,294.86,307.78,0.0,0.0,0.000,246424.8,246424.8,1607,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277018,532307.00
09/14/2015 20:30,2,0.000,ALERT,213.29,298.47,59.970,1442277003,"201051344001025","174011321042388",0.00,24.30,0,295.46,301.17,0.0,0.0,0.000,251391.6,251391.6,1604,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277020,532308.00
09/14/2015 20:30,2,0.000,ALERT,213.96,297.26,59.975,1442277003,"201051344000569","174011321042388",0.00,25.00,0,296.06,309.29,0.0,0.0,0.000,254560.7,254560.7,1605,0,0,0,L,1122011218,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277022,532309.00
09/14/2015 20:30,2,0.000,ALERT,211.25,296.06,59.970,1442277003,"274151322000094","174011321042388",0.00,27.00,0,292.16,298.17,0.0,0.0,0.000,425838.7,425838.7,1632,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277024,532310.00
