ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 20:30,2,0.000,ALERT,213.96,296.96,59.975,1442277003,"201051344000458","174011321042388",0.00,25.00,0,295.46,308.39,0.0,0.0,0.000,250245.9,250245.9,1605,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277025,532311.00
09/14/2015 20:30,2,0.000,ALERT,211.25,295.76,59.965,1442277003,"274151322000087","174011321042388",0.00,27.50,0,291.85,297.87,0.0,0.0,0.000,499515.3,499515.3,1603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277027,532312.00
09/14/2015 20:30,2,0.000,ALERT,210.80,296.36,59.970,1442277003,"274151322000052","174011321042388",0.00,26.30,0,292.16,298.77,0.0,0.0,0.000,532940.0,532940.0,1597,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277029,532313.00
09/14/2015 20:30,2,0.000,ALERT,213.74,299.37,59.965,1442277003,"201051344001145","174011321042388",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,254978.0,254978.0,1610,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277031,532314.00
09/14/2015 20:30,2,0.000,ALERT,213.96,299.07,59.970,1442277003,"201051344000685","174011321042388",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,253636.5,253636.5,1605,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277033,532315.00
09/14/2015 20:30,2,0.000,ALERT,210.80,296.06,59.970,1442277003,"274151322000088","174011321042388",0.00,26.00,0,292.46,298.47,0.0,0.0,0.000,511952.7,511952.7,1601,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277034,532316.00
09/14/2015 20:30,2,0.000,ALERT,213.51,299.07,59.975,1442277003,"201051344000438","174011321042388",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,253594.9,253594.9,1606,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277036,532317.00
09/14/2015 20:30,2,0.000,ALERT,213.06,299.07,59.975,1442277003,"201051344001135","174011321042388",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,245264.3,245264.3,1601,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277038,532318.00
09/14/2015 20:30,2,0.000,ALERT,213.51,298.47,59.975,1442277003,"201051344000417","174011321042388",0.00,24.50,0,295.46,299.67,0.0,0.0,0.000,248319.5,248319.5,1608,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277040,532319.00
09/14/2015 20:30,2,0.000,ALERT,213.74,297.87,59.959,1442277003,"201051344000594","174011321042388",0.00,25.80,0,295.16,310.79,0.0,0.0,0.000,250972.4,250972.4,1609,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277042,532320.00
09/14/2015 20:30,2,0.000,ALERT,211.48,297.26,59.970,1442277003,"274151322000083","174011321042388",0.00,26.30,0,292.76,298.77,0.0,0.0,0.000,528540.3,528540.3,1600,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277044,532321.00
09/14/2015 20:30,2,0.000,ALERT,213.51,299.07,59.981,1442277003,"201051344000585","174011321042388",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,250707.9,250707.9,1605,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277045,532322.00
09/14/2015 20:30,2,0.000,ALERT,211.03,296.96,59.970,1442277003,"274151322000054","174011321042388",0.00,26.80,0,292.76,298.77,0.0,0.0,0.000,523196.8,523196.8,1599,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277047,532323.00
09/14/2015 20:30,2,0.000,ALERT,213.51,298.77,59.981,1442277003,"201051344001203","174011321042388",0.00,24.50,0,296.06,302.07,0.0,0.0,0.000,251244.4,251244.4,1605,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277049,532324.00
09/14/2015 20:30,2,0.000,ALERT,213.06,298.77,59.944,1442277003,"201051344000646","174011321042388",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,247058.4,247058.4,1603,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277051,532325.00
09/14/2015 20:30,2,0.000,ALERT,211.70,295.46,59.965,1442277003,"274151322000068","174011321042388",0.00,27.00,0,291.85,297.57,0.0,0.0,0.000,425304.8,425304.8,1633,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277053,532326.00
09/14/2015 20:30,2,0.000,ALERT,211.70,296.36,59.975,1442277003,"274151322000076","174011321042388",0.00,26.30,0,292.16,298.47,0.0,0.0,0.000,559418.0,559418.0,1598,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277054,532327.00
09/14/2015 20:30,2,0.000,ALERT,213.29,299.37,59.981,1442277003,"201051344000890","174011321042388",0.00,24.80,0,296.66,301.17,0.0,0.0,0.000,251928.5,251928.5,1606,0,0,0,L,1122011218,0,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277056,532328.00
09/14/2015 20:30,2,0.000,ALERT,213.96,297.26,59.986,1442277003,"201051344000900","174011321042388",0.00,24.50,0,295.16,308.99,0.0,0.0,0.000,253399.7,253399.7,1605,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277058,532329.00
09/14/2015 20:30,2,0.000,ALERT,214.41,296.66,59.986,1442277003,"201051344000633","174011321042388",0.00,24.50,0,293.66,309.59,0.0,0.0,0.000,241740.1,241740.1,1613,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277060,532330.00
09/14/2015 20:30,2,0.000,ALERT,213.96,297.57,59.996,1442277003,"201051344000983","174011321042388",0.00,24.50,0,295.76,308.99,0.0,0.0,0.000,250305.4,250305.4,1607,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277062,532331.00
09/14/2015 20:30,2,0.000,ALERT,213.29,298.17,60.023,1442277003,"201051344000917","174011321042388",0.00,25.00,0,294.86,299.97,0.0,0.0,0.000,252304.4,252304.4,1610,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277063,532332.00
09/14/2015 20:30,2,0.000,ALERT,214.41,296.96,59.991,1442277003,"201051344000648","174011321042388",0.00,24.30,0,294.86,308.69,0.0,0.0,0.000,247550.1,247550.1,1610,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277065,532333.00
09/14/2015 20:30,2,0.000,ALERT,213.51,298.77,59.996,1442277003,"201051344001093","174011321042388",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,250446.2,250446.2,1612,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277067,532334.00
09/14/2015 20:30,2,0.000,ALERT,214.64,297.57,59.996,1442277003,"201051344000645","174011321042388",0.00,24.80,0,295.16,308.69,0.0,0.0,0.000,248693.9,248693.9,1608,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277069,532335.00
09/14/2015 20:30,2,0.000,ALERT,211.25,296.66,60.002,1442277003,"274151322000085","174011321042388",0.00,26.50,0,292.46,298.77,0.0,0.0,0.000,525986.9,525986.9,1601,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277071,532336.00
09/14/2015 20:30,2,0.000,ALERT,213.51,298.17,59.996,1442277003,"201051344000651","174011321042388",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,247913.0,247913.0,1602,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277072,532337.00
09/14/2015 20:30,2,0.000,ALERT,214.19,297.26,59.991,1442277003,"201051344000867","174011321042388",0.00,25.30,0,295.16,309.59,0.0,0.0,0.000,240791.8,240791.8,1607,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277074,532338.00
09/14/2015 20:30,2,0.000,ALERT,213.29,299.07,59.996,1442277003,"201051344001230","174011321042388",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,251254.4,251254.4,1611,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277076,532339.00
09/14/2015 20:30,2,0.000,ALERT,214.41,297.57,59.996,1442277003,"201051344000576","174011321042388",0.00,24.30,0,295.46,309.29,0.0,0.0,0.000,247772.3,247772.3,1614,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277078,532340.00
09/14/2015 20:30,2,0.000,ALERT,213.96,297.87,60.039,1442277003,"201051344000579","174011321042388",0.00,25.00,0,295.76,308.69,0.0,0.0,0.000,255257.6,255257.6,1602,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277080,532341.00
09/14/2015 20:45,2,0.000,ALERT,213.51,299.97,59.991,1442277903,"201051344000955","174011321042388",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,253212.6,253212.6,1603,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277905,532342.00
09/14/2015 20:45,2,0.000,ALERT,211.03,297.57,59.986,1442277903,"274151322000095","174011321042388",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,552986.8,552986.8,1605,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277907,532343.00
09/14/2015 20:45,2,0.000,ALERT,213.74,297.26,59.970,1442277903,"201051344000868","174011321042388",0.00,23.50,0,294.86,302.37,0.0,0.0,0.000,240275.2,240275.2,1612,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277908,532344.00
09/14/2015 20:45,2,0.000,ALERT,214.41,296.66,59.996,1442277903,"201051344000853","174011321042388",0.00,23.00,0,294.56,301.77,0.0,0.0,0.000,246891.3,246891.3,1607,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277910,532345.00
09/14/2015 20:45,2,0.000,ALERT,214.41,300.87,59.991,1442277903,"201051344000582","174011321042388",0.00,23.80,0,296.96,302.07,0.0,0.0,0.000,245304.4,245304.4,1608,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277912,532346.00
09/14/2015 20:45,2,0.000,ALERT,213.74,296.36,59.996,1442277903,"201051344000469","174011321042388",0.00,22.80,0,293.36,301.47,0.0,0.0,0.000,242107.6,242107.6,1607,0,0,0,L,1122011218,0,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277914,532347.00
09/14/2015 20:45,2,0.000,ALERT,213.74,296.66,59.996,1442277903,"201051344000988","174011321042388",0.00,23.50,0,292.16,301.77,0.0,0.0,0.000,240913.1,240913.1,1609,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277916,532348.00
09/14/2015 20:45,2,0.000,ALERT,213.96,296.36,59.996,1442277903,"201051344001158","174011321042388",0.00,23.30,0,293.96,301.47,0.0,0.0,0.000,246424.8,246424.8,1609,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277917,532349.00
09/14/2015 20:45,2,0.000,ALERT,213.74,299.07,60.002,1442277903,"201051344001025","174011321042388",0.00,23.00,0,296.06,302.07,0.0,0.0,0.000,251391.6,251391.6,1606,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277919,532350.00
09/14/2015 20:45,2,0.000,ALERT,213.74,296.96,59.996,1442277903,"201051344000569","174011321042388",0.00,23.80,0,295.46,302.07,0.0,0.0,0.000,254560.7,254560.7,1607,0,0,0,L,1122011218,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277921,532351.00
09/14/2015 20:45,2,0.000,ALERT,211.25,296.06,60.002,1442277903,"274151322000094","174011321042388",0.00,25.80,0,293.36,297.87,0.0,0.0,0.000,425838.7,425838.7,1634,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277923,532352.00
09/14/2015 20:45,2,0.000,ALERT,213.74,296.96,60.023,1442277903,"201051344000458","174011321042388",0.00,24.00,0,294.86,302.07,0.0,0.0,0.000,250245.9,250245.9,1607,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277924,532353.00
09/14/2015 20:45,2,0.000,ALERT,211.25,295.16,59.965,1442277903,"274151322000087","174011321042388",0.00,26.30,0,293.06,298.17,0.0,0.0,0.000,499515.3,499515.3,1605,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277926,532354.00
09/14/2015 20:45,2,0.000,ALERT,211.03,296.06,59.996,1442277903,"274151322000052","174011321042388",0.00,25.00,0,293.36,298.77,0.0,0.0,0.000,532940.0,532940.0,1599,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277928,532355.00
09/14/2015 20:45,2,0.000,ALERT,213.96,299.97,60.002,1442277903,"201051344001145","174011321042388",0.00,22.50,0,296.96,302.37,0.0,0.0,0.000,254978.0,254978.0,1612,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277930,532356.00
09/14/2015 20:45,2,0.000,ALERT,214.19,299.67,60.002,1442277903,"201051344000685","174011321042388",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,253636.5,253636.5,1607,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277932,532357.00
09/14/2015 20:45,2,0.000,ALERT,210.80,296.06,59.991,1442277903,"274151322000088","174011321042388",0.00,24.80,0,293.96,298.47,0.0,0.0,0.000,511952.7,511952.7,1603,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277933,532358.00
09/14/2015 20:45,2,0.000,ALERT,213.74,299.37,59.981,1442277903,"201051344000438","174011321042388",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,253594.9,253594.9,1608,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277935,532359.00
09/14/2015 20:45,2,0.000,ALERT,213.51,299.37,60.002,1442277903,"201051344001135","174011321042388",0.00,23.30,0,296.66,301.77,0.0,0.0,0.000,245264.3,245264.3,1603,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277937,532360.00
09/14/2015 20:45,2,0.000,ALERT,213.74,299.07,59.996,1442277903,"201051344000417","174011321042388",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,248319.5,248319.5,1610,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277939,532361.00
09/14/2015 20:45,2,0.000,ALERT,213.74,298.17,59.991,1442277903,"201051344000594","174011321042388",0.00,24.50,0,294.86,302.68,0.0,0.0,0.000,250972.4,250972.4,1611,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277941,532362.00
09/14/2015 20:45,2,0.000,ALERT,211.25,296.96,59.970,1442277903,"274151322000083","174011321042388",0.00,25.00,0,293.96,298.77,0.0,0.0,0.000,528540.3,528540.3,1602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277943,532363.00
09/14/2015 20:45,2,0.000,ALERT,213.96,299.97,60.034,1442277903,"201051344000585","174011321042388",0.00,23.50,0,296.06,301.47,0.0,0.0,0.000,250707.9,250707.9,1607,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277945,532364.00
09/14/2015 20:45,2,0.000,ALERT,211.25,296.36,60.007,1442277903,"274151322000054","174011321042388",0.00,25.50,0,293.96,298.77,0.0,0.0,0.000,523196.8,523196.8,1601,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277946,532365.00
09/14/2015 20:45,2,0.000,ALERT,213.96,299.37,60.002,1442277903,"201051344001203","174011321042388",0.00,23.50,0,296.66,302.98,0.0,0.0,0.000,251244.4,251244.4,1607,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277948,532366.00
09/14/2015 20:45,2,0.000,ALERT,213.51,299.97,60.002,1442277903,"201051344000646","174011321042388",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,247058.4,247058.4,1605,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277950,532367.00
09/14/2015 20:45,2,0.000,ALERT,211.93,295.76,60.002,1442277903,"274151322000068","174011321042388",0.00,25.80,0,293.36,297.57,0.0,0.0,0.000,425304.8,425304.8,1635,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277952,532368.00
09/14/2015 20:45,2,0.000,ALERT,212.16,296.96,60.007,1442277903,"274151322000076","174011321042388",0.00,25.00,0,293.66,298.77,0.0,0.0,0.000,559418.0,559418.0,1600,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277954,532369.00
09/14/2015 20:45,2,0.000,ALERT,213.74,300.27,60.023,1442277903,"201051344000890","174011321042388",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,251928.5,251928.5,1608,0,0,0,L,1122011218,0,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277955,532370.00
09/14/2015 20:45,2,0.000,ALERT,214.19,297.87,60.023,1442277903,"201051344000900","174011321042388",0.00,23.30,0,294.56,301.77,0.0,0.0,0.000,253399.7,253399.7,1607,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277957,532371.00
09/14/2015 20:45,2,0.000,ALERT,214.64,296.96,59.975,1442277903,"201051344000633","174011321042388",0.00,23.30,0,293.06,301.17,0.0,0.0,0.000,241740.1,241740.1,1615,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277959,532372.00
09/14/2015 20:45,2,0.000,ALERT,214.19,297.87,60.039,1442277903,"201051344000983","174011321042388",0.00,23.30,0,295.46,302.07,0.0,0.0,0.000,250305.4,250305.4,1609,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277961,532373.00
09/14/2015 20:45,2,0.000,ALERT,213.96,299.07,60.007,1442277903,"201051344000917","174011321042388",0.00,23.80,0,295.46,300.87,0.0,0.0,0.000,252304.4,252304.4,1612,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277963,532374.00
09/14/2015 20:45,2,0.000,ALERT,214.19,296.66,60.007,1442277903,"201051344000648","174011321042388",0.00,23.00,0,294.56,301.47,0.0,0.0,0.000,247550.1,247550.1,1612,0,0,0,L,1122011218,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277964,532375.00
09/14/2015 20:45,2,0.000,ALERT,213.96,299.67,59.996,1442277903,"201051344001093","174011321042388",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,250446.2,250446.2,1614,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442277966,532376.00
09/14/2015 20:45,2,0.000,ALERT,214.41,296.96,60.034,1442277903,"201051344000645","174011321042388",0.00,23.80,0,294.86,301.77,0.0,0.0,0.000,248693.9,248693.9,1610,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277968,532377.00
09/14/2015 20:45,2,0.000,ALERT,211.70,297.26,59.970,1442277903,"274151322000085","174011321042388",0.00,25.30,0,293.96,298.47,0.0,0.0,0.000,525986.9,525986.9,1603,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277970,532378.00
09/14/2015 20:45,2,0.000,ALERT,214.19,299.07,60.039,1442277903,"201051344000651","174011321042388",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,247913.0,247913.0,1604,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277972,532379.00
09/14/2015 20:45,2,0.000,ALERT,214.41,296.96,60.007,1442277903,"201051344000867","174011321042388",0.00,24.00,0,294.86,301.47,0.0,0.0,0.000,240791.8,240791.8,1609,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277973,532380.00
09/14/2015 20:45,2,0.000,ALERT,213.96,300.27,60.007,1442277903,"201051344001230","174011321042388",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,251254.4,251254.4,1613,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277975,532381.00
09/14/2015 20:45,2,0.000,ALERT,214.64,298.17,60.002,1442277903,"201051344000576","174011321042388",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,247772.3,247772.3,1616,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277977,532382.00
09/14/2015 20:45,2,0.000,ALERT,214.19,297.87,59.991,1442277903,"201051344000579","174011321042388",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,255257.6,255257.6,1604,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442277979,532383.00
09/14/2015 21:00,2,0.000,ALERT,214.19,300.57,60.007,1442278803,"201051344000955","174011321042388",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,253212.6,253212.6,1605,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278805,532384.00
09/14/2015 21:00,2,0.000,ALERT,211.93,297.87,60.002,1442278803,"274151322000095","174011321042388",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,552986.8,552986.8,1607,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278807,532385.00
09/14/2015 21:00,2,0.000,ALERT,214.87,299.07,60.002,1442278803,"201051344000868","174011321042388",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,240275.2,240275.2,1614,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278809,532386.00
09/14/2015 21:00,2,0.000,ALERT,215.32,298.17,60.007,1442278803,"201051344000853","174011321042388",0.00,22.00,0,294.26,300.57,0.0,0.0,0.000,246891.3,246891.3,1609,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278811,532387.00
09/14/2015 21:00,2,0.000,ALERT,214.64,300.87,59.965,1442278803,"201051344000582","174011321042388",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,245304.4,245304.4,1610,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278812,532388.00
09/14/2015 21:00,2,0.000,ALERT,214.87,298.17,60.023,1442278803,"201051344000469","174011321042388",0.00,21.80,0,293.36,299.97,0.0,0.0,0.000,242107.6,242107.6,1609,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278814,532389.00
09/14/2015 21:00,2,0.000,ALERT,214.87,298.47,59.996,1442278803,"201051344000988","174011321042388",0.00,22.50,0,292.16,299.97,0.0,0.0,0.000,240913.1,240913.1,1611,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278816,532390.00
09/14/2015 21:00,2,0.000,ALERT,214.87,297.87,60.018,1442278803,"201051344001158","174011321042388",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,246424.8,246424.8,1611,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278818,532391.00
09/14/2015 21:00,2,0.000,ALERT,214.41,299.97,59.996,1442278803,"201051344001025","174011321042388",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,251391.6,251391.6,1608,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278820,532392.00
09/14/2015 21:00,2,0.000,ALERT,214.87,298.77,60.002,1442278803,"201051344000569","174011321042388",0.00,22.50,0,295.46,301.17,0.0,0.0,0.000,254560.7,254560.7,1609,0,0,0,L,1122011218,0,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278822,532393.00
09/14/2015 21:00,2,0.000,ALERT,211.70,296.06,60.002,1442278803,"274151322000094","174011321042388",0.00,24.50,0,294.26,299.37,0.0,0.0,0.000,425838.7,425838.7,1636,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278824,532394.00
09/14/2015 21:00,2,0.000,ALERT,214.41,298.17,60.002,1442278803,"201051344000458","174011321042388",0.00,23.00,0,295.16,300.87,0.0,0.0,0.000,250245.9,250245.9,1609,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278825,532395.00
09/14/2015 21:00,2,0.000,ALERT,211.70,296.66,59.996,1442278803,"274151322000087","174011321042388",0.00,25.00,0,293.96,299.37,0.0,0.0,0.000,499515.3,499515.3,1607,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278827,532396.00
09/14/2015 21:00,2,0.000,ALERT,211.70,297.57,59.991,1442278803,"274151322000052","174011321042388",0.00,24.00,0,294.26,299.97,0.0,0.0,0.000,532940.0,532940.0,1601,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278829,532397.00
09/14/2015 21:00,2,0.000,ALERT,214.64,300.57,60.002,1442278803,"201051344001145","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,254978.0,254978.0,1614,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278831,532398.00
09/14/2015 21:00,2,0.000,ALERT,214.87,300.57,59.981,1442278803,"201051344000685","174011321042388",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,253636.5,253636.5,1609,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278833,532399.00
09/14/2015 21:00,2,0.000,ALERT,211.48,297.26,59.996,1442278803,"274151322000088","174011321042388",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,511952.7,511952.7,1605,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278834,532400.00
09/14/2015 21:00,2,0.000,ALERT,214.41,300.27,60.007,1442278803,"201051344000438","174011321042388",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,253594.9,253594.9,1610,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278836,532401.00
09/14/2015 21:00,2,0.000,ALERT,213.96,299.97,60.002,1442278803,"201051344001135","174011321042388",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,245264.3,245264.3,1605,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278838,532402.00
09/14/2015 21:00,2,0.000,ALERT,214.41,299.37,60.028,1442278803,"201051344000417","174011321042388",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,248319.5,248319.5,1612,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278840,532403.00
09/14/2015 21:00,2,0.000,ALERT,214.41,299.07,60.007,1442278803,"201051344000594","174011321042388",0.00,23.50,0,295.16,300.87,0.0,0.0,0.000,250972.4,250972.4,1613,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278842,532404.00
09/14/2015 21:00,2,0.000,ALERT,211.70,296.96,60.012,1442278803,"274151322000083","174011321042388",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,528540.3,528540.3,1604,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278843,532405.00
09/14/2015 21:00,2,0.000,ALERT,214.41,300.27,60.034,1442278803,"201051344000585","174011321042388",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,250707.9,250707.9,1609,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278845,532406.00
09/14/2015 21:00,2,0.000,ALERT,211.48,297.57,59.970,1442278803,"274151322000054","174011321042388",0.00,24.50,0,295.16,299.97,0.0,0.0,0.000,523196.8,523196.8,1603,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278847,532407.00
09/14/2015 21:00,2,0.000,ALERT,214.64,299.97,60.023,1442278803,"201051344001203","174011321042388",0.00,22.50,0,297.26,303.58,0.0,0.0,0.000,251244.4,251244.4,1609,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278849,532408.00
09/14/2015 21:00,2,0.000,ALERT,214.19,300.27,60.012,1442278803,"201051344000646","174011321042388",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,247058.4,247058.4,1607,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278851,532409.00
09/14/2015 21:00,2,0.000,ALERT,212.38,295.76,60.023,1442278803,"274151322000068","174011321042388",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,425304.8,425304.8,1637,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278853,532410.00
09/14/2015 21:00,2,0.000,ALERT,212.16,296.66,59.975,1442278803,"274151322000076","174011321042388",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,559418.0,559418.0,1602,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278854,532411.00
09/14/2015 21:00,2,0.000,ALERT,214.41,300.87,60.012,1442278803,"201051344000890","174011321042388",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,251928.5,251928.5,1610,0,0,0,L,1122011218,0,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278856,532412.00
09/14/2015 21:00,2,0.000,ALERT,214.87,299.07,59.996,1442278803,"201051344000900","174011321042388",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,253399.7,253399.7,1609,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278858,532413.00
09/14/2015 21:00,2,0.000,ALERT,215.32,298.17,60.007,1442278803,"201051344000633","174011321042388",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,241740.1,241740.1,1617,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278860,532414.00
09/14/2015 21:00,2,0.000,ALERT,214.87,299.07,60.007,1442278803,"201051344000983","174011321042388",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,250305.4,250305.4,1611,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278862,532415.00
09/14/2015 21:00,2,0.000,ALERT,214.41,299.67,60.002,1442278803,"201051344000917","174011321042388",0.00,23.00,0,296.66,301.47,0.0,0.0,0.000,252304.4,252304.4,1614,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278863,532416.00
09/14/2015 21:00,2,0.000,ALERT,215.09,298.17,59.996,1442278803,"201051344000648","174011321042388",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,247550.1,247550.1,1614,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278865,532417.00
09/14/2015 21:00,2,0.000,ALERT,214.64,300.57,60.002,1442278803,"201051344001093","174011321042388",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,250446.2,250446.2,1616,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442278867,532418.00
09/14/2015 21:00,2,0.000,ALERT,215.32,298.47,60.012,1442278803,"201051344000645","174011321042388",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,248693.9,248693.9,1612,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278869,532419.00
09/14/2015 21:00,2,0.000,ALERT,211.93,296.66,59.959,1442278803,"274151322000085","174011321042388",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,525986.9,525986.9,1605,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278871,532420.00
09/14/2015 21:00,2,0.000,ALERT,214.64,299.97,60.002,1442278803,"201051344000651","174011321042388",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,247913.0,247913.0,1606,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278873,532421.00
09/14/2015 21:00,2,0.000,ALERT,215.32,298.47,60.002,1442278803,"201051344000867","174011321042388",0.00,23.30,0,294.86,300.57,0.0,0.0,0.000,240791.8,240791.8,1611,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278874,532422.00
09/14/2015 21:00,2,0.000,ALERT,214.41,300.87,59.996,1442278803,"201051344001230","174011321042388",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,251254.4,251254.4,1615,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278876,532423.00
09/14/2015 21:00,2,0.000,ALERT,215.54,299.37,60.002,1442278803,"201051344000576","174011321042388",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,247772.3,247772.3,1618,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278878,532424.00
09/14/2015 21:00,2,0.000,ALERT,214.87,299.07,60.002,1442278803,"201051344000579","174011321042388",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,255257.6,255257.6,1606,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442278880,532425.00
09/14/2015 21:15,2,0.000,ALERT,214.41,300.57,59.996,1442279703,"201051344000955","174011321042388",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,253212.6,253212.6,1607,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279705,532426.00
09/14/2015 21:15,2,0.000,ALERT,212.16,299.07,59.996,1442279703,"274151322000095","174011321042388",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,552986.8,552986.8,1609,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279707,532427.00
09/14/2015 21:15,2,0.000,ALERT,214.64,298.47,59.986,1442279703,"201051344000868","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,240275.2,240275.2,1616,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279709,532428.00
09/14/2015 21:15,2,0.000,ALERT,215.32,298.17,60.007,1442279703,"201051344000853","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,246891.3,246891.3,1611,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279710,532429.00
09/14/2015 21:15,2,0.000,ALERT,215.32,301.47,59.986,1442279703,"201051344000582","174011321042388",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,245304.4,245304.4,1612,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279712,532430.00
09/14/2015 21:15,2,0.000,ALERT,214.64,297.57,60.002,1442279703,"201051344000469","174011321042388",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,242107.6,242107.6,1611,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279714,532431.00
09/14/2015 21:15,2,0.000,ALERT,214.64,298.17,59.986,1442279703,"201051344000988","174011321042388",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,240913.1,240913.1,1613,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279716,532432.00
09/14/2015 21:15,2,0.000,ALERT,214.87,297.87,59.991,1442279703,"201051344001158","174011321042388",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,246424.8,246424.8,1613,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279718,532433.00
09/14/2015 21:15,2,0.000,ALERT,214.64,299.97,60.028,1442279703,"201051344001025","174011321042388",0.00,21.30,0,298.17,303.28,0.0,0.0,0.000,251391.6,251391.6,1610,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279719,532434.00
09/14/2015 21:15,2,0.000,ALERT,214.87,298.77,59.991,1442279703,"201051344000569","174011321042388",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,254560.7,254560.7,1611,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279721,532435.00
09/14/2015 21:15,2,0.000,ALERT,212.38,297.57,59.981,1442279703,"274151322000094","174011321042388",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,425838.7,425838.7,1638,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279723,532436.00
09/14/2015 21:15,2,0.000,ALERT,214.87,298.47,60.034,1442279703,"201051344000458","174011321042388",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,250245.9,250245.9,1611,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279725,532437.00
09/14/2015 21:15,2,0.000,ALERT,212.61,297.87,59.991,1442279703,"274151322000087","174011321042388",0.00,24.30,0,294.26,299.07,0.0,0.0,0.000,499515.3,499515.3,1609,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279727,532438.00
09/14/2015 21:15,2,0.000,ALERT,212.16,298.17,59.986,1442279703,"274151322000052","174011321042388",0.00,23.30,0,294.56,299.97,0.0,0.0,0.000,532940.0,532940.0,1603,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279728,532439.00
09/14/2015 21:15,2,0.000,ALERT,215.09,301.17,59.986,1442279703,"201051344001145","174011321042388",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,254978.0,254978.0,1616,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279730,532440.00
09/14/2015 21:15,2,0.000,ALERT,215.32,300.87,59.991,1442279703,"201051344000685","174011321042388",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,253636.5,253636.5,1611,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279732,532441.00
09/14/2015 21:15,2,0.000,ALERT,212.16,298.47,59.991,1442279703,"274151322000088","174011321042388",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,511952.7,511952.7,1607,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279734,532442.00
09/14/2015 21:15,2,0.000,ALERT,215.09,300.57,59.996,1442279703,"201051344000438","174011321042388",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,253594.9,253594.9,1612,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279736,532443.00
09/14/2015 21:15,2,0.000,ALERT,214.41,300.27,59.996,1442279703,"201051344001135","174011321042388",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,245264.3,245264.3,1607,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279737,532444.00
09/14/2015 21:15,2,0.000,ALERT,214.87,299.97,59.970,1442279703,"201051344000417","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,248319.5,248319.5,1614,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279739,532445.00
09/14/2015 21:15,2,0.000,ALERT,214.19,298.47,60.007,1442279703,"201051344000594","174011321042388",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,250972.4,250972.4,1615,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279741,532446.00
09/14/2015 21:15,2,0.000,ALERT,212.16,298.77,59.965,1442279703,"274151322000083","174011321042388",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,528540.3,528540.3,1606,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279743,532447.00
09/14/2015 21:15,2,0.000,ALERT,214.87,300.57,60.002,1442279703,"201051344000585","174011321042388",0.00,21.80,0,297.57,302.98,0.0,0.0,0.000,250707.9,250707.9,1611,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279745,532448.00
09/14/2015 21:15,2,0.000,ALERT,211.93,298.77,60.002,1442279703,"274151322000054","174011321042388",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,523196.8,523196.8,1605,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279747,532449.00
09/14/2015 21:15,2,0.000,ALERT,214.87,300.27,60.012,1442279703,"201051344001203","174011321042388",0.00,21.80,0,298.47,304.18,0.0,0.0,0.000,251244.4,251244.4,1611,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279749,532450.00
09/14/2015 21:15,2,0.000,ALERT,214.41,300.27,59.965,1442279703,"201051344000646","174011321042388",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,247058.4,247058.4,1609,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279750,532451.00
09/14/2015 21:15,2,0.000,ALERT,212.83,297.57,60.012,1442279703,"274151322000068","174011321042388",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,425304.8,425304.8,1639,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279752,532452.00
09/14/2015 21:15,2,0.000,ALERT,212.61,298.47,60.002,1442279703,"274151322000076","174011321042388",0.00,23.30,0,294.56,299.97,0.0,0.0,0.000,559418.0,559418.0,1604,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279754,532453.00
09/14/2015 21:15,2,0.000,ALERT,214.64,301.17,60.002,1442279703,"201051344000890","174011321042388",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,251928.5,251928.5,1612,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279756,532454.00
09/14/2015 21:15,2,0.000,ALERT,214.41,298.17,59.981,1442279703,"201051344000900","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,253399.7,253399.7,1611,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279757,532455.00
