ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 21:15,2,0.000,ALERT,215.09,297.87,59.981,1442279703,"201051344000633","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,241740.1,241740.1,1619,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279759,532456.00
09/14/2015 21:15,2,0.000,ALERT,214.64,298.47,60.039,1442279703,"201051344000983","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,250305.4,250305.4,1613,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279761,532457.00
09/14/2015 21:15,2,0.000,ALERT,214.87,300.57,60.007,1442279703,"201051344000917","174011321042388",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,252304.4,252304.4,1616,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279763,532458.00
09/14/2015 21:15,2,0.000,ALERT,214.87,297.57,60.018,1442279703,"201051344000648","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,247550.1,247550.1,1616,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279765,532459.00
09/14/2015 21:15,2,0.000,ALERT,215.09,300.87,59.996,1442279703,"201051344001093","174011321042388",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,250446.2,250446.2,1618,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279766,532460.00
09/14/2015 21:15,2,0.000,ALERT,214.87,297.57,60.002,1442279703,"201051344000645","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,248693.9,248693.9,1614,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279768,532461.00
09/14/2015 21:15,2,0.000,ALERT,212.38,298.47,59.996,1442279703,"274151322000085","174011321042388",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,525986.9,525986.9,1607,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279770,532462.00
09/14/2015 21:15,2,0.000,ALERT,215.09,299.97,60.012,1442279703,"201051344000651","174011321042388",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,247913.0,247913.0,1608,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279772,532463.00
09/14/2015 21:15,2,0.000,ALERT,214.64,297.57,60.002,1442279703,"201051344000867","174011321042388",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,240791.8,240791.8,1613,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279773,532464.00
09/14/2015 21:15,2,0.000,ALERT,214.64,300.57,60.023,1442279703,"201051344001230","174011321042388",0.00,21.30,0,299.07,302.98,0.0,0.0,0.000,251254.4,251254.4,1617,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442279775,532465.00
09/14/2015 21:15,2,0.000,ALERT,214.87,298.47,60.023,1442279703,"201051344000576","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,247772.3,247772.3,1620,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279777,532466.00
09/14/2015 21:15,2,0.000,ALERT,214.41,298.17,59.996,1442279703,"201051344000579","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,255257.6,255257.6,1608,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442279779,532467.00
09/14/2015 21:30,2,0.000,ALERT,214.41,301.17,60.028,1442280603,"201051344000955","174011321042388",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,253212.6,253212.6,1609,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280605,532468.00
09/14/2015 21:30,2,0.000,ALERT,211.70,297.87,59.996,1442280603,"274151322000095","174011321042388",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,552986.8,552986.8,1611,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280607,532469.00
09/14/2015 21:30,2,0.000,ALERT,215.54,299.97,60.002,1442280603,"201051344000868","174011321042388",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,240275.2,240275.2,1618,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280609,532470.00
09/14/2015 21:30,2,0.000,ALERT,216.00,299.07,60.002,1442280603,"201051344000853","174011321042388",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,246891.3,246891.3,1613,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280611,532471.00
09/14/2015 21:30,2,0.000,ALERT,215.09,301.77,60.044,1442280603,"201051344000582","174011321042388",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,245304.4,245304.4,1614,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280612,532472.00
09/14/2015 21:30,2,0.000,ALERT,215.32,298.77,60.034,1442280603,"201051344000469","174011321042388",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,242107.6,242107.6,1613,0,0,0,L,1122011218,0,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280614,532473.00
09/14/2015 21:30,2,0.000,ALERT,215.32,299.07,59.996,1442280603,"201051344000988","174011321042388",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,240913.1,240913.1,1615,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280616,532474.00
09/14/2015 21:30,2,0.000,ALERT,215.32,299.07,60.002,1442280603,"201051344001158","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,246424.8,246424.8,1615,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280618,532475.00
09/14/2015 21:30,2,0.000,ALERT,214.64,300.57,60.002,1442280603,"201051344001025","174011321042388",0.00,20.70,0,298.17,303.58,0.0,0.0,0.000,251391.6,251391.6,1612,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280620,532476.00
09/14/2015 21:30,2,0.000,ALERT,215.32,299.67,60.002,1442280603,"201051344000569","174011321042388",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,254560.7,254560.7,1613,0,0,0,L,1122011218,0,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280621,532477.00
09/14/2015 21:30,2,0.000,ALERT,211.70,296.36,59.996,1442280603,"274151322000094","174011321042388",0.00,22.80,0,293.66,299.37,0.0,0.0,0.000,425838.7,425838.7,1640,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280623,532478.00
09/14/2015 21:30,2,0.000,ALERT,215.32,299.07,60.002,1442280603,"201051344000458","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,250245.9,250245.9,1613,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280625,532479.00
09/14/2015 21:30,2,0.000,ALERT,211.48,296.06,59.991,1442280603,"274151322000087","174011321042388",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,499515.3,499515.3,1611,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280627,532480.00
09/14/2015 21:30,2,0.000,ALERT,211.25,297.57,60.002,1442280603,"274151322000052","174011321042388",0.00,22.80,0,293.96,300.27,0.0,0.0,0.000,532940.0,532940.0,1605,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280629,532481.00
09/14/2015 21:30,2,0.000,ALERT,215.32,301.47,60.007,1442280603,"201051344001145","174011321042388",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,254978.0,254978.0,1618,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280630,532482.00
09/14/2015 21:30,2,0.000,ALERT,215.32,301.47,60.002,1442280603,"201051344000685","174011321042388",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,253636.5,253636.5,1613,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280632,532483.00
09/14/2015 21:30,2,0.000,ALERT,211.25,296.96,60.002,1442280603,"274151322000088","174011321042388",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,511952.7,511952.7,1609,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280634,532484.00
09/14/2015 21:30,2,0.000,ALERT,215.09,301.17,59.986,1442280603,"201051344000438","174011321042388",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,253594.9,253594.9,1614,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280636,532485.00
09/14/2015 21:30,2,0.000,ALERT,214.87,301.47,60.023,1442280603,"201051344001135","174011321042388",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,245264.3,245264.3,1609,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280638,532486.00
09/14/2015 21:30,2,0.000,ALERT,215.32,300.87,59.986,1442280603,"201051344000417","174011321042388",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,248319.5,248319.5,1616,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280640,532487.00
09/14/2015 21:30,2,0.000,ALERT,215.32,299.97,59.975,1442280603,"201051344000594","174011321042388",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,250972.4,250972.4,1617,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280641,532488.00
09/14/2015 21:30,2,0.000,ALERT,211.93,297.87,60.002,1442280603,"274151322000083","174011321042388",0.00,22.30,0,294.56,300.27,0.0,0.0,0.000,528540.3,528540.3,1608,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280643,532489.00
09/14/2015 21:30,2,0.000,ALERT,215.09,301.47,60.034,1442280603,"201051344000585","174011321042388",0.00,21.30,0,298.17,303.28,0.0,0.0,0.000,250707.9,250707.9,1613,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280645,532490.00
09/14/2015 21:30,2,0.000,ALERT,211.70,298.17,60.007,1442280603,"274151322000054","174011321042388",0.00,23.00,0,294.56,300.27,0.0,0.0,0.000,523196.8,523196.8,1607,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280647,532491.00
09/14/2015 21:30,2,0.000,ALERT,215.09,301.17,60.018,1442280603,"201051344001203","174011321042388",0.00,21.30,0,298.47,304.78,0.0,0.0,0.000,251244.4,251244.4,1613,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280649,532492.00
09/14/2015 21:30,2,0.000,ALERT,214.64,301.17,60.039,1442280603,"201051344000646","174011321042388",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,247058.4,247058.4,1611,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280650,532493.00
09/14/2015 21:30,2,0.000,ALERT,212.38,296.66,60.028,1442280603,"274151322000068","174011321042388",0.00,23.30,0,293.36,299.07,0.0,0.0,0.000,425304.8,425304.8,1641,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280652,532494.00
09/14/2015 21:30,2,0.000,ALERT,212.16,296.96,60.012,1442280603,"274151322000076","174011321042388",0.00,22.50,0,293.96,300.27,0.0,0.0,0.000,559418.0,559418.0,1606,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280654,532495.00
09/14/2015 21:30,2,0.000,ALERT,214.87,302.07,59.975,1442280603,"201051344000890","174011321042388",0.00,21.30,0,298.77,303.88,0.0,0.0,0.000,251928.5,251928.5,1614,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280656,532496.00
09/14/2015 21:30,2,0.000,ALERT,215.32,299.67,60.028,1442280603,"201051344000900","174011321042388",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,253399.7,253399.7,1613,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280658,532497.00
09/14/2015 21:30,2,0.000,ALERT,216.00,299.07,60.007,1442280603,"201051344000633","174011321042388",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,241740.1,241740.1,1621,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280659,532498.00
09/14/2015 21:30,2,0.000,ALERT,215.54,299.97,59.965,1442280603,"201051344000983","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,250305.4,250305.4,1615,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280661,532499.00
09/14/2015 21:30,2,0.000,ALERT,215.09,300.87,60.007,1442280603,"201051344000917","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,252304.4,252304.4,1618,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280663,532500.00
09/14/2015 21:30,2,0.000,ALERT,215.77,299.07,60.007,1442280603,"201051344000648","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,247550.1,247550.1,1618,0,0,0,L,1122011218,0,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280665,532501.00
09/14/2015 21:30,2,0.000,ALERT,215.09,301.77,60.007,1442280603,"201051344001093","174011321042388",0.00,21.50,0,298.77,302.98,0.0,0.0,0.000,250446.2,250446.2,1620,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280667,532502.00
09/14/2015 21:30,2,0.000,ALERT,216.00,299.67,60.007,1442280603,"201051344000645","174011321042388",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,248693.9,248693.9,1616,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280669,532503.00
09/14/2015 21:30,2,0.000,ALERT,212.16,297.26,60.002,1442280603,"274151322000085","174011321042388",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,525986.9,525986.9,1609,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280671,532504.00
09/14/2015 21:30,2,0.000,ALERT,215.32,301.17,60.002,1442280603,"201051344000651","174011321042388",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,247913.0,247913.0,1610,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280673,532505.00
09/14/2015 21:30,2,0.000,ALERT,215.77,299.67,60.034,1442280603,"201051344000867","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,240791.8,240791.8,1615,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280675,532506.00
09/14/2015 21:30,2,0.000,ALERT,215.09,302.07,60.007,1442280603,"201051344001230","174011321042388",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,251254.4,251254.4,1619,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280677,532507.00
09/14/2015 21:30,2,0.000,ALERT,216.00,300.27,60.028,1442280603,"201051344000576","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,247772.3,247772.3,1622,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442280678,532508.00
09/14/2015 21:30,2,0.000,ALERT,215.54,299.97,60.012,1442280603,"201051344000579","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,255257.6,255257.6,1610,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442280680,532509.00
09/14/2015 21:45,2,0.000,ALERT,214.64,301.47,59.986,1442281503,"201051344000955","174011321042388",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,253212.6,253212.6,1611,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281505,532510.00
09/14/2015 21:45,2,0.000,ALERT,211.93,297.87,59.996,1442281503,"274151322000095","174011321042388",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,552986.8,552986.8,1613,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281507,532511.00
09/14/2015 21:45,2,0.000,ALERT,216.45,301.77,59.975,1442281503,"201051344000868","174011321042388",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,240275.2,240275.2,1620,0,0,0,L,1122011218,0,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281508,532512.00
09/14/2015 21:45,2,0.000,ALERT,217.13,301.47,60.002,1442281503,"201051344000853","174011321042388",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,246891.3,246891.3,1615,0,0,0,L,1122011218,0,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281510,532513.00
09/14/2015 21:45,2,0.000,ALERT,215.32,302.07,60.002,1442281503,"201051344000582","174011321042388",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,245304.4,245304.4,1616,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281512,532514.00
09/14/2015 21:45,2,0.000,ALERT,216.45,301.17,59.981,1442281503,"201051344000469","174011321042388",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,242107.6,242107.6,1615,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281514,532515.00
09/14/2015 21:45,2,0.000,ALERT,216.45,301.47,59.981,1442281503,"201051344000988","174011321042388",0.00,20.70,0,294.86,302.37,0.0,0.0,0.000,240913.1,240913.1,1617,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281516,532516.00
09/14/2015 21:45,2,0.000,ALERT,216.45,300.87,59.981,1442281503,"201051344001158","174011321042388",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,246424.8,246424.8,1617,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281517,532517.00
09/14/2015 21:45,2,0.000,ALERT,214.64,300.27,59.970,1442281503,"201051344001025","174011321042388",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,251391.6,251391.6,1614,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281519,532518.00
09/14/2015 21:45,2,0.000,ALERT,216.45,302.07,60.018,1442281503,"201051344000569","174011321042388",0.00,20.70,0,297.57,303.58,0.0,0.0,0.000,254560.7,254560.7,1615,0,0,0,L,1122011218,0,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281521,532519.00
09/14/2015 21:45,2,0.000,ALERT,212.16,296.36,59.981,1442281503,"274151322000094","174011321042388",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,425838.7,425838.7,1642,0,0,0,L,1151911521,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281523,532520.00
09/14/2015 21:45,2,0.000,ALERT,216.67,302.07,60.012,1442281503,"201051344000458","174011321042388",0.00,21.30,0,297.26,303.58,0.0,0.0,0.000,250245.9,250245.9,1615,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281525,532521.00
09/14/2015 21:45,2,0.000,ALERT,212.38,296.06,59.986,1442281503,"274151322000087","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,499515.3,499515.3,1613,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281527,532522.00
09/14/2015 21:45,2,0.000,ALERT,212.16,296.36,59.986,1442281503,"274151322000052","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,532940.0,532940.0,1607,0,0,0,L,1151911521,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281528,532523.00
09/14/2015 21:45,2,0.000,ALERT,215.09,301.47,59.986,1442281503,"201051344001145","174011321042388",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,254978.0,254978.0,1620,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281530,532524.00
09/14/2015 21:45,2,0.000,ALERT,215.09,301.17,59.970,1442281503,"201051344000685","174011321042388",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,253636.5,253636.5,1615,0,0,0,L,1122011218,0,124.94,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281532,532525.00
09/14/2015 21:45,2,0.000,ALERT,211.93,296.06,59.944,1442281503,"274151322000088","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,511952.7,511952.7,1611,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281534,532526.00
09/14/2015 21:45,2,0.000,ALERT,214.87,301.17,60.007,1442281503,"201051344000438","174011321042388",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,253594.9,253594.9,1616,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281536,532527.00
09/14/2015 21:45,2,0.000,ALERT,214.41,300.87,59.933,1442281503,"201051344001135","174011321042388",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,245264.3,245264.3,1611,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281538,532528.00
09/14/2015 21:45,2,0.000,ALERT,214.87,300.27,59.970,1442281503,"201051344000417","174011321042388",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,248319.5,248319.5,1618,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281539,532529.00
09/14/2015 21:45,2,0.000,ALERT,216.22,302.37,59.975,1442281503,"201051344000594","174011321042388",0.00,21.30,0,297.26,303.58,0.0,0.0,0.000,250972.4,250972.4,1619,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281541,532530.00
09/14/2015 21:45,2,0.000,ALERT,212.16,297.26,59.986,1442281503,"274151322000083","174011321042388",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,528540.3,528540.3,1610,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281543,532531.00
09/14/2015 21:45,2,0.000,ALERT,214.87,301.17,59.981,1442281503,"201051344000585","174011321042388",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,250707.9,250707.9,1615,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281545,532532.00
09/14/2015 21:45,2,0.000,ALERT,211.93,296.66,59.938,1442281503,"274151322000054","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,523196.8,523196.8,1609,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281547,532533.00
09/14/2015 21:45,2,0.000,ALERT,214.87,300.87,59.981,1442281503,"201051344001203","174011321042388",0.00,20.70,0,298.77,304.78,0.0,0.0,0.000,251244.4,251244.4,1615,0,0,0,L,1122011218,0,124.72,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281549,532534.00
09/14/2015 21:45,2,0.000,ALERT,214.19,300.87,59.949,1442281503,"201051344000646","174011321042388",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,247058.4,247058.4,1613,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281551,532535.00
09/14/2015 21:45,2,0.000,ALERT,212.83,296.06,59.981,1442281503,"274151322000068","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,425304.8,425304.8,1643,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281552,532536.00
09/14/2015 21:45,2,0.000,ALERT,212.61,296.36,59.981,1442281503,"274151322000076","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,559418.0,559418.0,1608,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281554,532537.00
09/14/2015 21:45,2,0.000,ALERT,214.64,301.47,59.981,1442281503,"201051344000890","174011321042388",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,251928.5,251928.5,1616,0,0,0,L,1122011218,0,124.27,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281556,532538.00
09/14/2015 21:45,2,0.000,ALERT,216.45,301.47,59.981,1442281503,"201051344000900","174011321042388",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,253399.7,253399.7,1615,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281558,532539.00
09/14/2015 21:45,2,0.000,ALERT,217.13,301.17,59.986,1442281503,"201051344000633","174011321042388",0.00,20.30,0,295.46,302.37,0.0,0.0,0.000,241740.1,241740.1,1623,0,0,0,L,1122011218,0,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281559,532540.00
09/14/2015 21:45,2,0.000,ALERT,216.45,301.77,59.981,1442281503,"201051344000983","174011321042388",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,250305.4,250305.4,1617,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281561,532541.00
09/14/2015 21:45,2,0.000,ALERT,214.64,300.27,59.981,1442281503,"201051344000917","174011321042388",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,252304.4,252304.4,1620,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281563,532542.00
09/14/2015 21:45,2,0.000,ALERT,216.90,301.17,59.991,1442281503,"201051344000648","174011321042388",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,247550.1,247550.1,1620,0,0,0,L,1122011218,0,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281565,532543.00
09/14/2015 21:45,2,0.000,ALERT,214.64,301.17,59.981,1442281503,"201051344001093","174011321042388",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,250446.2,250446.2,1622,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281567,532544.00
09/14/2015 21:45,2,0.000,ALERT,217.13,301.47,59.991,1442281503,"201051344000645","174011321042388",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,248693.9,248693.9,1618,0,0,0,L,1122011218,0,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281569,532545.00
09/14/2015 21:45,2,0.000,ALERT,212.38,296.36,59.981,1442281503,"274151322000085","174011321042388",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,525986.9,525986.9,1611,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281571,532546.00
09/14/2015 21:45,2,0.000,ALERT,214.87,300.27,59.991,1442281503,"201051344000651","174011321042388",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,247913.0,247913.0,1612,0,0,0,L,1122011218,0,124.49,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281572,532547.00
09/14/2015 21:45,2,0.000,ALERT,216.67,301.17,59.996,1442281503,"201051344000867","174011321042388",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,240791.8,240791.8,1617,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442281574,532548.00
09/14/2015 21:45,2,0.000,ALERT,214.64,301.47,59.986,1442281503,"201051344001230","174011321042388",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,251254.4,251254.4,1621,0,0,0,L,1122011218,0,124.27,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281576,532549.00
09/14/2015 21:45,2,0.000,ALERT,217.13,302.07,59.991,1442281503,"201051344000576","174011321042388",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,247772.3,247772.3,1624,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281578,532550.00
09/14/2015 21:45,2,0.000,ALERT,216.45,302.07,59.986,1442281503,"201051344000579","174011321042388",0.00,21.00,0,297.87,303.58,0.0,0.0,0.000,255257.6,255257.6,1612,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442281580,532551.00
09/14/2015 22:00,2,0.000,ALERT,214.19,300.87,60.023,1442282403,"201051344000955","174011321042388",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,253212.6,253212.6,1613,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282405,532552.00
09/14/2015 22:00,2,0.000,ALERT,212.83,299.37,60.018,1442282403,"274151322000095","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,552986.8,552986.8,1615,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282407,532553.00
09/14/2015 22:00,2,0.000,ALERT,215.32,300.57,60.018,1442282403,"201051344000868","174011321042388",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,240275.2,240275.2,1622,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282409,532554.00
09/14/2015 22:00,2,0.000,ALERT,216.00,300.27,60.028,1442282403,"201051344000853","174011321042388",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,246891.3,246891.3,1617,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282411,532555.00
09/14/2015 22:00,2,0.000,ALERT,215.09,301.77,60.018,1442282403,"201051344000582","174011321042388",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,245304.4,245304.4,1618,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282413,532556.00
09/14/2015 22:00,2,0.000,ALERT,215.32,299.97,60.012,1442282403,"201051344000469","174011321042388",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,242107.6,242107.6,1617,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282415,532557.00
09/14/2015 22:00,2,0.000,ALERT,215.32,299.97,60.023,1442282403,"201051344000988","174011321042388",0.00,20.00,0,295.46,302.68,0.0,0.0,0.000,240913.1,240913.1,1619,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282416,532558.00
09/14/2015 22:00,2,0.000,ALERT,215.54,299.97,60.023,1442282403,"201051344001158","174011321042388",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,246424.8,246424.8,1619,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282418,532559.00
09/14/2015 22:00,2,0.000,ALERT,214.64,300.57,60.023,1442282403,"201051344001025","174011321042388",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,251391.6,251391.6,1616,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282420,532560.00
09/14/2015 22:00,2,0.000,ALERT,215.54,300.87,60.023,1442282403,"201051344000569","174011321042388",0.00,19.80,0,298.17,303.88,0.0,0.0,0.000,254560.7,254560.7,1617,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282422,532561.00
09/14/2015 22:00,2,0.000,ALERT,212.83,298.47,60.023,1442282403,"274151322000094","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,425838.7,425838.7,1644,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282424,532562.00
09/14/2015 22:00,2,0.000,ALERT,215.32,300.27,60.018,1442282403,"201051344000458","174011321042388",0.00,20.70,0,297.87,304.18,0.0,0.0,0.000,250245.9,250245.9,1617,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282425,532563.00
09/14/2015 22:00,2,0.000,ALERT,212.61,297.87,60.018,1442282403,"274151322000087","174011321042388",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,499515.3,499515.3,1615,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282427,532564.00
09/14/2015 22:00,2,0.000,ALERT,212.61,299.07,60.018,1442282403,"274151322000052","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,532940.0,532940.0,1609,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282429,532565.00
09/14/2015 22:00,2,0.000,ALERT,215.09,301.77,60.023,1442282403,"201051344001145","174011321042388",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,254978.0,254978.0,1622,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282431,532566.00
09/14/2015 22:00,2,0.000,ALERT,215.09,301.17,60.023,1442282403,"201051344000685","174011321042388",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,253636.5,253636.5,1617,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282433,532567.00
09/14/2015 22:00,2,0.000,ALERT,212.38,298.47,60.023,1442282403,"274151322000088","174011321042388",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,511952.7,511952.7,1613,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282434,532568.00
09/14/2015 22:00,2,0.000,ALERT,214.87,301.17,60.023,1442282403,"201051344000438","174011321042388",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,253594.9,253594.9,1618,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282436,532569.00
09/14/2015 22:00,2,0.000,ALERT,214.41,300.87,60.023,1442282403,"201051344001135","174011321042388",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,245264.3,245264.3,1613,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282438,532570.00
09/14/2015 22:00,2,0.000,ALERT,214.87,300.57,60.023,1442282403,"201051344000417","174011321042388",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,248319.5,248319.5,1620,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282440,532571.00
09/14/2015 22:00,2,0.000,ALERT,215.54,301.17,60.039,1442282403,"201051344000594","174011321042388",0.00,20.70,0,297.57,303.58,0.0,0.0,0.000,250972.4,250972.4,1621,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282442,532572.00
09/14/2015 22:00,2,0.000,ALERT,212.83,299.37,60.018,1442282403,"274151322000083","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,528540.3,528540.3,1612,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282443,532573.00
09/14/2015 22:00,2,0.000,ALERT,215.09,301.47,60.028,1442282403,"201051344000585","174011321042388",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,250707.9,250707.9,1617,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282445,532574.00
09/14/2015 22:00,2,0.000,ALERT,212.61,299.07,60.018,1442282403,"274151322000054","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,523196.8,523196.8,1611,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282447,532575.00
09/14/2015 22:00,2,0.000,ALERT,215.09,301.17,60.028,1442282403,"201051344001203","174011321042388",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,251244.4,251244.4,1617,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282449,532576.00
09/14/2015 22:00,2,0.000,ALERT,214.64,301.47,60.023,1442282403,"201051344000646","174011321042388",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,247058.4,247058.4,1615,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282451,532577.00
09/14/2015 22:00,2,0.000,ALERT,213.51,297.87,60.018,1442282403,"274151322000068","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,425304.8,425304.8,1645,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282453,532578.00
09/14/2015 22:00,2,0.000,ALERT,213.51,298.77,60.012,1442282403,"274151322000076","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,559418.0,559418.0,1610,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282454,532579.00
09/14/2015 22:00,2,0.000,ALERT,214.64,301.77,60.034,1442282403,"201051344000890","174011321042388",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,251928.5,251928.5,1618,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282456,532580.00
09/14/2015 22:00,2,0.000,ALERT,215.54,300.57,60.023,1442282403,"201051344000900","174011321042388",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,253399.7,253399.7,1617,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282458,532581.00
09/14/2015 22:00,2,0.000,ALERT,216.22,299.97,60.034,1442282403,"201051344000633","174011321042388",0.00,19.80,0,296.06,302.68,0.0,0.0,0.000,241740.1,241740.1,1625,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282460,532582.00
09/14/2015 22:00,2,0.000,ALERT,215.77,300.57,60.023,1442282403,"201051344000983","174011321042388",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,250305.4,250305.4,1619,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282462,532583.00
09/14/2015 22:00,2,0.000,ALERT,214.87,300.87,60.018,1442282403,"201051344000917","174011321042388",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,252304.4,252304.4,1622,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282464,532584.00
09/14/2015 22:00,2,0.000,ALERT,216.00,300.27,60.018,1442282403,"201051344000648","174011321042388",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,247550.1,247550.1,1622,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282465,532585.00
09/14/2015 22:00,2,0.000,ALERT,214.87,301.47,60.012,1442282403,"201051344001093","174011321042388",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,250446.2,250446.2,1624,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282467,532586.00
09/14/2015 22:00,2,0.000,ALERT,216.22,300.27,60.023,1442282403,"201051344000645","174011321042388",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,248693.9,248693.9,1620,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282469,532587.00
09/14/2015 22:00,2,0.000,ALERT,213.06,298.77,60.007,1442282403,"274151322000085","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,525986.9,525986.9,1613,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282471,532588.00
09/14/2015 22:00,2,0.000,ALERT,214.87,300.57,60.023,1442282403,"201051344000651","174011321042388",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,247913.0,247913.0,1614,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282473,532589.00
09/14/2015 22:00,2,0.000,ALERT,216.22,300.87,60.028,1442282403,"201051344000867","174011321042388",0.00,20.70,0,297.57,303.88,0.0,0.0,0.000,240791.8,240791.8,1619,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282475,532590.00
09/14/2015 22:00,2,0.000,ALERT,214.64,301.47,60.034,1442282403,"201051344001230","174011321042388",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,251254.4,251254.4,1623,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282476,532591.00
09/14/2015 22:00,2,0.000,ALERT,216.22,301.47,60.028,1442282403,"201051344000576","174011321042388",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,247772.3,247772.3,1626,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442282478,532592.00
09/14/2015 22:00,2,0.000,ALERT,215.77,301.47,60.018,1442282403,"201051344000579","174011321042388",0.00,20.30,0,298.17,303.88,0.0,0.0,0.000,255257.6,255257.6,1614,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442282480,532593.00
09/14/2015 22:15,2,0.000,ALERT,214.87,302.07,59.996,1442283303,"201051344000955","174011321042388",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,253212.6,253212.6,1615,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283306,532594.00
09/14/2015 22:15,2,0.000,ALERT,212.61,299.97,60.012,1442283303,"274151322000095","174011321042388",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,552986.8,552986.8,1617,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283308,532595.00
09/14/2015 22:15,2,0.000,ALERT,215.32,299.97,59.991,1442283303,"201051344000868","174011321042388",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,240275.2,240275.2,1624,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283309,532596.00
09/14/2015 22:15,2,0.000,ALERT,216.00,299.37,60.007,1442283303,"201051344000853","174011321042388",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,246891.3,246891.3,1619,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283311,532597.00
09/14/2015 22:15,2,0.000,ALERT,215.54,302.68,59.970,1442283303,"201051344000582","174011321042388",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,245304.4,245304.4,1620,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283313,532598.00
09/14/2015 22:15,2,0.000,ALERT,215.54,299.37,59.991,1442283303,"201051344000469","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,242107.6,242107.6,1619,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283315,532599.00
09/14/2015 22:15,2,0.000,ALERT,215.32,299.37,59.986,1442283303,"201051344000988","174011321042388",0.00,19.80,0,295.46,302.07,0.0,0.0,0.000,240913.1,240913.1,1621,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283317,532600.00
