ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 22:15,2,0.000,ALERT,215.32,299.37,59.996,1442283303,"201051344001158","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,246424.8,246424.8,1621,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283318,532601.00
09/14/2015 22:15,2,0.000,ALERT,214.87,300.87,59.970,1442283303,"201051344001025","174011321042388",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,251391.6,251391.6,1618,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283320,532602.00
09/14/2015 22:15,2,0.000,ALERT,215.54,300.27,59.986,1442283303,"201051344000569","174011321042388",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,254560.7,254560.7,1619,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283322,532603.00
09/14/2015 22:15,2,0.000,ALERT,212.83,298.47,59.991,1442283303,"274151322000094","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,425838.7,425838.7,1646,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283324,532604.00
09/14/2015 22:15,2,0.000,ALERT,215.32,299.97,59.965,1442283303,"201051344000458","174011321042388",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,250245.9,250245.9,1619,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283326,532605.00
09/14/2015 22:15,2,0.000,ALERT,212.61,298.17,59.991,1442283303,"274151322000087","174011321042388",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,499515.3,499515.3,1617,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283327,532606.00
09/14/2015 22:15,2,0.000,ALERT,212.38,299.07,59.991,1442283303,"274151322000052","174011321042388",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,532940.0,532940.0,1611,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283329,532607.00
09/14/2015 22:15,2,0.000,ALERT,215.54,302.37,59.996,1442283303,"201051344001145","174011321042388",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,254978.0,254978.0,1624,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283331,532608.00
09/14/2015 22:15,2,0.000,ALERT,215.54,301.77,60.002,1442283303,"201051344000685","174011321042388",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,253636.5,253636.5,1619,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283333,532609.00
09/14/2015 22:15,2,0.000,ALERT,212.16,298.47,60.002,1442283303,"274151322000088","174011321042388",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,511952.7,511952.7,1615,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283335,532610.00
09/14/2015 22:15,2,0.000,ALERT,215.32,301.47,60.012,1442283303,"201051344000438","174011321042388",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,253594.9,253594.9,1620,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283337,532611.00
09/14/2015 22:15,2,0.000,ALERT,214.87,301.77,60.007,1442283303,"201051344001135","174011321042388",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,245264.3,245264.3,1615,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283338,532612.00
09/14/2015 22:15,2,0.000,ALERT,215.32,301.47,60.002,1442283303,"201051344000417","174011321042388",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,248319.5,248319.5,1622,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283340,532613.00
09/14/2015 22:15,2,0.000,ALERT,215.54,301.47,60.012,1442283303,"201051344000594","174011321042388",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,250972.4,250972.4,1623,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283342,532614.00
09/14/2015 22:15,2,0.000,ALERT,212.83,299.07,60.002,1442283303,"274151322000083","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,528540.3,528540.3,1614,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283344,532615.00
09/14/2015 22:15,2,0.000,ALERT,215.54,302.37,60.023,1442283303,"201051344000585","174011321042388",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,250707.9,250707.9,1619,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283346,532616.00
09/14/2015 22:15,2,0.000,ALERT,212.61,298.47,59.981,1442283303,"274151322000054","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,523196.8,523196.8,1613,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283348,532617.00
09/14/2015 22:15,2,0.000,ALERT,215.32,301.77,60.012,1442283303,"201051344001203","174011321042388",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,251244.4,251244.4,1619,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283349,532618.00
09/14/2015 22:15,2,0.000,ALERT,214.87,301.77,60.002,1442283303,"201051344000646","174011321042388",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,247058.4,247058.4,1617,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283351,532619.00
09/14/2015 22:15,2,0.000,ALERT,213.29,297.87,60.002,1442283303,"274151322000068","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,425304.8,425304.8,1647,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283353,532620.00
09/14/2015 22:15,2,0.000,ALERT,213.29,299.07,60.007,1442283303,"274151322000076","174011321042388",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,559418.0,559418.0,1612,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283355,532621.00
09/14/2015 22:15,2,0.000,ALERT,215.09,302.37,59.986,1442283303,"201051344000890","174011321042388",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,251928.5,251928.5,1620,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283357,532622.00
09/14/2015 22:15,2,0.000,ALERT,215.54,300.27,60.007,1442283303,"201051344000900","174011321042388",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,253399.7,253399.7,1619,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283359,532623.00
09/14/2015 22:15,2,0.000,ALERT,216.22,299.97,60.012,1442283303,"201051344000633","174011321042388",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,241740.1,241740.1,1627,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283360,532624.00
09/14/2015 22:15,2,0.000,ALERT,215.77,300.57,59.996,1442283303,"201051344000983","174011321042388",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,250305.4,250305.4,1621,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283362,532625.00
09/14/2015 22:15,2,0.000,ALERT,215.32,301.47,59.981,1442283303,"201051344000917","174011321042388",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,252304.4,252304.4,1624,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283364,532626.00
09/14/2015 22:15,2,0.000,ALERT,216.00,299.97,60.007,1442283303,"201051344000648","174011321042388",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,247550.1,247550.1,1624,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283366,532627.00
09/14/2015 22:15,2,0.000,ALERT,215.09,301.47,60.002,1442283303,"201051344001093","174011321042388",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,250446.2,250446.2,1626,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283367,532628.00
09/14/2015 22:15,2,0.000,ALERT,216.22,300.27,60.002,1442283303,"201051344000645","174011321042388",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,248693.9,248693.9,1622,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283369,532629.00
09/14/2015 22:15,2,0.000,ALERT,211.93,297.57,60.002,1442283303,"274151322000085","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,525986.9,525986.9,1615,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442283371,532630.00
09/14/2015 22:15,2,0.000,ALERT,214.64,300.27,60.002,1442283303,"201051344000651","174011321042388",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,247913.0,247913.0,1616,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283373,532631.00
09/14/2015 22:15,2,0.000,ALERT,215.54,299.67,59.965,1442283303,"201051344000867","174011321042388",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,240791.8,240791.8,1621,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283375,532632.00
09/14/2015 22:15,2,0.000,ALERT,214.41,301.17,59.996,1442283303,"201051344001230","174011321042388",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,251254.4,251254.4,1625,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283377,532633.00
09/14/2015 22:15,2,0.000,ALERT,215.54,299.97,60.018,1442283303,"201051344000576","174011321042388",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,247772.3,247772.3,1628,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283378,532634.00
09/14/2015 22:15,2,0.000,ALERT,215.09,300.27,59.996,1442283303,"201051344000579","174011321042388",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,255257.6,255257.6,1616,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442283380,532635.00
09/14/2015 22:30,2,0.000,ALERT,214.87,301.47,60.018,1442284203,"201051344000955","174011321042388",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,253212.6,253212.6,1617,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284205,532636.00
09/14/2015 22:30,2,0.000,ALERT,213.06,299.97,60.002,1442284203,"274151322000095","174011321042388",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,552986.8,552986.8,1619,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284207,532637.00
09/14/2015 22:30,2,0.000,ALERT,215.54,301.17,60.007,1442284203,"201051344000868","174011321042388",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,240275.2,240275.2,1626,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284208,532638.00
09/14/2015 22:30,2,0.000,ALERT,216.22,300.27,60.018,1442284203,"201051344000853","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,246891.3,246891.3,1621,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284210,532639.00
09/14/2015 22:30,2,0.000,ALERT,215.54,302.07,60.023,1442284203,"201051344000582","174011321042388",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,245304.4,245304.4,1622,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284212,532640.00
09/14/2015 22:30,2,0.000,ALERT,215.54,300.27,60.007,1442284203,"201051344000469","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,242107.6,242107.6,1621,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284214,532641.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.27,60.023,1442284203,"201051344000988","174011321042388",0.00,19.50,0,294.86,301.47,0.0,0.0,0.000,240913.1,240913.1,1623,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284216,532642.00
09/14/2015 22:30,2,0.000,ALERT,215.54,299.97,60.034,1442284203,"201051344001158","174011321042388",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,246424.8,246424.8,1623,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284217,532643.00
09/14/2015 22:30,2,0.000,ALERT,214.87,300.57,60.018,1442284203,"201051344001025","174011321042388",0.00,19.00,0,297.87,303.88,0.0,0.0,0.000,251391.6,251391.6,1620,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284219,532644.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.57,60.012,1442284203,"201051344000569","174011321042388",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,254560.7,254560.7,1621,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284221,532645.00
09/14/2015 22:30,2,0.000,ALERT,212.83,298.47,59.986,1442284203,"274151322000094","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,425838.7,425838.7,1648,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284223,532646.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.27,60.007,1442284203,"201051344000458","174011321042388",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,250245.9,250245.9,1621,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284225,532647.00
09/14/2015 22:30,2,0.000,ALERT,212.83,298.17,60.002,1442284203,"274151322000087","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,499515.3,499515.3,1619,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284226,532648.00
09/14/2015 22:30,2,0.000,ALERT,212.83,299.37,59.991,1442284203,"274151322000052","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,532940.0,532940.0,1613,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284228,532649.00
09/14/2015 22:30,2,0.000,ALERT,215.54,301.77,60.007,1442284203,"201051344001145","174011321042388",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,254978.0,254978.0,1626,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284230,532650.00
09/14/2015 22:30,2,0.000,ALERT,215.54,301.47,60.023,1442284203,"201051344000685","174011321042388",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,253636.5,253636.5,1621,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284232,532651.00
09/14/2015 22:30,2,0.000,ALERT,212.61,299.37,60.002,1442284203,"274151322000088","174011321042388",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,511952.7,511952.7,1617,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284234,532652.00
09/14/2015 22:30,2,0.000,ALERT,215.09,301.47,59.986,1442284203,"201051344000438","174011321042388",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,253594.9,253594.9,1622,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284236,532653.00
09/14/2015 22:30,2,0.000,ALERT,214.87,301.47,60.002,1442284203,"201051344001135","174011321042388",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,245264.3,245264.3,1617,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284237,532654.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.87,60.002,1442284203,"201051344000417","174011321042388",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,248319.5,248319.5,1624,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284239,532655.00
09/14/2015 22:30,2,0.000,ALERT,215.54,301.17,60.002,1442284203,"201051344000594","174011321042388",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,250972.4,250972.4,1625,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284241,532656.00
09/14/2015 22:30,2,0.000,ALERT,212.83,299.97,60.028,1442284203,"274151322000083","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,528540.3,528540.3,1616,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284243,532657.00
09/14/2015 22:30,2,0.000,ALERT,215.32,301.77,60.002,1442284203,"201051344000585","174011321042388",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,250707.9,250707.9,1621,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284245,532658.00
09/14/2015 22:30,2,0.000,ALERT,212.83,299.37,59.991,1442284203,"274151322000054","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,523196.8,523196.8,1615,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284246,532659.00
09/14/2015 22:30,2,0.000,ALERT,215.32,301.17,60.002,1442284203,"201051344001203","174011321042388",0.00,19.30,0,298.17,304.78,0.0,0.0,0.000,251244.4,251244.4,1621,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284248,532660.00
09/14/2015 22:30,2,0.000,ALERT,214.64,301.17,59.996,1442284203,"201051344000646","174011321042388",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,247058.4,247058.4,1619,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284250,532661.00
09/14/2015 22:30,2,0.000,ALERT,213.51,298.17,59.986,1442284203,"274151322000068","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,425304.8,425304.8,1649,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284252,532662.00
09/14/2015 22:30,2,0.000,ALERT,213.51,299.07,60.012,1442284203,"274151322000076","174011321042388",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,559418.0,559418.0,1614,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284254,532663.00
09/14/2015 22:30,2,0.000,ALERT,215.09,302.07,59.996,1442284203,"201051344000890","174011321042388",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,251928.5,251928.5,1622,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284255,532664.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.27,59.996,1442284203,"201051344000900","174011321042388",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,253399.7,253399.7,1621,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284257,532665.00
09/14/2015 22:30,2,0.000,ALERT,216.00,299.67,60.002,1442284203,"201051344000633","174011321042388",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,241740.1,241740.1,1629,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284259,532666.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.27,59.981,1442284203,"201051344000983","174011321042388",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,250305.4,250305.4,1623,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284261,532667.00
09/14/2015 22:30,2,0.000,ALERT,215.09,300.87,59.996,1442284203,"201051344000917","174011321042388",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,252304.4,252304.4,1626,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284263,532668.00
09/14/2015 22:30,2,0.000,ALERT,215.77,299.97,59.991,1442284203,"201051344000648","174011321042388",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,247550.1,247550.1,1626,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284264,532669.00
09/14/2015 22:30,2,0.000,ALERT,214.87,301.17,60.023,1442284203,"201051344001093","174011321042388",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,250446.2,250446.2,1628,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284267,532670.00
09/14/2015 22:30,2,0.000,ALERT,215.77,299.97,59.996,1442284203,"201051344000645","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,248693.9,248693.9,1624,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284269,532671.00
09/14/2015 22:30,2,0.000,ALERT,213.29,299.37,59.986,1442284203,"274151322000085","174011321042388",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,525986.9,525986.9,1617,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284271,532672.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.87,60.002,1442284203,"201051344000651","174011321042388",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,247913.0,247913.0,1618,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284272,532673.00
09/14/2015 22:30,2,0.000,ALERT,215.77,299.97,59.981,1442284203,"201051344000867","174011321042388",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,240791.8,240791.8,1623,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284274,532674.00
09/14/2015 22:30,2,0.000,ALERT,214.87,301.47,59.986,1442284203,"201051344001230","174011321042388",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,251254.4,251254.4,1627,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284276,532675.00
09/14/2015 22:30,2,0.000,ALERT,216.00,300.57,59.986,1442284203,"201051344000576","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,247772.3,247772.3,1630,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442284278,532676.00
09/14/2015 22:30,2,0.000,ALERT,215.32,300.57,60.018,1442284203,"201051344000579","174011321042388",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,255257.6,255257.6,1618,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442284280,532677.00
09/14/2015 22:45,2,0.000,ALERT,214.87,301.17,59.986,1442285103,"201051344000955","174011321042388",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,253212.6,253212.6,1619,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285105,532678.00
09/14/2015 22:45,2,0.000,ALERT,213.29,299.97,60.018,1442285103,"274151322000095","174011321042388",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,552986.8,552986.8,1621,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285107,532679.00
09/14/2015 22:45,2,0.000,ALERT,215.77,301.47,59.986,1442285103,"201051344000868","174011321042388",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,240275.2,240275.2,1628,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285109,532680.00
09/14/2015 22:45,2,0.000,ALERT,216.45,300.57,59.970,1442285103,"201051344000853","174011321042388",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,246891.3,246891.3,1623,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285110,532681.00
09/14/2015 22:45,2,0.000,ALERT,215.77,302.07,59.996,1442285103,"201051344000582","174011321042388",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,245304.4,245304.4,1624,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442285112,532682.00
09/14/2015 22:45,2,0.000,ALERT,215.77,300.27,60.012,1442285103,"201051344000469","174011321042388",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,242107.6,242107.6,1623,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285114,532683.00
09/14/2015 22:45,2,0.000,ALERT,215.77,300.57,59.991,1442285103,"201051344000988","174011321042388",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,240913.1,240913.1,1625,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285116,532684.00
09/14/2015 22:45,2,0.000,ALERT,216.00,300.57,60.012,1442285103,"201051344001158","174011321042388",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,246424.8,246424.8,1625,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285117,532685.00
09/14/2015 22:45,2,0.000,ALERT,215.09,300.87,59.991,1442285103,"201051344001025","174011321042388",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,251391.6,251391.6,1622,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285119,532686.00
09/14/2015 22:45,2,0.000,ALERT,215.77,301.17,59.991,1442285103,"201051344000569","174011321042388",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,254560.7,254560.7,1623,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285121,532687.00
09/14/2015 22:45,2,0.000,ALERT,213.06,298.77,60.002,1442285103,"274151322000094","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,425838.7,425838.7,1650,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442285123,532688.00
09/14/2015 22:45,2,0.000,ALERT,215.77,300.87,59.991,1442285103,"201051344000458","174011321042388",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,250245.9,250245.9,1623,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285125,532689.00
09/14/2015 22:45,2,0.000,ALERT,213.29,298.77,59.981,1442285103,"274151322000087","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,499515.3,499515.3,1621,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285126,532690.00
09/14/2015 22:45,2,0.000,ALERT,213.06,299.97,60.002,1442285103,"274151322000052","174011321042388",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,532940.0,532940.0,1615,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285128,532691.00
09/14/2015 22:45,2,0.000,ALERT,215.32,301.47,59.986,1442285103,"201051344001145","174011321042388",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,254978.0,254978.0,1628,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442285130,532692.00
09/14/2015 22:45,2,0.000,ALERT,215.54,301.17,59.986,1442285103,"201051344000685","174011321042388",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,253636.5,253636.5,1623,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285132,532693.00
09/14/2015 22:45,2,0.000,ALERT,212.83,299.67,59.991,1442285103,"274151322000088","174011321042388",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,511952.7,511952.7,1619,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285134,532694.00
09/14/2015 22:45,2,0.000,ALERT,215.32,301.17,59.970,1442285103,"201051344000438","174011321042388",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,253594.9,253594.9,1624,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285136,532695.00
09/14/2015 22:45,2,0.000,ALERT,214.87,301.17,59.986,1442285103,"201051344001135","174011321042388",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,245264.3,245264.3,1619,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285138,532696.00
09/14/2015 22:45,2,0.000,ALERT,215.32,300.57,59.991,1442285103,"201051344000417","174011321042388",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,248319.5,248319.5,1626,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285139,532697.00
09/14/2015 22:45,2,0.000,ALERT,215.32,301.17,59.986,1442285103,"201051344000594","174011321042388",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,250972.4,250972.4,1627,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285141,532698.00
09/14/2015 22:45,2,0.000,ALERT,213.06,299.97,59.981,1442285103,"274151322000083","174011321042388",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,528540.3,528540.3,1618,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285143,532699.00
09/14/2015 22:45,2,0.000,ALERT,215.32,301.47,59.981,1442285103,"201051344000585","174011321042388",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,250707.9,250707.9,1623,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285145,532700.00
09/14/2015 22:45,2,0.000,ALERT,213.06,299.97,59.986,1442285103,"274151322000054","174011321042388",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,523196.8,523196.8,1617,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442285147,532701.00
09/14/2015 22:45,2,0.000,ALERT,215.32,300.87,59.991,1442285103,"201051344001203","174011321042388",0.00,19.00,0,298.77,304.48,0.0,0.0,0.000,251244.4,251244.4,1623,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285149,532702.00
09/14/2015 22:45,2,0.000,ALERT,214.87,301.17,59.991,1442285103,"201051344000646","174011321042388",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,247058.4,247058.4,1621,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285150,532703.00
09/14/2015 22:45,2,0.000,ALERT,213.74,298.47,59.991,1442285103,"274151322000068","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,425304.8,425304.8,1651,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285152,532704.00
09/14/2015 22:45,2,0.000,ALERT,213.74,299.67,60.002,1442285103,"274151322000076","174011321042388",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,559418.0,559418.0,1616,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442285154,532705.00
09/14/2015 22:45,2,0.000,ALERT,214.87,301.17,59.959,1442285103,"201051344000890","174011321042388",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,251928.5,251928.5,1624,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285156,532706.00
09/14/2015 22:45,2,0.000,ALERT,215.54,300.57,60.002,1442285103,"201051344000900","174011321042388",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,253399.7,253399.7,1623,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285158,532707.00
09/14/2015 22:45,2,0.000,ALERT,216.22,300.27,59.975,1442285103,"201051344000633","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,241740.1,241740.1,1631,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285159,532708.00
09/14/2015 22:45,2,0.000,ALERT,215.77,300.87,59.996,1442285103,"201051344000983","174011321042388",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,250305.4,250305.4,1625,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285161,532709.00
09/14/2015 22:45,2,0.000,ALERT,215.09,300.57,60.007,1442285103,"201051344000917","174011321042388",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,252304.4,252304.4,1628,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285163,532710.00
09/14/2015 22:45,2,0.000,ALERT,216.22,300.27,60.007,1442285103,"201051344000648","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,247550.1,247550.1,1628,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285165,532711.00
09/14/2015 22:45,2,0.000,ALERT,215.09,301.17,60.028,1442285103,"201051344001093","174011321042388",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,250446.2,250446.2,1630,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285167,532712.00
09/14/2015 22:45,2,0.000,ALERT,216.22,300.57,60.007,1442285103,"201051344000645","174011321042388",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,248693.9,248693.9,1626,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285168,532713.00
09/14/2015 22:45,2,0.000,ALERT,213.51,299.67,60.002,1442285103,"274151322000085","174011321042388",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,525986.9,525986.9,1619,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285170,532714.00
09/14/2015 22:45,2,0.000,ALERT,215.32,300.27,60.002,1442285103,"201051344000651","174011321042388",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,247913.0,247913.0,1620,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285172,532715.00
09/14/2015 22:45,2,0.000,ALERT,216.22,300.87,60.044,1442285103,"201051344000867","174011321042388",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,240791.8,240791.8,1625,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285174,532716.00
09/14/2015 22:45,2,0.000,ALERT,215.09,301.47,60.023,1442285103,"201051344001230","174011321042388",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,251254.4,251254.4,1629,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285176,532717.00
09/14/2015 22:45,2,0.000,ALERT,216.22,301.47,60.023,1442285103,"201051344000576","174011321042388",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,247772.3,247772.3,1632,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285177,532718.00
09/14/2015 22:45,2,0.000,ALERT,216.00,301.77,60.007,1442285103,"201051344000579","174011321042388",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,255257.6,255257.6,1620,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442285179,532719.00
09/14/2015 23:00,2,0.000,ALERT,215.09,301.47,60.002,1442286003,"201051344000955","174011321042388",0.00,18.70,0,286.14,302.98,0.0,0.0,0.000,253212.6,253212.6,1621,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286005,532720.00
09/14/2015 23:00,2,0.000,ALERT,213.29,299.37,59.970,1442286003,"274151322000095","174011321042388",0.00,19.50,0,286.14,301.77,0.0,0.0,0.000,552986.8,552986.8,1623,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286007,532721.00
09/14/2015 23:00,2,0.000,ALERT,216.00,301.47,59.986,1442286003,"201051344000868","174011321042388",0.00,19.00,0,286.74,303.28,0.0,0.0,0.000,240275.2,240275.2,1630,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286009,532722.00
09/14/2015 23:00,2,0.000,ALERT,216.67,300.87,59.981,1442286003,"201051344000853","174011321042388",0.00,18.30,0,286.14,302.98,0.0,0.0,0.000,246891.3,246891.3,1625,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286011,532723.00
09/14/2015 23:00,2,0.000,ALERT,215.77,301.77,59.981,1442286003,"201051344000582","174011321042388",0.00,18.30,0,287.05,303.28,0.0,0.0,0.000,245304.4,245304.4,1626,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286013,532724.00
09/14/2015 23:00,2,0.000,ALERT,216.22,300.87,60.012,1442286003,"201051344000469","174011321042388",0.00,18.00,0,284.94,302.07,0.0,0.0,0.000,242107.6,242107.6,1625,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286014,532725.00
09/14/2015 23:00,2,0.000,ALERT,216.00,300.87,59.965,1442286003,"201051344000988","174011321042388",0.00,19.00,0,283.74,302.37,0.0,0.0,0.000,240913.1,240913.1,1627,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286016,532726.00
09/14/2015 23:00,2,0.000,ALERT,216.45,300.87,60.012,1442286003,"201051344001158","174011321042388",0.00,18.70,0,285.24,302.07,0.0,0.0,0.000,246424.8,246424.8,1627,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286018,532727.00
09/14/2015 23:00,2,0.000,ALERT,215.09,300.87,59.991,1442286003,"201051344001025","174011321042388",0.00,18.30,0,285.54,303.58,0.0,0.0,0.000,251391.6,251391.6,1624,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286020,532728.00
09/14/2015 23:00,2,0.000,ALERT,216.22,301.47,59.991,1442286003,"201051344000569","174011321042388",0.00,18.70,0,286.74,303.58,0.0,0.0,0.000,254560.7,254560.7,1625,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286022,532729.00
09/14/2015 23:00,2,0.000,ALERT,213.51,298.17,60.012,1442286003,"274151322000094","174011321042388",0.00,19.80,0,284.34,300.27,0.0,0.0,0.000,425838.7,425838.7,1652,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286024,532730.00
09/14/2015 23:00,2,0.000,ALERT,216.22,301.17,59.996,1442286003,"201051344000458","174011321042388",0.00,19.50,0,286.14,303.28,0.0,0.0,0.000,250245.9,250245.9,1625,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286025,532731.00
09/14/2015 23:00,2,0.000,ALERT,213.51,297.87,60.012,1442286003,"274151322000087","174011321042388",0.00,20.30,0,284.04,300.57,0.0,0.0,0.000,499515.3,499515.3,1623,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286027,532732.00
09/14/2015 23:00,2,0.000,ALERT,213.06,299.37,59.991,1442286003,"274151322000052","174011321042388",0.00,19.80,0,284.64,301.47,0.0,0.0,0.000,532940.0,532940.0,1617,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286029,532733.00
09/14/2015 23:00,2,0.000,ALERT,215.54,301.47,60.007,1442286003,"201051344001145","174011321042388",0.00,18.30,0,286.74,303.28,0.0,0.0,0.000,254978.0,254978.0,1630,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286031,532734.00
09/14/2015 23:00,2,0.000,ALERT,215.77,301.47,59.986,1442286003,"201051344000685","174011321042388",0.00,18.70,0,286.14,302.68,0.0,0.0,0.000,253636.5,253636.5,1625,0,0,0,L,1122011218,0,124.72,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286033,532735.00
09/14/2015 23:00,2,0.000,ALERT,213.29,298.77,59.991,1442286003,"274151322000088","174011321042388",0.00,19.80,0,284.94,300.87,0.0,0.0,0.000,511952.7,511952.7,1621,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286034,532736.00
09/14/2015 23:00,2,0.000,ALERT,215.54,301.47,60.002,1442286003,"201051344000438","174011321042388",0.00,18.30,0,286.44,302.98,0.0,0.0,0.000,253594.9,253594.9,1626,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286036,532737.00
09/14/2015 23:00,2,0.000,ALERT,215.09,301.17,59.996,1442286003,"201051344001135","174011321042388",0.00,18.70,0,286.14,303.28,0.0,0.0,0.000,245264.3,245264.3,1621,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286038,532738.00
09/14/2015 23:00,2,0.000,ALERT,215.54,300.57,59.986,1442286003,"201051344000417","174011321042388",0.00,19.00,0,285.54,302.07,0.0,0.0,0.000,248319.5,248319.5,1628,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286040,532739.00
09/14/2015 23:00,2,0.000,ALERT,216.00,301.77,59.991,1442286003,"201051344000594","174011321042388",0.00,19.30,0,285.84,303.28,0.0,0.0,0.000,250972.4,250972.4,1629,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286042,532740.00
09/14/2015 23:00,2,0.000,ALERT,213.51,299.07,59.996,1442286003,"274151322000083","174011321042388",0.00,19.50,0,285.24,301.47,0.0,0.0,0.000,528540.3,528540.3,1620,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286043,532741.00
09/14/2015 23:00,2,0.000,ALERT,215.77,301.77,59.996,1442286003,"201051344000585","174011321042388",0.00,19.00,0,285.84,302.98,0.0,0.0,0.000,250707.9,250707.9,1625,0,0,0,L,1122011218,0,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286045,532742.00
09/14/2015 23:00,2,0.000,ALERT,213.29,299.37,59.996,1442286003,"274151322000054","174011321042388",0.00,20.30,0,285.24,301.47,0.0,0.0,0.000,523196.8,523196.8,1619,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286047,532743.00
09/14/2015 23:00,2,0.000,ALERT,215.54,301.17,59.986,1442286003,"201051344001203","174011321042388",0.00,18.70,0,286.14,304.48,0.0,0.0,0.000,251244.4,251244.4,1625,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286049,532744.00
09/14/2015 23:00,2,0.000,ALERT,215.32,301.77,60.028,1442286003,"201051344000646","174011321042388",0.00,18.70,0,285.84,302.68,0.0,0.0,0.000,247058.4,247058.4,1623,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286050,532745.00
