ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2015 23:00,2,0.000,ALERT,213.96,298.77,60.002,1442286003,"274151322000068","174011321042388",0.00,20.70,0,284.34,299.97,0.0,0.0,0.000,425304.8,425304.8,1653,0,0,0,L,1151911521,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286052,532746.00
09/14/2015 23:00,2,0.000,ALERT,213.96,298.47,60.012,1442286003,"274151322000076","174011321042388",0.00,19.80,0,285.24,301.47,0.0,0.0,0.000,559418.0,559418.0,1618,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286054,532747.00
09/14/2015 23:00,2,0.000,ALERT,215.32,301.77,59.991,1442286003,"201051344000890","174011321042388",0.00,19.00,0,286.44,303.58,0.0,0.0,0.000,251928.5,251928.5,1626,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286056,532748.00
09/14/2015 23:00,2,0.000,ALERT,216.00,300.87,59.986,1442286003,"201051344000900","174011321042388",0.00,18.70,0,285.54,302.37,0.0,0.0,0.000,253399.7,253399.7,1625,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286058,532749.00
09/14/2015 23:00,2,0.000,ALERT,216.90,300.87,59.986,1442286003,"201051344000633","174011321042388",0.00,18.70,0,284.34,302.07,0.0,0.0,0.000,241740.1,241740.1,1633,0,0,0,L,1122011218,0,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286060,532750.00
09/14/2015 23:00,2,0.000,ALERT,216.22,301.77,59.996,1442286003,"201051344000983","174011321042388",0.00,18.70,0,286.44,302.98,0.0,0.0,0.000,250305.4,250305.4,1627,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286061,532751.00
09/14/2015 23:00,2,0.000,ALERT,215.54,300.87,59.996,1442286003,"201051344000917","174011321042388",0.00,19.30,0,284.94,302.37,0.0,0.0,0.000,252304.4,252304.4,1630,0,0,0,L,1122011218,0,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286063,532752.00
09/14/2015 23:00,2,0.000,ALERT,216.67,300.87,59.991,1442286003,"201051344000648","174011321042388",0.00,18.30,0,285.84,302.68,0.0,0.0,0.000,247550.1,247550.1,1630,0,0,0,L,1122011218,0,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286065,532753.00
09/14/2015 23:00,2,0.000,ALERT,215.32,301.17,59.991,1442286003,"201051344001093","174011321042388",0.00,19.30,0,286.14,302.68,0.0,0.0,0.000,250446.2,250446.2,1632,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286067,532754.00
09/14/2015 23:00,2,0.000,ALERT,216.90,301.17,59.970,1442286003,"201051344000645","174011321042388",0.00,19.00,0,286.14,302.68,0.0,0.0,0.000,248693.9,248693.9,1628,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286069,532755.00
09/14/2015 23:00,2,0.000,ALERT,213.51,299.07,59.991,1442286003,"274151322000085","174011321042388",0.00,19.80,0,285.24,301.17,0.0,0.0,0.000,525986.9,525986.9,1621,0,0,0,L,1151911521,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286070,532756.00
09/14/2015 23:00,2,0.000,ALERT,215.32,300.87,59.991,1442286003,"201051344000651","174011321042388",0.00,18.00,0,285.54,302.07,0.0,0.0,0.000,247913.0,247913.0,1622,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286072,532757.00
09/14/2015 23:00,2,0.000,ALERT,216.67,301.47,59.996,1442286003,"201051344000867","174011321042388",0.00,19.50,0,285.84,302.98,0.0,0.0,0.000,240791.8,240791.8,1627,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286074,532758.00
09/14/2015 23:00,2,0.000,ALERT,215.54,302.07,59.996,1442286003,"201051344001230","174011321042388",0.00,18.70,0,286.44,302.98,0.0,0.0,0.000,251254.4,251254.4,1631,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286076,532759.00
09/14/2015 23:00,2,0.000,ALERT,216.90,302.07,59.996,1442286003,"201051344000576","174011321042388",0.00,18.30,0,286.14,302.98,0.0,0.0,0.000,247772.3,247772.3,1634,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286078,532760.00
09/14/2015 23:00,2,0.000,ALERT,216.45,302.07,59.991,1442286003,"201051344000579","174011321042388",0.00,19.30,0,286.74,303.28,0.0,0.0,0.000,255257.6,255257.6,1622,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286079,532761.00
09/14/2015 23:15,2,0.000,ALERT,214.19,300.87,59.965,1442286903,"201051344000955","174011321042388",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,253212.6,253212.6,1623,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286905,532762.00
09/14/2015 23:15,2,0.000,ALERT,212.83,298.47,59.959,1442286903,"274151322000095","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,552986.8,552986.8,1625,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286907,532763.00
09/14/2015 23:15,2,0.000,ALERT,215.54,300.87,59.965,1442286903,"201051344000868","174011321042388",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,240275.2,240275.2,1632,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286908,532764.00
09/14/2015 23:15,2,0.000,ALERT,216.22,300.27,59.949,1442286903,"201051344000853","174011321042388",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,246891.3,246891.3,1627,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286910,532765.00
09/14/2015 23:15,2,0.000,ALERT,214.87,301.47,59.970,1442286903,"201051344000582","174011321042388",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,245304.4,245304.4,1628,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286912,532766.00
09/14/2015 23:15,2,0.000,ALERT,215.54,300.27,59.959,1442286903,"201051344000469","174011321042388",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,242107.6,242107.6,1627,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286914,532767.00
09/14/2015 23:15,2,0.000,ALERT,215.54,300.57,59.975,1442286903,"201051344000988","174011321042388",0.00,19.00,0,296.06,302.68,0.0,0.0,0.000,240913.1,240913.1,1629,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286915,532768.00
09/14/2015 23:15,2,0.000,ALERT,215.54,300.27,59.970,1442286903,"201051344001158","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,246424.8,246424.8,1629,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286917,532769.00
09/14/2015 23:15,2,0.000,ALERT,214.19,299.97,59.975,1442286903,"201051344001025","174011321042388",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,251391.6,251391.6,1626,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286919,532770.00
09/14/2015 23:15,2,0.000,ALERT,215.54,300.87,59.970,1442286903,"201051344000569","174011321042388",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,254560.7,254560.7,1627,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286921,532771.00
09/14/2015 23:15,2,0.000,ALERT,212.83,297.26,59.965,1442286903,"274151322000094","174011321042388",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,425838.7,425838.7,1654,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286923,532772.00
09/14/2015 23:15,2,0.000,ALERT,215.32,300.27,59.991,1442286903,"201051344000458","174011321042388",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,250245.9,250245.9,1627,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286925,532773.00
09/14/2015 23:15,2,0.000,ALERT,213.06,297.57,59.970,1442286903,"274151322000087","174011321042388",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,499515.3,499515.3,1625,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286927,532774.00
09/14/2015 23:15,2,0.000,ALERT,212.61,297.26,59.986,1442286903,"274151322000052","174011321042388",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,532940.0,532940.0,1619,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286929,532775.00
09/14/2015 23:15,2,0.000,ALERT,214.64,300.87,59.975,1442286903,"201051344001145","174011321042388",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,254978.0,254978.0,1632,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286931,532776.00
09/14/2015 23:15,2,0.000,ALERT,214.64,300.87,59.981,1442286903,"201051344000685","174011321042388",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,253636.5,253636.5,1627,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286932,532777.00
09/14/2015 23:15,2,0.000,ALERT,212.38,297.26,59.970,1442286903,"274151322000088","174011321042388",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,511952.7,511952.7,1623,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286934,532778.00
09/14/2015 23:15,2,0.000,ALERT,214.41,300.27,59.981,1442286903,"201051344000438","174011321042388",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,253594.9,253594.9,1628,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286936,532779.00
09/14/2015 23:15,2,0.000,ALERT,213.96,300.57,59.981,1442286903,"201051344001135","174011321042388",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,245264.3,245264.3,1623,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286938,532780.00
09/14/2015 23:15,2,0.000,ALERT,214.64,299.67,59.944,1442286903,"201051344000417","174011321042388",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,248319.5,248319.5,1630,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286940,532781.00
09/14/2015 23:15,2,0.000,ALERT,215.09,300.87,59.975,1442286903,"201051344000594","174011321042388",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,250972.4,250972.4,1631,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286942,532782.00
09/14/2015 23:15,2,0.000,ALERT,212.83,298.17,59.975,1442286903,"274151322000083","174011321042388",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,528540.3,528540.3,1622,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286943,532783.00
09/14/2015 23:15,2,0.000,ALERT,214.64,300.57,59.981,1442286903,"201051344000585","174011321042388",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,250707.9,250707.9,1627,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286945,532784.00
09/14/2015 23:15,2,0.000,ALERT,212.83,298.47,59.975,1442286903,"274151322000054","174011321042388",0.00,20.00,0,295.76,301.77,0.0,0.0,0.000,523196.8,523196.8,1621,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286947,532785.00
09/14/2015 23:15,2,0.000,ALERT,214.41,299.97,59.975,1442286903,"201051344001203","174011321042388",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,251244.4,251244.4,1627,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286949,532786.00
09/14/2015 23:15,2,0.000,ALERT,213.96,300.27,59.996,1442286903,"201051344000646","174011321042388",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,247058.4,247058.4,1625,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286951,532787.00
09/14/2015 23:15,2,0.000,ALERT,213.51,296.66,59.981,1442286903,"274151322000068","174011321042388",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,425304.8,425304.8,1655,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286953,532788.00
09/14/2015 23:15,2,0.000,ALERT,213.29,297.57,59.981,1442286903,"274151322000076","174011321042388",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,559418.0,559418.0,1620,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286954,532789.00
09/14/2015 23:15,2,0.000,ALERT,214.19,300.87,60.007,1442286903,"201051344000890","174011321042388",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,251928.5,251928.5,1628,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286956,532790.00
09/14/2015 23:15,2,0.000,ALERT,215.32,300.27,59.986,1442286903,"201051344000900","174011321042388",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,253399.7,253399.7,1627,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286958,532791.00
09/14/2015 23:15,2,0.000,ALERT,216.22,299.97,59.986,1442286903,"201051344000633","174011321042388",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,241740.1,241740.1,1635,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286960,532792.00
09/14/2015 23:15,2,0.000,ALERT,215.54,300.57,59.975,1442286903,"201051344000983","174011321042388",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,250305.4,250305.4,1629,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286962,532793.00
09/14/2015 23:15,2,0.000,ALERT,214.41,299.97,59.981,1442286903,"201051344000917","174011321042388",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,252304.4,252304.4,1632,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286964,532794.00
09/14/2015 23:15,2,0.000,ALERT,215.77,299.67,59.975,1442286903,"201051344000648","174011321042388",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,247550.1,247550.1,1632,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286966,532795.00
09/14/2015 23:15,2,0.000,ALERT,214.41,300.57,59.975,1442286903,"201051344001093","174011321042388",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,250446.2,250446.2,1634,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286967,532796.00
09/14/2015 23:15,2,0.000,ALERT,216.00,300.27,59.954,1442286903,"201051344000645","174011321042388",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,248693.9,248693.9,1630,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286969,532797.00
09/14/2015 23:15,2,0.000,ALERT,212.83,297.57,60.007,1442286903,"274151322000085","174011321042388",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,525986.9,525986.9,1623,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286971,532798.00
09/14/2015 23:15,2,0.000,ALERT,214.41,299.97,59.975,1442286903,"201051344000651","174011321042388",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,247913.0,247913.0,1624,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442286973,532799.00
09/14/2015 23:15,2,0.000,ALERT,215.77,300.27,59.975,1442286903,"201051344000867","174011321042388",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,240791.8,240791.8,1629,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286975,532800.00
09/14/2015 23:15,2,0.000,ALERT,214.19,300.87,59.996,1442286903,"201051344001230","174011321042388",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,251254.4,251254.4,1633,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286977,532801.00
09/14/2015 23:15,2,0.000,ALERT,216.00,300.57,59.959,1442286903,"201051344000576","174011321042388",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,247772.3,247772.3,1636,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286979,532802.00
09/14/2015 23:15,2,0.000,ALERT,215.54,300.87,59.975,1442286903,"201051344000579","174011321042388",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,255257.6,255257.6,1624,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442286980,532803.00
09/14/2015 23:30,2,0.000,ALERT,214.64,300.87,59.949,1442287804,"201051344000955","174011321042388",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,253212.6,253212.6,1625,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287806,532804.00
09/14/2015 23:30,2,0.000,ALERT,212.83,299.97,59.986,1442287804,"274151322000095","174011321042388",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,552986.8,552986.8,1627,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287807,532805.00
09/14/2015 23:30,2,0.000,ALERT,215.77,301.17,59.954,1442287804,"201051344000868","174011321042388",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,240275.2,240275.2,1634,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287809,532806.00
09/14/2015 23:30,2,0.000,ALERT,216.45,300.27,60.018,1442287804,"201051344000853","174011321042388",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,246891.3,246891.3,1629,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287811,532807.00
09/14/2015 23:30,2,0.000,ALERT,215.32,301.47,59.981,1442287804,"201051344000582","174011321042388",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,245304.4,245304.4,1630,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287813,532808.00
09/14/2015 23:30,2,0.000,ALERT,215.77,299.97,59.986,1442287804,"201051344000469","174011321042388",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,242107.6,242107.6,1629,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287815,532809.00
09/14/2015 23:30,2,0.000,ALERT,215.77,300.27,59.981,1442287804,"201051344000988","174011321042388",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,240913.1,240913.1,1631,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287817,532810.00
09/14/2015 23:30,2,0.000,ALERT,215.77,299.97,59.981,1442287804,"201051344001158","174011321042388",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,246424.8,246424.8,1631,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287819,532811.00
09/14/2015 23:30,2,0.000,ALERT,214.87,300.27,59.981,1442287804,"201051344001025","174011321042388",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,251391.6,251391.6,1628,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287820,532812.00
09/14/2015 23:30,2,0.000,ALERT,215.77,300.57,59.981,1442287804,"201051344000569","174011321042388",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,254560.7,254560.7,1629,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287822,532813.00
09/14/2015 23:30,2,0.000,ALERT,213.29,298.47,59.970,1442287804,"274151322000094","174011321042388",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,425838.7,425838.7,1656,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287824,532814.00
09/14/2015 23:30,2,0.000,ALERT,215.77,300.27,59.975,1442287804,"201051344000458","174011321042388",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,250245.9,250245.9,1629,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287826,532815.00
09/14/2015 23:30,2,0.000,ALERT,212.83,298.17,59.981,1442287804,"274151322000087","174011321042388",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,499515.3,499515.3,1627,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287828,532816.00
09/14/2015 23:30,2,0.000,ALERT,212.61,299.67,59.981,1442287804,"274151322000052","174011321042388",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,532940.0,532940.0,1621,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287829,532817.00
09/14/2015 23:30,2,0.000,ALERT,215.09,300.87,59.986,1442287804,"201051344001145","174011321042388",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,254978.0,254978.0,1634,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287831,532818.00
09/14/2015 23:30,2,0.000,ALERT,215.09,300.57,59.981,1442287804,"201051344000685","174011321042388",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,253636.5,253636.5,1629,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287833,532819.00
09/14/2015 23:30,2,0.000,ALERT,212.38,298.47,59.981,1442287804,"274151322000088","174011321042388",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,511952.7,511952.7,1625,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287835,532820.00
09/14/2015 23:30,2,0.000,ALERT,214.87,300.57,59.975,1442287804,"201051344000438","174011321042388",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,253594.9,253594.9,1630,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287837,532821.00
09/14/2015 23:30,2,0.000,ALERT,214.64,300.57,60.023,1442287804,"201051344001135","174011321042388",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,245264.3,245264.3,1625,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287839,532822.00
09/14/2015 23:30,2,0.000,ALERT,215.09,299.97,59.981,1442287804,"201051344000417","174011321042388",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,248319.5,248319.5,1632,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287840,532823.00
09/14/2015 23:30,2,0.000,ALERT,215.54,301.17,59.975,1442287804,"201051344000594","174011321042388",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,250972.4,250972.4,1633,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287842,532824.00
09/14/2015 23:30,2,0.000,ALERT,212.83,299.37,60.002,1442287804,"274151322000083","174011321042388",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,528540.3,528540.3,1624,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287844,532825.00
09/14/2015 23:30,2,0.000,ALERT,214.87,300.57,59.986,1442287804,"201051344000585","174011321042388",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,250707.9,250707.9,1629,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287846,532826.00
09/14/2015 23:30,2,0.000,ALERT,212.83,299.37,59.986,1442287804,"274151322000054","174011321042388",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,523196.8,523196.8,1623,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287848,532827.00
09/14/2015 23:30,2,0.000,ALERT,215.09,300.57,59.991,1442287804,"201051344001203","174011321042388",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,251244.4,251244.4,1629,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287849,532828.00
09/14/2015 23:30,2,0.000,ALERT,214.64,300.57,59.996,1442287804,"201051344000646","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,247058.4,247058.4,1627,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287851,532829.00
09/14/2015 23:30,2,0.000,ALERT,213.51,297.87,59.991,1442287804,"274151322000068","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,425304.8,425304.8,1657,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287853,532830.00
09/14/2015 23:30,2,0.000,ALERT,213.51,298.77,59.991,1442287804,"274151322000076","174011321042388",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,559418.0,559418.0,1622,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287855,532831.00
09/14/2015 23:30,2,0.000,ALERT,214.87,301.17,59.970,1442287804,"201051344000890","174011321042388",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,251928.5,251928.5,1630,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287857,532832.00
09/14/2015 23:30,2,0.000,ALERT,215.54,299.97,59.981,1442287804,"201051344000900","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,253399.7,253399.7,1629,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442287859,532833.00
09/14/2015 23:30,2,0.000,ALERT,216.22,299.67,60.028,1442287804,"201051344000633","174011321042388",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,241740.1,241740.1,1637,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287860,532834.00
09/14/2015 23:30,2,0.000,ALERT,215.77,300.57,59.996,1442287804,"201051344000983","174011321042388",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,250305.4,250305.4,1631,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287862,532835.00
09/14/2015 23:30,2,0.000,ALERT,215.09,300.27,59.981,1442287804,"201051344000917","174011321042388",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,252304.4,252304.4,1634,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287864,532836.00
09/14/2015 23:30,2,0.000,ALERT,215.77,299.07,59.986,1442287804,"201051344000648","174011321042388",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,247550.1,247550.1,1634,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287866,532837.00
09/14/2015 23:30,2,0.000,ALERT,215.09,300.57,59.986,1442287804,"201051344001093","174011321042388",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,250446.2,250446.2,1636,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287868,532838.00
09/14/2015 23:30,2,0.000,ALERT,216.22,300.27,59.986,1442287804,"201051344000645","174011321042388",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,248693.9,248693.9,1632,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287869,532839.00
09/14/2015 23:30,2,0.000,ALERT,213.06,299.37,59.981,1442287804,"274151322000085","174011321042388",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,525986.9,525986.9,1625,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287871,532840.00
09/14/2015 23:30,2,0.000,ALERT,215.32,300.27,60.002,1442287804,"201051344000651","174011321042388",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,247913.0,247913.0,1626,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287873,532841.00
09/14/2015 23:30,2,0.000,ALERT,216.00,300.27,59.954,1442287804,"201051344000867","174011321042388",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,240791.8,240791.8,1631,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287875,532842.00
09/14/2015 23:30,2,0.000,ALERT,215.09,301.17,59.986,1442287804,"201051344001230","174011321042388",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,251254.4,251254.4,1635,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287877,532843.00
09/14/2015 23:30,2,0.000,ALERT,216.22,300.87,59.986,1442287804,"201051344000576","174011321042388",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,247772.3,247772.3,1638,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287879,532844.00
09/14/2015 23:30,2,0.000,ALERT,215.77,300.87,59.991,1442287804,"201051344000579","174011321042388",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,255257.6,255257.6,1626,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442287880,532845.00
09/14/2015 23:45,2,0.000,ALERT,215.09,301.17,60.039,1442288705,"201051344000955","174011321042388",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,253212.6,253212.6,1627,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288707,532846.00
09/14/2015 23:45,2,0.000,ALERT,213.29,301.77,60.007,1442288705,"274151322000095","174011321042388",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,552986.8,552986.8,1629,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288708,532847.00
09/14/2015 23:45,2,0.000,ALERT,215.77,301.17,60.018,1442288705,"201051344000868","174011321042388",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,240275.2,240275.2,1636,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288710,532848.00
09/14/2015 23:45,2,0.000,ALERT,216.67,300.87,60.007,1442288705,"201051344000853","174011321042388",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,246891.3,246891.3,1631,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288712,532849.00
09/14/2015 23:45,2,0.000,ALERT,216.00,302.37,60.034,1442288705,"201051344000582","174011321042388",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,245304.4,245304.4,1632,0,0,0,L,1122011218,0,124.04,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288714,532850.00
09/14/2015 23:45,2,0.000,ALERT,216.00,300.27,60.002,1442288705,"201051344000469","174011321042388",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,242107.6,242107.6,1631,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288716,532851.00
09/14/2015 23:45,2,0.000,ALERT,216.00,300.87,60.007,1442288705,"201051344000988","174011321042388",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,240913.1,240913.1,1633,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288717,532852.00
09/14/2015 23:45,2,0.000,ALERT,216.00,300.27,60.023,1442288705,"201051344001158","174011321042388",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,246424.8,246424.8,1633,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288719,532853.00
09/14/2015 23:45,2,0.000,ALERT,215.32,300.57,60.012,1442288705,"201051344001025","174011321042388",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,251391.6,251391.6,1630,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288721,532854.00
09/14/2015 23:45,2,0.000,ALERT,216.00,301.17,60.007,1442288705,"201051344000569","174011321042388",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,254560.7,254560.7,1631,0,0,0,L,1122011218,0,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288723,532855.00
09/14/2015 23:45,2,0.000,ALERT,213.29,299.97,60.002,1442288705,"274151322000094","174011321042388",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,425838.7,425838.7,1658,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288724,532856.00
09/14/2015 23:45,2,0.000,ALERT,216.00,301.17,60.012,1442288705,"201051344000458","174011321042388",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,250245.9,250245.9,1631,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288726,532857.00
09/14/2015 23:45,2,0.000,ALERT,213.51,300.57,60.012,1442288705,"274151322000087","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,499515.3,499515.3,1629,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288728,532858.00
09/14/2015 23:45,2,0.000,ALERT,212.83,300.87,60.007,1442288705,"274151322000052","174011321042388",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,532940.0,532940.0,1623,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288730,532859.00
09/14/2015 23:45,2,0.000,ALERT,215.77,301.77,60.028,1442288705,"201051344001145","174011321042388",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,254978.0,254978.0,1636,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288732,532860.00
09/14/2015 23:45,2,0.000,ALERT,216.00,301.77,60.012,1442288705,"201051344000685","174011321042388",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,253636.5,253636.5,1631,0,0,0,L,1122011218,0,124.72,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288733,532861.00
09/14/2015 23:45,2,0.000,ALERT,212.83,300.57,60.007,1442288705,"274151322000088","174011321042388",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,511952.7,511952.7,1627,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288735,532862.00
09/14/2015 23:45,2,0.000,ALERT,215.54,301.47,60.012,1442288705,"201051344000438","174011321042388",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,253594.9,253594.9,1632,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288737,532863.00
09/14/2015 23:45,2,0.000,ALERT,215.32,301.47,60.034,1442288705,"201051344001135","174011321042388",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,245264.3,245264.3,1627,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288739,532864.00
09/14/2015 23:45,2,0.000,ALERT,215.77,300.87,60.018,1442288705,"201051344000417","174011321042388",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,248319.5,248319.5,1634,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288741,532865.00
09/14/2015 23:45,2,0.000,ALERT,215.54,301.47,60.007,1442288705,"201051344000594","174011321042388",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,250972.4,250972.4,1635,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288743,532866.00
09/14/2015 23:45,2,0.000,ALERT,213.06,299.97,60.002,1442288705,"274151322000083","174011321042388",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,528540.3,528540.3,1626,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288744,532867.00
09/14/2015 23:45,2,0.000,ALERT,214.87,300.87,60.012,1442288705,"201051344000585","174011321042388",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,250707.9,250707.9,1631,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288746,532868.00
09/14/2015 23:45,2,0.000,ALERT,212.83,299.97,60.002,1442288705,"274151322000054","174011321042388",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,523196.8,523196.8,1625,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288748,532869.00
09/14/2015 23:45,2,0.000,ALERT,214.64,299.97,60.007,1442288705,"201051344001203","174011321042388",0.00,18.30,0,298.17,304.48,0.0,0.0,0.000,251244.4,251244.4,1631,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288750,532870.00
09/14/2015 23:45,2,0.000,ALERT,214.41,300.27,60.012,1442288705,"201051344000646","174011321042388",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,247058.4,247058.4,1629,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288752,532871.00
09/14/2015 23:45,2,0.000,ALERT,213.51,299.07,60.034,1442288705,"274151322000068","174011321042388",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,425304.8,425304.8,1659,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288753,532872.00
09/14/2015 23:45,2,0.000,ALERT,213.29,299.37,60.023,1442288705,"274151322000076","174011321042388",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,559418.0,559418.0,1624,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288755,532873.00
09/14/2015 23:45,2,0.000,ALERT,214.41,300.87,60.012,1442288705,"201051344000890","174011321042388",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,251928.5,251928.5,1632,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288757,532874.00
09/14/2015 23:45,2,0.000,ALERT,215.32,300.57,60.007,1442288705,"201051344000900","174011321042388",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,253399.7,253399.7,1631,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288759,532875.00
09/14/2015 23:45,2,0.000,ALERT,216.00,300.57,60.007,1442288705,"201051344000633","174011321042388",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,241740.1,241740.1,1639,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288761,532876.00
09/14/2015 23:45,2,0.000,ALERT,215.77,301.17,60.012,1442288705,"201051344000983","174011321042388",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,250305.4,250305.4,1633,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288762,532877.00
09/14/2015 23:45,2,0.000,ALERT,214.87,299.97,60.012,1442288705,"201051344000917","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,252304.4,252304.4,1636,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288764,532878.00
09/14/2015 23:45,2,0.000,ALERT,215.77,300.27,60.002,1442288705,"201051344000648","174011321042388",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,247550.1,247550.1,1636,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288766,532879.00
09/14/2015 23:45,2,0.000,ALERT,214.87,300.27,60.018,1442288705,"201051344001093","174011321042388",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,250446.2,250446.2,1638,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288768,532880.00
09/14/2015 23:45,2,0.000,ALERT,216.00,300.87,60.007,1442288705,"201051344000645","174011321042388",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,248693.9,248693.9,1634,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288770,532881.00
09/14/2015 23:45,2,0.000,ALERT,213.06,299.97,60.007,1442288705,"274151322000085","174011321042388",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,525986.9,525986.9,1627,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288771,532882.00
09/14/2015 23:45,2,0.000,ALERT,214.87,299.97,59.996,1442288705,"201051344000651","174011321042388",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,247913.0,247913.0,1628,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288773,532883.00
09/14/2015 23:45,2,0.000,ALERT,215.77,300.27,60.002,1442288705,"201051344000867","174011321042388",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,240791.8,240791.8,1633,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288775,532884.00
09/14/2015 23:45,2,0.000,ALERT,214.87,301.17,59.996,1442288705,"201051344001230","174011321042388",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,251254.4,251254.4,1637,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442288777,532885.00
09/14/2015 23:45,2,0.000,ALERT,216.00,300.87,60.007,1442288705,"201051344000576","174011321042388",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,247772.3,247772.3,1640,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288779,532886.00
09/14/2015 23:45,2,0.000,ALERT,215.54,301.17,60.002,1442288705,"201051344000579","174011321042388",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,255257.6,255257.6,1628,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442288781,532887.00
